ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 00:00,2,0.000,ALERT,211.70,297.26,59.991,1438747203,"201051344000955","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,207938.9,207938.9,9345,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747279,346062.00
08/05/2015 00:00,2,0.000,ALERT,213.06,298.17,59.996,1438747203,"274151322000095","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,507512.8,507512.8,10249,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747281,346063.00
08/05/2015 00:00,2,0.000,ALERT,211.93,297.87,60.002,1438747203,"201051344000868","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,194646.3,194646.3,9358,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747283,346064.00
08/05/2015 00:00,2,0.000,ALERT,212.38,296.96,60.002,1438747203,"201051344000853","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,201051.7,201051.7,9362,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747285,346065.00
08/05/2015 00:00,2,0.000,ALERT,212.61,298.47,59.996,1438747203,"201051344000582","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,200447.8,200447.8,9331,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747286,346066.00
08/05/2015 00:00,2,0.000,ALERT,211.93,297.26,59.996,1438747203,"201051344000469","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,196335.3,196335.3,9354,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747288,346067.00
08/05/2015 00:00,2,0.000,ALERT,211.70,297.26,59.996,1438747203,"201051344000988","174011321042388",0.00,14.30,0,291.55,298.47,0.0,0.0,0.000,195542.3,195542.3,9341,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747290,346068.00
08/05/2015 00:00,2,0.000,ALERT,211.93,296.96,59.954,1438747203,"201051344001158","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,201305.1,201305.1,9342,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747292,346069.00
08/05/2015 00:00,2,0.000,ALERT,211.93,296.96,59.991,1438747203,"201051344001025","174011321042388",0.00,13.30,0,293.36,299.67,0.0,0.0,0.000,205547.8,205547.8,9338,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747294,346070.00
08/05/2015 00:00,2,0.000,ALERT,211.70,297.57,60.002,1438747203,"201051344000569","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,208833.0,208833.0,9362,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747296,346071.00
08/05/2015 00:00,2,0.000,ALERT,213.29,296.96,59.996,1438747203,"274151322000094","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,386835.9,386835.9,10753,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747298,346072.00
08/05/2015 00:00,2,0.000,ALERT,211.70,297.26,59.991,1438747203,"201051344000458","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,204543.6,204543.6,9351,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747300,346073.00
08/05/2015 00:00,2,0.000,ALERT,213.06,296.36,60.012,1438747203,"274151322000087","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,458472.3,458472.3,10187,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747301,346074.00
08/05/2015 00:00,2,0.000,ALERT,212.83,298.17,59.986,1438747203,"274151322000052","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,490172.3,490172.3,10603,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747303,346075.00
08/05/2015 00:00,2,0.000,ALERT,212.16,297.57,59.991,1438747203,"201051344001145","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,209629.4,209629.4,9359,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747305,346076.00
08/05/2015 00:00,2,0.000,ALERT,212.38,297.87,59.986,1438747203,"201051344000685","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,208402.9,208402.9,9359,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747307,346077.00
08/05/2015 00:00,2,0.000,ALERT,212.83,297.57,59.959,1438747203,"274151322000088","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,470276.9,470276.9,10207,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747309,346078.00
08/05/2015 00:00,2,0.000,ALERT,212.16,297.57,59.986,1438747203,"201051344000438","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,208426.6,208426.6,9332,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747310,346079.00
08/05/2015 00:00,2,0.000,ALERT,211.70,297.57,59.991,1438747203,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,199917.8,199917.8,9316,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747312,346080.00
08/05/2015 00:00,2,0.000,ALERT,212.16,296.96,59.996,1438747203,"201051344000417","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,203664.5,203664.5,9332,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747314,346081.00
08/05/2015 00:00,2,0.000,ALERT,211.70,297.87,60.007,1438747203,"201051344000594","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,205094.4,205094.4,9354,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747316,346082.00
08/05/2015 00:00,2,0.000,ALERT,213.29,297.87,59.975,1438747203,"274151322000083","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,486109.6,486109.6,10634,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747317,346083.00
08/05/2015 00:00,2,0.000,ALERT,212.38,297.87,60.023,1438747203,"201051344000585","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,204531.7,204531.7,9335,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747319,346084.00
08/05/2015 00:00,2,0.000,ALERT,213.29,298.17,59.986,1438747203,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,480982.8,480982.8,10197,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747321,346085.00
08/05/2015 00:00,2,0.000,ALERT,212.16,297.26,60.023,1438747203,"201051344001203","174011321042388",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,205433.6,205433.6,9345,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747323,346086.00
08/05/2015 00:00,2,0.000,ALERT,211.70,297.57,60.018,1438747203,"201051344000646","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,201915.3,201915.3,9331,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747325,346087.00
08/05/2015 00:00,2,0.000,ALERT,213.96,296.96,59.959,1438747203,"274151322000068","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,386082.6,386082.6,10362,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747327,346088.00
08/05/2015 00:00,2,0.000,ALERT,213.96,297.26,59.991,1438747203,"274151322000076","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,513561.3,513561.3,10614,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747329,346089.00
08/05/2015 00:00,2,0.000,ALERT,211.93,297.87,60.002,1438747203,"201051344000890","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,206523.5,206523.5,9344,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747330,346090.00
08/05/2015 00:00,2,0.000,ALERT,211.93,297.26,60.002,1438747203,"201051344000900","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,207304.6,207304.6,9373,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438747332,346091.00
08/05/2015 00:00,2,0.000,ALERT,212.61,296.96,60.007,1438747203,"201051344000633","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,196307.5,196307.5,9366,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747334,346092.00
08/05/2015 00:00,2,0.000,ALERT,212.16,297.57,59.996,1438747203,"201051344000983","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,204223.8,204223.8,9356,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747336,346093.00
08/05/2015 00:00,2,0.000,ALERT,211.70,296.36,60.002,1438747203,"201051344000917","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,207051.7,207051.7,9363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747338,346094.00
08/05/2015 00:00,2,0.000,ALERT,211.48,296.06,60.007,1438747203,"201051344000648","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,202371.1,202371.1,9357,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747339,346095.00
08/05/2015 00:00,2,0.000,ALERT,211.48,296.96,59.996,1438747203,"201051344001093","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,205251.1,205251.1,9351,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747341,346096.00
08/05/2015 00:00,2,0.000,ALERT,211.93,296.36,60.002,1438747203,"201051344000645","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,203265.6,203265.6,9361,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747343,346097.00
08/05/2015 00:00,2,0.000,ALERT,212.61,296.66,59.996,1438747203,"274151322000085","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,483498.0,483498.0,10612,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747345,346098.00
08/05/2015 00:00,2,0.000,ALERT,211.48,296.06,60.002,1438747203,"201051344000651","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,202540.8,202540.8,9338,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747347,346099.00
08/05/2015 00:00,2,0.000,ALERT,211.70,296.36,60.007,1438747203,"201051344000867","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,195179.4,195179.4,9360,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747348,346100.00
08/05/2015 00:00,2,0.000,ALERT,211.48,297.26,60.002,1438747203,"201051344001230","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,206169.1,206169.1,9368,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747350,346101.00
08/05/2015 00:00,2,0.000,ALERT,211.70,296.96,59.996,1438747203,"201051344000576","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,202425.8,202425.8,9377,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747352,346102.00
08/05/2015 00:00,2,0.000,ALERT,211.25,296.96,60.002,1438747203,"201051344000579","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,209275.3,209275.3,9335,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438747354,346103.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346104.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346105.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346106.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346107.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346108.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346109.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346110.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346111.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346112.00
08/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438747203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748083,346113.00
08/05/2015 00:15,2,0.000,ALERT,210.35,296.06,59.965,1438748103,"201051344000955","174011321042388",0.00,14.00,0,292.46,298.77,0.0,0.0,0.000,207938.9,207938.9,9347,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748178,346114.00
08/05/2015 00:15,2,0.000,ALERT,211.93,296.96,59.959,1438748103,"274151322000095","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,507512.8,507512.8,10251,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748180,346115.00
08/05/2015 00:15,2,0.000,ALERT,210.80,296.66,59.959,1438748103,"201051344000868","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,194646.3,194646.3,9360,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748182,346116.00
08/05/2015 00:15,2,0.000,ALERT,211.25,295.76,59.949,1438748103,"201051344000853","174011321042388",0.00,14.00,0,292.16,299.37,0.0,0.0,0.000,201051.7,201051.7,9364,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748184,346117.00
08/05/2015 00:15,2,0.000,ALERT,211.25,296.66,59.959,1438748103,"201051344000582","174011321042388",0.00,13.70,0,293.06,299.97,0.0,0.0,0.000,200447.8,200447.8,9333,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748186,346118.00
08/05/2015 00:15,2,0.000,ALERT,210.80,295.46,59.965,1438748103,"201051344000469","174011321042388",0.00,13.30,0,291.25,298.77,0.0,0.0,0.000,196335.3,196335.3,9356,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438748187,346119.00
08/05/2015 00:15,2,0.000,ALERT,210.57,295.76,59.954,1438748103,"201051344000988","174011321042388",0.00,14.30,0,290.05,298.77,0.0,0.0,0.000,195542.3,195542.3,9343,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748189,346120.00
08/05/2015 00:15,2,0.000,ALERT,210.57,295.16,59.949,1438748103,"201051344001158","174011321042388",0.00,13.70,0,291.85,298.77,0.0,0.0,0.000,201305.1,201305.1,9344,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748191,346121.00
08/05/2015 00:15,2,0.000,ALERT,210.80,295.46,59.959,1438748103,"201051344001025","174011321042388",0.00,13.30,0,291.85,299.97,0.0,0.0,0.000,205547.8,205547.8,9340,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748193,346122.00
08/05/2015 00:15,2,0.000,ALERT,210.80,296.36,59.954,1438748103,"201051344000569","174011321042388",0.00,14.30,0,292.76,299.97,0.0,0.0,0.000,208833.0,208833.0,9364,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748195,346123.00
08/05/2015 00:15,2,0.000,ALERT,212.16,295.76,59.949,1438748103,"274151322000094","174011321042388",0.00,14.00,0,291.85,298.47,0.0,0.0,0.000,386835.9,386835.9,10755,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748196,346124.00
08/05/2015 00:15,2,0.000,ALERT,210.80,296.06,59.949,1438748103,"201051344000458","174011321042388",0.00,15.00,0,292.46,299.67,0.0,0.0,0.000,204543.6,204543.6,9353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748198,346125.00
08/05/2015 00:15,2,0.000,ALERT,212.16,295.76,59.922,1438748103,"274151322000087","174011321042388",0.00,15.80,0,291.55,298.47,0.0,0.0,0.000,458472.3,458472.3,10189,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748200,346126.00
08/05/2015 00:15,2,0.000,ALERT,211.70,295.46,59.959,1438748103,"274151322000052","174011321042388",0.00,14.70,0,291.85,299.37,0.0,0.0,0.000,490172.3,490172.3,10605,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748202,346127.00
08/05/2015 00:15,2,0.000,ALERT,211.03,296.06,59.944,1438748103,"201051344001145","174011321042388",0.00,13.70,0,292.76,299.97,0.0,0.0,0.000,209629.4,209629.4,9361,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748204,346128.00
08/05/2015 00:15,2,0.000,ALERT,211.25,296.06,59.959,1438748103,"201051344000685","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,208402.9,208402.9,9361,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748206,346129.00
08/05/2015 00:15,2,0.000,ALERT,211.48,295.76,59.938,1438748103,"274151322000088","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,470276.9,470276.9,10209,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438748207,346130.00
08/05/2015 00:15,2,0.000,ALERT,210.80,295.76,59.954,1438748103,"201051344000438","174011321042388",0.00,13.70,0,292.76,299.97,0.0,0.0,0.000,208426.6,208426.6,9334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748209,346131.00
08/05/2015 00:15,2,0.000,ALERT,210.35,295.76,59.954,1438748103,"201051344001135","174011321042388",0.00,13.70,0,292.76,299.97,0.0,0.0,0.000,199917.8,199917.8,9318,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438748211,346132.00
08/05/2015 00:15,2,0.000,ALERT,211.03,295.46,59.954,1438748103,"201051344000417","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,203664.5,203664.5,9334,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748213,346133.00
08/05/2015 00:15,2,0.000,ALERT,210.35,296.36,59.959,1438748103,"201051344000594","174011321042388",0.00,14.00,0,292.16,299.37,0.0,0.0,0.000,205094.4,205094.4,9356,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748215,346134.00
08/05/2015 00:15,2,0.000,ALERT,212.38,296.66,59.954,1438748103,"274151322000083","174011321042388",0.00,14.30,0,292.46,299.97,0.0,0.0,0.000,486109.6,486109.6,10636,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748216,346135.00
08/05/2015 00:15,2,0.000,ALERT,210.80,296.06,59.965,1438748103,"201051344000585","174011321042388",0.00,14.00,0,292.16,299.37,0.0,0.0,0.000,204531.7,204531.7,9337,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748218,346136.00
08/05/2015 00:15,2,0.000,ALERT,211.93,296.36,59.949,1438748103,"274151322000054","174011321042388",0.00,15.00,0,292.16,299.67,0.0,0.0,0.000,480982.8,480982.8,10199,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748221,346137.00
08/05/2015 00:15,2,0.000,ALERT,211.03,296.06,59.996,1438748103,"201051344001203","174011321042388",0.00,13.70,0,292.16,300.87,0.0,0.0,0.000,205433.6,205433.6,9347,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748223,346138.00
08/05/2015 00:15,2,0.000,ALERT,210.57,296.06,59.959,1438748103,"201051344000646","174011321042388",0.00,13.70,0,291.85,299.07,0.0,0.0,0.000,201915.3,201915.3,9333,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438748224,346139.00
08/05/2015 00:15,2,0.000,ALERT,212.61,294.86,59.959,1438748103,"274151322000068","174011321042388",0.00,15.30,0,291.85,298.17,0.0,0.0,0.000,386082.6,386082.6,10364,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438748226,346140.00
08/05/2015 00:15,2,0.000,ALERT,212.61,296.06,59.954,1438748103,"274151322000076","174011321042388",0.00,14.70,0,292.16,299.37,0.0,0.0,0.000,513561.3,513561.3,10616,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748228,346141.00
08/05/2015 00:15,2,0.000,ALERT,210.80,296.66,59.959,1438748103,"201051344000890","174011321042388",0.00,14.00,0,293.06,300.27,0.0,0.0,0.000,206523.5,206523.5,9346,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438748230,346142.00
08/05/2015 00:15,2,0.000,ALERT,210.80,296.06,60.007,1438748103,"201051344000900","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,207304.6,207304.6,9375,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748232,346143.00
08/05/2015 00:15,2,0.000,ALERT,211.25,295.46,59.965,1438748103,"201051344000633","174011321042388",0.00,13.70,0,290.35,298.77,0.0,0.0,0.000,196307.5,196307.5,9368,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748234,346144.00
08/05/2015 00:15,2,0.000,ALERT,210.57,295.76,59.959,1438748103,"201051344000983","174011321042388",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,204223.8,204223.8,9358,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748235,346145.00
08/05/2015 00:15,2,0.000,ALERT,210.80,295.76,59.986,1438748103,"201051344000917","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,207051.7,207051.7,9365,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748237,346146.00
08/05/2015 00:15,2,0.000,ALERT,210.80,295.16,59.970,1438748103,"201051344000648","174011321042388",0.00,13.30,0,291.85,298.77,0.0,0.0,0.000,202371.1,202371.1,9359,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748239,346147.00
08/05/2015 00:15,2,0.000,ALERT,210.57,296.36,59.975,1438748103,"201051344001093","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,205251.1,205251.1,9353,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748241,346148.00
08/05/2015 00:15,2,0.000,ALERT,211.25,295.76,59.981,1438748103,"201051344000645","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,203265.6,203265.6,9363,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748243,346149.00
08/05/2015 00:15,2,0.000,ALERT,212.16,296.36,59.959,1438748103,"274151322000085","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,483498.0,483498.0,10614,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748245,346150.00
08/05/2015 00:15,2,0.000,ALERT,210.80,295.76,59.986,1438748103,"201051344000651","174011321042388",0.00,13.00,0,291.85,298.17,0.0,0.0,0.000,202540.8,202540.8,9340,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748247,346151.00
08/05/2015 00:15,2,0.000,ALERT,210.80,295.76,59.981,1438748103,"201051344000867","174011321042388",0.00,14.70,0,291.85,299.07,0.0,0.0,0.000,195179.4,195179.4,9362,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748248,346152.00
08/05/2015 00:15,2,0.000,ALERT,210.80,296.66,59.970,1438748103,"201051344001230","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,206169.1,206169.1,9370,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748250,346153.00
08/05/2015 00:15,2,0.000,ALERT,211.03,296.36,59.970,1438748103,"201051344000576","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,202425.8,202425.8,9379,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748252,346154.00
08/05/2015 00:15,2,0.000,ALERT,210.57,296.36,59.975,1438748103,"201051344000579","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,209275.3,209275.3,9337,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438748254,346155.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346156.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346157.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346158.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346159.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346160.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346161.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346162.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346163.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346164.00
08/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438748103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438748983,346165.00
08/05/2015 00:30,2,0.000,ALERT,210.80,296.06,59.991,1438749003,"201051344000955","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,207938.9,207938.9,9349,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749079,346166.00
08/05/2015 00:30,2,0.000,ALERT,212.61,297.26,59.991,1438749003,"274151322000095","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,507512.8,507512.8,10253,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749081,346167.00
08/05/2015 00:30,2,0.000,ALERT,211.03,296.36,59.954,1438749003,"201051344000868","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,194646.3,194646.3,9362,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749082,346168.00
08/05/2015 00:30,2,0.000,ALERT,211.48,295.76,59.996,1438749003,"201051344000853","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,201051.7,201051.7,9366,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749084,346169.00
08/05/2015 00:30,2,0.000,ALERT,211.70,296.66,59.959,1438749003,"201051344000582","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,200447.8,200447.8,9335,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749086,346170.00
08/05/2015 00:30,2,0.000,ALERT,211.03,295.76,59.991,1438749003,"201051344000469","174011321042388",0.00,13.30,0,292.46,297.57,0.0,0.0,0.000,196335.3,196335.3,9358,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749088,346171.00
08/05/2015 00:30,2,0.000,ALERT,210.80,295.76,59.996,1438749003,"201051344000988","174011321042388",0.00,14.30,0,291.85,297.57,0.0,0.0,0.000,195542.3,195542.3,9345,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749090,346172.00
08/05/2015 00:30,2,0.000,ALERT,211.25,295.76,59.975,1438749003,"201051344001158","174011321042388",0.00,13.30,0,293.36,297.26,0.0,0.0,0.000,201305.1,201305.1,9346,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749092,346173.00
08/05/2015 00:30,2,0.000,ALERT,210.80,295.46,60.002,1438749003,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,205547.8,205547.8,9342,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749094,346174.00
08/05/2015 00:30,2,0.000,ALERT,211.03,296.36,60.012,1438749003,"201051344000569","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,208833.0,208833.0,9366,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749095,346175.00
08/05/2015 00:30,2,0.000,ALERT,212.38,296.06,59.991,1438749003,"274151322000094","174011321042388",0.00,14.00,0,293.96,297.57,0.0,0.0,0.000,386835.9,386835.9,10757,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749097,346176.00
08/05/2015 00:30,2,0.000,ALERT,210.80,295.76,60.007,1438749003,"201051344000458","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,204543.6,204543.6,9355,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749099,346177.00
08/05/2015 00:30,2,0.000,ALERT,212.38,295.16,59.991,1438749003,"274151322000087","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,458472.3,458472.3,10191,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749101,346178.00
08/05/2015 00:30,2,0.000,ALERT,211.93,296.06,59.949,1438749003,"274151322000052","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,490172.3,490172.3,10607,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749103,346179.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.06,59.996,1438749003,"201051344001145","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,209629.4,209629.4,9363,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749104,346180.00
08/05/2015 00:30,2,0.000,ALERT,211.48,296.06,59.996,1438749003,"201051344000685","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,208402.9,208402.9,9363,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749106,346181.00
08/05/2015 00:30,2,0.000,ALERT,211.93,296.06,59.965,1438749003,"274151322000088","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,470276.9,470276.9,10211,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749108,346182.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.06,59.991,1438749003,"201051344000438","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,208426.6,208426.6,9336,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749110,346183.00
08/05/2015 00:30,2,0.000,ALERT,210.80,296.06,60.002,1438749003,"201051344001135","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,199917.8,199917.8,9320,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749112,346184.00
08/05/2015 00:30,2,0.000,ALERT,211.48,295.46,59.996,1438749003,"201051344000417","174011321042388",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,203664.5,203664.5,9336,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749114,346185.00
08/05/2015 00:30,2,0.000,ALERT,210.80,296.66,59.959,1438749003,"201051344000594","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,205094.4,205094.4,9358,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749115,346186.00
08/05/2015 00:30,2,0.000,ALERT,212.38,296.36,60.034,1438749003,"274151322000083","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,486109.6,486109.6,10638,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749117,346187.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.36,59.996,1438749003,"201051344000585","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,204531.7,204531.7,9339,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749119,346188.00
08/05/2015 00:30,2,0.000,ALERT,212.38,296.96,60.002,1438749003,"274151322000054","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,480982.8,480982.8,10201,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749121,346189.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.06,59.996,1438749003,"201051344001203","174011321042388",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,205433.6,205433.6,9349,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749123,346190.00
08/05/2015 00:30,2,0.000,ALERT,211.03,296.06,59.991,1438749003,"201051344000646","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,201915.3,201915.3,9335,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749124,346191.00
08/05/2015 00:30,2,0.000,ALERT,213.06,295.16,59.991,1438749003,"274151322000068","174011321042388",0.00,15.00,0,293.66,297.26,0.0,0.0,0.000,386082.6,386082.6,10366,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749126,346192.00
08/05/2015 00:30,2,0.000,ALERT,213.06,296.06,59.991,1438749003,"274151322000076","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,513561.3,513561.3,10618,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749128,346193.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.66,60.002,1438749003,"201051344000890","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,206523.5,206523.5,9348,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749130,346194.00
08/05/2015 00:30,2,0.000,ALERT,211.03,296.06,59.996,1438749003,"201051344000900","174011321042388",0.00,13.70,0,293.96,297.57,0.0,0.0,0.000,207304.6,207304.6,9377,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749132,346195.00
08/05/2015 00:30,2,0.000,ALERT,211.70,295.76,59.986,1438749003,"201051344000633","174011321042388",0.00,13.70,0,292.46,297.26,0.0,0.0,0.000,196307.5,196307.5,9370,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749134,346196.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.06,59.986,1438749003,"201051344000983","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,204223.8,204223.8,9360,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749135,346197.00
08/05/2015 00:30,2,0.000,ALERT,211.48,295.76,60.012,1438749003,"201051344000917","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,207051.7,207051.7,9367,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749137,346198.00
08/05/2015 00:30,2,0.000,ALERT,211.48,295.16,60.007,1438749003,"201051344000648","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,202371.1,202371.1,9361,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749139,346199.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.66,60.002,1438749003,"201051344001093","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,205251.1,205251.1,9355,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749141,346200.00
08/05/2015 00:30,2,0.000,ALERT,211.70,296.06,60.023,1438749003,"201051344000645","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,203265.6,203265.6,9365,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749143,346201.00
08/05/2015 00:30,2,0.000,ALERT,212.61,296.66,59.965,1438749003,"274151322000085","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,483498.0,483498.0,10616,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749145,346202.00
08/05/2015 00:30,2,0.000,ALERT,211.48,295.76,60.007,1438749003,"201051344000651","174011321042388",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,202540.8,202540.8,9342,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749146,346203.00
08/05/2015 00:30,2,0.000,ALERT,211.48,295.76,60.012,1438749003,"201051344000867","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,195179.4,195179.4,9364,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749148,346204.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.66,60.007,1438749003,"201051344001230","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,206169.1,206169.1,9372,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749150,346205.00
08/05/2015 00:30,2,0.000,ALERT,211.70,296.66,60.002,1438749003,"201051344000576","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,202425.8,202425.8,9381,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749152,346206.00
08/05/2015 00:30,2,0.000,ALERT,211.25,296.66,60.007,1438749003,"201051344000579","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,209275.3,209275.3,9339,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749154,346207.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346208.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346209.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346210.00
