ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346211.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346212.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346213.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346214.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346215.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346216.00
08/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438749003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438749883,346217.00
08/05/2015 00:45,2,0.000,ALERT,211.25,296.06,59.991,1438749904,"201051344000955","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,207938.9,207938.9,9351,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749979,346218.00
08/05/2015 00:45,2,0.000,ALERT,212.83,297.57,59.991,1438749904,"274151322000095","174011321042388",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,507512.8,507512.8,10255,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749981,346219.00
08/05/2015 00:45,2,0.000,ALERT,211.48,296.36,59.991,1438749904,"201051344000868","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,194646.3,194646.3,9364,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749983,346220.00
08/05/2015 00:45,2,0.000,ALERT,212.16,295.76,59.996,1438749904,"201051344000853","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,201051.7,201051.7,9368,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749985,346221.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.66,59.996,1438749904,"201051344000582","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,200447.8,200447.8,9337,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438749986,346222.00
08/05/2015 00:45,2,0.000,ALERT,211.70,295.76,59.986,1438749904,"201051344000469","174011321042388",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,196335.3,196335.3,9360,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749988,346223.00
08/05/2015 00:45,2,0.000,ALERT,211.48,296.06,59.986,1438749904,"201051344000988","174011321042388",0.00,14.00,0,291.85,297.87,0.0,0.0,0.000,195542.3,195542.3,9347,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749990,346224.00
08/05/2015 00:45,2,0.000,ALERT,211.70,295.76,60.023,1438749904,"201051344001158","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,201305.1,201305.1,9348,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749992,346225.00
08/05/2015 00:45,2,0.000,ALERT,211.70,295.76,59.991,1438749904,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,205547.8,205547.8,9344,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749994,346226.00
08/05/2015 00:45,2,0.000,ALERT,211.70,296.66,59.981,1438749904,"201051344000569","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,208833.0,208833.0,9368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749996,346227.00
08/05/2015 00:45,2,0.000,ALERT,213.29,296.36,59.970,1438749904,"274151322000094","174011321042388",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,386835.9,386835.9,10759,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749998,346228.00
08/05/2015 00:45,2,0.000,ALERT,211.70,296.36,59.986,1438749904,"201051344000458","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,204543.6,204543.6,9357,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438749999,346229.00
08/05/2015 00:45,2,0.000,ALERT,213.06,296.96,59.981,1438749904,"274151322000087","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,458472.3,458472.3,10193,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750001,346230.00
08/05/2015 00:45,2,0.000,ALERT,212.83,296.06,60.007,1438749904,"274151322000052","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,490172.3,490172.3,10609,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750003,346231.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.96,59.986,1438749904,"201051344001145","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,209629.4,209629.4,9365,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750005,346232.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.06,60.007,1438749904,"201051344000685","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,208402.9,208402.9,9365,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750007,346233.00
08/05/2015 00:45,2,0.000,ALERT,212.83,296.06,59.981,1438749904,"274151322000088","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,470276.9,470276.9,10213,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750008,346234.00
08/05/2015 00:45,2,0.000,ALERT,211.93,296.66,59.981,1438749904,"201051344000438","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,208426.6,208426.6,9338,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750010,346235.00
08/05/2015 00:45,2,0.000,ALERT,211.48,296.36,59.981,1438749904,"201051344001135","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,199917.8,199917.8,9322,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750012,346236.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.06,59.975,1438749904,"201051344000417","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,203664.5,203664.5,9338,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750014,346237.00
08/05/2015 00:45,2,0.000,ALERT,211.48,296.96,59.970,1438749904,"201051344000594","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,205094.4,205094.4,9360,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750016,346238.00
08/05/2015 00:45,2,0.000,ALERT,213.29,296.96,59.981,1438749904,"274151322000083","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,486109.6,486109.6,10640,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750018,346239.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.66,59.944,1438749904,"201051344000585","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,204531.7,204531.7,9341,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750020,346240.00
08/05/2015 00:45,2,0.000,ALERT,212.83,296.36,59.986,1438749904,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,480982.8,480982.8,10203,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750021,346241.00
08/05/2015 00:45,2,0.000,ALERT,211.93,296.06,60.023,1438749904,"201051344001203","174011321042388",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,205433.6,205433.6,9351,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750023,346242.00
08/05/2015 00:45,2,0.000,ALERT,211.48,296.06,59.986,1438749904,"201051344000646","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,201915.3,201915.3,9337,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750025,346243.00
08/05/2015 00:45,2,0.000,ALERT,213.74,296.06,59.970,1438749904,"274151322000068","174011321042388",0.00,15.00,0,294.26,297.57,0.0,0.0,0.000,386082.6,386082.6,10368,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750027,346244.00
08/05/2015 00:45,2,0.000,ALERT,213.51,296.36,59.938,1438749904,"274151322000076","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,513561.3,513561.3,10620,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750029,346245.00
08/05/2015 00:45,2,0.000,ALERT,211.70,296.96,59.981,1438749904,"201051344000890","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,206523.5,206523.5,9350,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750030,346246.00
08/05/2015 00:45,2,0.000,ALERT,211.70,296.36,59.981,1438749904,"201051344000900","174011321042388",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,207304.6,207304.6,9379,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750032,346247.00
08/05/2015 00:45,2,0.000,ALERT,212.38,295.76,59.991,1438749904,"201051344000633","174011321042388",0.00,13.30,0,292.16,297.26,0.0,0.0,0.000,196307.5,196307.5,9372,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750034,346248.00
08/05/2015 00:45,2,0.000,ALERT,211.93,296.36,59.986,1438749904,"201051344000983","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,204223.8,204223.8,9362,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750036,346249.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.06,59.986,1438749904,"201051344000917","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,207051.7,207051.7,9369,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750038,346250.00
08/05/2015 00:45,2,0.000,ALERT,212.16,295.76,59.970,1438749904,"201051344000648","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,202371.1,202371.1,9363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750039,346251.00
08/05/2015 00:45,2,0.000,ALERT,211.93,296.66,59.981,1438749904,"201051344001093","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,205251.1,205251.1,9357,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750041,346252.00
08/05/2015 00:45,2,0.000,ALERT,212.38,296.06,59.949,1438749904,"201051344000645","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,203265.6,203265.6,9367,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750043,346253.00
08/05/2015 00:45,2,0.000,ALERT,213.29,296.36,59.970,1438749904,"274151322000085","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,483498.0,483498.0,10618,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750045,346254.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.06,60.018,1438749904,"201051344000651","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,202540.8,202540.8,9344,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750047,346255.00
08/05/2015 00:45,2,0.000,ALERT,212.38,296.36,59.981,1438749904,"201051344000867","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,195179.4,195179.4,9366,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750048,346256.00
08/05/2015 00:45,2,0.000,ALERT,212.16,296.96,59.970,1438749904,"201051344001230","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,206169.1,206169.1,9374,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750050,346257.00
08/05/2015 00:45,2,0.000,ALERT,212.38,296.96,59.986,1438749904,"201051344000576","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,202425.8,202425.8,9383,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750052,346258.00
08/05/2015 00:45,2,0.000,ALERT,211.93,296.66,59.981,1438749904,"201051344000579","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,209275.3,209275.3,9341,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750054,346259.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346260.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346261.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346262.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346263.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346264.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346265.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346266.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346267.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346268.00
08/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438749904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438750784,346269.00
08/05/2015 01:00,2,0.000,ALERT,210.35,294.86,59.949,1438750803,"201051344000955","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,207938.9,207938.9,9353,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750879,346270.00
08/05/2015 01:00,2,0.000,ALERT,211.93,296.36,59.938,1438750803,"274151322000095","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,507512.8,507512.8,10257,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750881,346271.00
08/05/2015 01:00,2,0.000,ALERT,210.57,295.76,59.949,1438750803,"201051344000868","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,194646.3,194646.3,9366,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750883,346272.00
08/05/2015 01:00,2,0.000,ALERT,211.03,294.86,59.959,1438750803,"201051344000853","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,201051.7,201051.7,9370,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750885,346273.00
08/05/2015 01:00,2,0.000,ALERT,211.03,295.76,59.922,1438750803,"201051344000582","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,200447.8,200447.8,9339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750887,346274.00
08/05/2015 01:00,2,0.000,ALERT,210.57,294.86,59.965,1438750803,"201051344000469","174011321042388",0.00,13.00,0,293.06,297.87,0.0,0.0,0.000,196335.3,196335.3,9362,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750889,346275.00
08/05/2015 01:00,2,0.000,ALERT,210.57,294.86,59.944,1438750803,"201051344000988","174011321042388",0.00,14.00,0,291.55,298.17,0.0,0.0,0.000,195542.3,195542.3,9349,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750890,346276.00
08/05/2015 01:00,2,0.000,ALERT,210.57,294.86,59.954,1438750803,"201051344001158","174011321042388",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,201305.1,201305.1,9350,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750892,346277.00
08/05/2015 01:00,2,0.000,ALERT,210.57,294.56,59.938,1438750803,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,205547.8,205547.8,9346,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750894,346278.00
08/05/2015 01:00,2,0.000,ALERT,210.57,295.16,59.965,1438750803,"201051344000569","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,208833.0,208833.0,9370,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750896,346279.00
08/05/2015 01:00,2,0.000,ALERT,211.93,294.56,59.944,1438750803,"274151322000094","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,386835.9,386835.9,10761,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750898,346280.00
08/05/2015 01:00,2,0.000,ALERT,210.35,294.86,59.954,1438750803,"201051344000458","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,204543.6,204543.6,9359,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750899,346281.00
08/05/2015 01:00,2,0.000,ALERT,211.70,294.56,59.944,1438750803,"274151322000087","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,458472.3,458472.3,10195,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750901,346282.00
08/05/2015 01:00,2,0.000,ALERT,211.70,295.76,59.949,1438750803,"274151322000052","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,490172.3,490172.3,10611,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750903,346283.00
08/05/2015 01:00,2,0.000,ALERT,211.03,295.16,59.959,1438750803,"201051344001145","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,209629.4,209629.4,9367,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750905,346284.00
08/05/2015 01:00,2,0.000,ALERT,211.03,294.86,59.949,1438750803,"201051344000685","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,208402.9,208402.9,9367,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750907,346285.00
08/05/2015 01:00,2,0.000,ALERT,212.38,296.06,59.944,1438750803,"274151322000088","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,470276.9,470276.9,10215,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750908,346286.00
08/05/2015 01:00,2,0.000,ALERT,211.48,296.06,59.954,1438750803,"201051344000438","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,208426.6,208426.6,9340,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750910,346287.00
08/05/2015 01:00,2,0.000,ALERT,211.03,296.06,59.949,1438750803,"201051344001135","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,199917.8,199917.8,9324,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750912,346288.00
08/05/2015 01:00,2,0.000,ALERT,211.70,295.46,59.949,1438750803,"201051344000417","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,203664.5,203664.5,9340,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750914,346289.00
08/05/2015 01:00,2,0.000,ALERT,211.03,296.36,59.949,1438750803,"201051344000594","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,205094.4,205094.4,9362,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750916,346290.00
08/05/2015 01:00,2,0.000,ALERT,212.83,296.96,59.944,1438750803,"274151322000083","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,486109.6,486109.6,10642,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750917,346291.00
08/05/2015 01:00,2,0.000,ALERT,211.70,296.36,59.949,1438750803,"201051344000585","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,204531.7,204531.7,9343,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750919,346292.00
08/05/2015 01:00,2,0.000,ALERT,212.61,296.36,59.938,1438750803,"274151322000054","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,480982.8,480982.8,10205,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750921,346293.00
08/05/2015 01:00,2,0.000,ALERT,211.70,296.06,59.949,1438750803,"201051344001203","174011321042388",0.00,13.30,0,293.96,300.57,0.0,0.0,0.000,205433.6,205433.6,9353,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750923,346294.00
08/05/2015 01:00,2,0.000,ALERT,211.25,296.36,59.949,1438750803,"201051344000646","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,201915.3,201915.3,9339,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750925,346295.00
08/05/2015 01:00,2,0.000,ALERT,213.51,295.46,59.944,1438750803,"274151322000068","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,386082.6,386082.6,10370,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750926,346296.00
08/05/2015 01:00,2,0.000,ALERT,213.51,296.36,59.959,1438750803,"274151322000076","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,513561.3,513561.3,10622,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750928,346297.00
08/05/2015 01:00,2,0.000,ALERT,211.48,296.66,59.949,1438750803,"201051344000890","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,206523.5,206523.5,9352,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750930,346298.00
08/05/2015 01:00,2,0.000,ALERT,211.48,296.36,59.928,1438750803,"201051344000900","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,207304.6,207304.6,9381,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750932,346299.00
08/05/2015 01:00,2,0.000,ALERT,212.16,295.76,59.949,1438750803,"201051344000633","174011321042388",0.00,13.30,0,292.16,297.57,0.0,0.0,0.000,196307.5,196307.5,9374,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750934,346300.00
08/05/2015 01:00,2,0.000,ALERT,211.48,296.36,59.949,1438750803,"201051344000983","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,204223.8,204223.8,9364,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750936,346301.00
08/05/2015 01:00,2,0.000,ALERT,211.70,296.06,59.959,1438750803,"201051344000917","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,207051.7,207051.7,9371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750938,346302.00
08/05/2015 01:00,2,0.000,ALERT,211.93,295.76,59.928,1438750803,"201051344000648","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,202371.1,202371.1,9365,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750939,346303.00
08/05/2015 01:00,2,0.000,ALERT,211.70,296.66,59.954,1438750803,"201051344001093","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,205251.1,205251.1,9359,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750941,346304.00
08/05/2015 01:00,2,0.000,ALERT,212.16,296.36,59.949,1438750803,"201051344000645","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,203265.6,203265.6,9369,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750943,346305.00
08/05/2015 01:00,2,0.000,ALERT,213.06,296.96,59.965,1438750803,"274151322000085","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,483498.0,483498.0,10620,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750945,346306.00
08/05/2015 01:00,2,0.000,ALERT,211.93,296.06,59.954,1438750803,"201051344000651","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,202540.8,202540.8,9346,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750947,346307.00
08/05/2015 01:00,2,0.000,ALERT,211.93,296.06,59.959,1438750803,"201051344000867","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,195179.4,195179.4,9368,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750949,346308.00
08/05/2015 01:00,2,0.000,ALERT,211.70,296.96,59.954,1438750803,"201051344001230","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,206169.1,206169.1,9376,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438750950,346309.00
08/05/2015 01:00,2,0.000,ALERT,212.16,296.66,59.959,1438750803,"201051344000576","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,202425.8,202425.8,9385,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750952,346310.00
08/05/2015 01:00,2,0.000,ALERT,211.70,296.96,59.954,1438750803,"201051344000579","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,209275.3,209275.3,9343,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438750954,346311.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346312.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346313.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346314.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346315.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346316.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346317.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346318.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346319.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346320.00
08/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438750803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438751683,346321.00
08/05/2015 01:15,2,0.000,ALERT,211.03,296.36,59.991,1438751703,"201051344000955","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,207938.9,207938.9,9355,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751779,346322.00
08/05/2015 01:15,2,0.000,ALERT,212.61,296.96,59.986,1438751703,"274151322000095","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,507512.8,507512.8,10259,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751781,346323.00
08/05/2015 01:15,2,0.000,ALERT,211.03,296.36,59.991,1438751703,"201051344000868","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,194646.3,194646.3,9368,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751783,346324.00
08/05/2015 01:15,2,0.000,ALERT,211.48,295.46,59.981,1438751703,"201051344000853","174011321042388",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,201051.7,201051.7,9372,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751785,346325.00
08/05/2015 01:15,2,0.000,ALERT,211.70,296.66,59.986,1438751703,"201051344000582","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,200447.8,200447.8,9341,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751787,346326.00
08/05/2015 01:15,2,0.000,ALERT,211.25,295.76,60.002,1438751703,"201051344000469","174011321042388",0.00,13.00,0,292.16,298.17,0.0,0.0,0.000,196335.3,196335.3,9364,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751789,346327.00
08/05/2015 01:15,2,0.000,ALERT,211.03,295.76,59.996,1438751703,"201051344000988","174011321042388",0.00,14.00,0,290.65,298.17,0.0,0.0,0.000,195542.3,195542.3,9351,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751790,346328.00
08/05/2015 01:15,2,0.000,ALERT,211.48,296.06,59.996,1438751703,"201051344001158","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,201305.1,201305.1,9352,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751792,346329.00
08/05/2015 01:15,2,0.000,ALERT,211.25,295.76,59.981,1438751703,"201051344001025","174011321042388",0.00,13.00,0,292.76,299.67,0.0,0.0,0.000,205547.8,205547.8,9348,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751794,346330.00
08/05/2015 01:15,2,0.000,ALERT,211.25,296.66,59.959,1438751703,"201051344000569","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,208833.0,208833.0,9372,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751796,346331.00
08/05/2015 01:15,2,0.000,ALERT,212.61,295.76,59.991,1438751703,"274151322000094","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,386835.9,386835.9,10763,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751797,346332.00
08/05/2015 01:15,2,0.000,ALERT,211.25,296.36,59.991,1438751703,"201051344000458","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,204543.6,204543.6,9361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751799,346333.00
08/05/2015 01:15,2,0.000,ALERT,212.83,295.76,59.991,1438751703,"274151322000087","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,458472.3,458472.3,10197,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751801,346334.00
08/05/2015 01:15,2,0.000,ALERT,212.61,296.96,59.954,1438751703,"274151322000052","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,490172.3,490172.3,10613,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751803,346335.00
08/05/2015 01:15,2,0.000,ALERT,211.70,296.66,59.986,1438751703,"201051344001145","174011321042388",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,209629.4,209629.4,9369,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751805,346336.00
08/05/2015 01:15,2,0.000,ALERT,211.93,296.66,59.996,1438751703,"201051344000685","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,208402.9,208402.9,9369,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751806,346337.00
08/05/2015 01:15,2,0.000,ALERT,212.38,296.66,59.991,1438751703,"274151322000088","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,470276.9,470276.9,10217,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751808,346338.00
08/05/2015 01:15,2,0.000,ALERT,211.48,296.66,60.007,1438751703,"201051344000438","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,208426.6,208426.6,9342,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751810,346339.00
08/05/2015 01:15,2,0.000,ALERT,211.03,296.36,60.007,1438751703,"201051344001135","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,199917.8,199917.8,9326,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751812,346340.00
08/05/2015 01:15,2,0.000,ALERT,211.70,295.76,59.986,1438751703,"201051344000417","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,203664.5,203664.5,9342,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751814,346341.00
08/05/2015 01:15,2,0.000,ALERT,211.03,296.66,59.991,1438751703,"201051344000594","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,205094.4,205094.4,9364,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751816,346342.00
08/05/2015 01:15,2,0.000,ALERT,212.83,296.36,59.991,1438751703,"274151322000083","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,486109.6,486109.6,10644,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751818,346343.00
08/05/2015 01:15,2,0.000,ALERT,211.70,296.66,59.996,1438751703,"201051344000585","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,204531.7,204531.7,9345,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751819,346344.00
08/05/2015 01:15,2,0.000,ALERT,212.38,296.06,59.991,1438751703,"274151322000054","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,480982.8,480982.8,10207,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751821,346345.00
08/05/2015 01:15,2,0.000,ALERT,211.48,296.06,59.991,1438751703,"201051344001203","174011321042388",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,205433.6,205433.6,9355,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751823,346346.00
08/05/2015 01:15,2,0.000,ALERT,211.03,296.06,59.954,1438751703,"201051344000646","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,201915.3,201915.3,9341,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751825,346347.00
08/05/2015 01:15,2,0.000,ALERT,213.29,295.46,59.991,1438751703,"274151322000068","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,386082.6,386082.6,10372,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751827,346348.00
08/05/2015 01:15,2,0.000,ALERT,213.29,296.36,60.002,1438751703,"274151322000076","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,513561.3,513561.3,10624,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751829,346349.00
08/05/2015 01:15,2,0.000,ALERT,211.25,296.96,59.996,1438751703,"201051344000890","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,206523.5,206523.5,9354,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751830,346350.00
08/05/2015 01:15,2,0.000,ALERT,211.25,296.36,60.018,1438751703,"201051344000900","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,207304.6,207304.6,9383,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751832,346351.00
08/05/2015 01:15,2,0.000,ALERT,211.93,295.76,59.996,1438751703,"201051344000633","174011321042388",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,196307.5,196307.5,9376,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751834,346352.00
08/05/2015 01:15,2,0.000,ALERT,211.48,296.36,59.991,1438751703,"201051344000983","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,204223.8,204223.8,9366,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751836,346353.00
08/05/2015 01:15,2,0.000,ALERT,211.70,296.06,59.959,1438751703,"201051344000917","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,207051.7,207051.7,9373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751838,346354.00
08/05/2015 01:15,2,0.000,ALERT,211.70,295.76,59.996,1438751703,"201051344000648","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,202371.1,202371.1,9367,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751839,346355.00
08/05/2015 01:15,2,0.000,ALERT,211.48,296.66,59.996,1438751703,"201051344001093","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,205251.1,205251.1,9361,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751841,346356.00
08/05/2015 01:15,2,0.000,ALERT,211.70,296.06,59.986,1438751703,"201051344000645","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,203265.6,203265.6,9371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751843,346357.00
08/05/2015 01:15,2,0.000,ALERT,212.83,296.36,59.981,1438751703,"274151322000085","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,483498.0,483498.0,10622,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751845,346358.00
08/05/2015 01:15,2,0.000,ALERT,211.48,295.76,59.991,1438751703,"201051344000651","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,202540.8,202540.8,9348,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751847,346359.00
