ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 01:15,2,0.000,ALERT,211.70,296.06,59.986,1438751703,"201051344000867","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,195179.4,195179.4,9370,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751849,346360.00
08/05/2015 01:15,2,0.000,ALERT,211.48,296.96,59.970,1438751703,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,206169.1,206169.1,9378,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751850,346361.00
08/05/2015 01:15,2,0.000,ALERT,211.93,296.96,59.975,1438751703,"201051344000576","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,202425.8,202425.8,9387,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438751852,346362.00
08/05/2015 01:15,2,0.000,ALERT,211.48,296.96,60.002,1438751703,"201051344000579","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,209275.3,209275.3,9345,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438751854,346363.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346364.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346365.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346366.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346367.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346368.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346369.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346370.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346371.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346372.00
08/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438751703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438752583,346373.00
08/05/2015 01:30,2,0.000,ALERT,211.48,297.26,59.986,1438752604,"201051344000955","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,207938.9,207938.9,9357,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752680,346374.00
08/05/2015 01:30,2,0.000,ALERT,212.83,298.17,59.981,1438752604,"274151322000095","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,507512.8,507512.8,10261,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752682,346375.00
08/05/2015 01:30,2,0.000,ALERT,211.70,297.57,59.975,1438752604,"201051344000868","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,194646.3,194646.3,9370,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752683,346376.00
08/05/2015 01:30,2,0.000,ALERT,212.16,296.96,59.981,1438752604,"201051344000853","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,201051.7,201051.7,9374,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752685,346377.00
08/05/2015 01:30,2,0.000,ALERT,212.38,297.87,59.970,1438752604,"201051344000582","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,200447.8,200447.8,9343,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752687,346378.00
08/05/2015 01:30,2,0.000,ALERT,211.70,296.66,60.007,1438752604,"201051344000469","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,196335.3,196335.3,9366,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752689,346379.00
08/05/2015 01:30,2,0.000,ALERT,211.48,296.96,59.970,1438752604,"201051344000988","174011321042388",0.00,13.70,0,291.55,298.17,0.0,0.0,0.000,195542.3,195542.3,9353,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752691,346380.00
08/05/2015 01:30,2,0.000,ALERT,211.70,296.96,59.996,1438752604,"201051344001158","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,201305.1,201305.1,9354,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752692,346381.00
08/05/2015 01:30,2,0.000,ALERT,211.70,296.66,59.986,1438752604,"201051344001025","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,205547.8,205547.8,9350,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752694,346382.00
08/05/2015 01:30,2,0.000,ALERT,211.70,297.57,59.970,1438752604,"201051344000569","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,208833.0,208833.0,9374,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752696,346383.00
08/05/2015 01:30,2,0.000,ALERT,213.29,296.96,59.965,1438752604,"274151322000094","174011321042388",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,386835.9,386835.9,10765,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752698,346384.00
08/05/2015 01:30,2,0.000,ALERT,211.70,296.96,59.970,1438752604,"201051344000458","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,204543.6,204543.6,9363,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752700,346385.00
08/05/2015 01:30,2,0.000,ALERT,213.06,296.66,59.975,1438752604,"274151322000087","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,458472.3,458472.3,10199,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752702,346386.00
08/05/2015 01:30,2,0.000,ALERT,212.83,298.47,59.970,1438752604,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,490172.3,490172.3,10615,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752703,346387.00
08/05/2015 01:30,2,0.000,ALERT,212.16,297.57,59.965,1438752604,"201051344001145","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,209629.4,209629.4,9371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752705,346388.00
08/05/2015 01:30,2,0.000,ALERT,212.16,297.26,59.975,1438752604,"201051344000685","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,208402.9,208402.9,9371,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752707,346389.00
08/05/2015 01:30,2,0.000,ALERT,212.61,297.26,59.970,1438752604,"274151322000088","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,470276.9,470276.9,10219,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752709,346390.00
08/05/2015 01:30,2,0.000,ALERT,211.93,297.26,60.007,1438752604,"201051344000438","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,208426.6,208426.6,9344,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752710,346391.00
08/05/2015 01:30,2,0.000,ALERT,211.48,297.26,59.975,1438752604,"201051344001135","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,199917.8,199917.8,9328,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752712,346392.00
08/05/2015 01:30,2,0.000,ALERT,211.93,296.66,59.975,1438752604,"201051344000417","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,203664.5,203664.5,9344,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752714,346393.00
08/05/2015 01:30,2,0.000,ALERT,211.48,297.57,59.981,1438752604,"201051344000594","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,205094.4,205094.4,9366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752716,346394.00
08/05/2015 01:30,2,0.000,ALERT,213.06,298.17,59.928,1438752604,"274151322000083","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,486109.6,486109.6,10646,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752718,346395.00
08/05/2015 01:30,2,0.000,ALERT,212.16,297.57,59.970,1438752604,"201051344000585","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,204531.7,204531.7,9347,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752719,346396.00
08/05/2015 01:30,2,0.000,ALERT,213.06,297.57,60.002,1438752604,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,480982.8,480982.8,10209,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752721,346397.00
08/05/2015 01:30,2,0.000,ALERT,211.93,296.96,59.986,1438752604,"201051344001203","174011321042388",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,205433.6,205433.6,9357,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752723,346398.00
08/05/2015 01:30,2,0.000,ALERT,211.48,297.26,59.986,1438752604,"201051344000646","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,201915.3,201915.3,9343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752725,346399.00
08/05/2015 01:30,2,0.000,ALERT,213.51,296.66,59.975,1438752604,"274151322000068","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,386082.6,386082.6,10374,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752727,346400.00
08/05/2015 01:30,2,0.000,ALERT,213.51,297.87,59.981,1438752604,"274151322000076","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,513561.3,513561.3,10626,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752729,346401.00
08/05/2015 01:30,2,0.000,ALERT,211.70,297.87,59.991,1438752604,"201051344000890","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,206523.5,206523.5,9356,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752730,346402.00
08/05/2015 01:30,2,0.000,ALERT,211.70,297.26,59.965,1438752604,"201051344000900","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,207304.6,207304.6,9385,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752732,346403.00
08/05/2015 01:30,2,0.000,ALERT,212.38,296.66,59.959,1438752604,"201051344000633","174011321042388",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,196307.5,196307.5,9378,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752734,346404.00
08/05/2015 01:30,2,0.000,ALERT,211.93,297.57,59.970,1438752604,"201051344000983","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,204223.8,204223.8,9368,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752736,346405.00
08/05/2015 01:30,2,0.000,ALERT,212.16,297.26,59.991,1438752604,"201051344000917","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,207051.7,207051.7,9375,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752738,346406.00
08/05/2015 01:30,2,0.000,ALERT,212.16,296.96,59.954,1438752604,"201051344000648","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,202371.1,202371.1,9369,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752740,346407.00
08/05/2015 01:30,2,0.000,ALERT,211.93,297.87,60.002,1438752604,"201051344001093","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,205251.1,205251.1,9363,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752742,346408.00
08/05/2015 01:30,2,0.000,ALERT,212.38,297.26,59.996,1438752604,"201051344000645","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,203265.6,203265.6,9373,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752744,346409.00
08/05/2015 01:30,2,0.000,ALERT,213.06,297.26,59.975,1438752604,"274151322000085","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,483498.0,483498.0,10624,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752745,346410.00
08/05/2015 01:30,2,0.000,ALERT,211.93,296.96,60.034,1438752604,"201051344000651","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,202540.8,202540.8,9350,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752747,346411.00
08/05/2015 01:30,2,0.000,ALERT,211.93,296.96,60.002,1438752604,"201051344000867","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,195179.4,195179.4,9372,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752749,346412.00
08/05/2015 01:30,2,0.000,ALERT,211.93,297.87,59.996,1438752604,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,206169.1,206169.1,9380,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438752751,346413.00
08/05/2015 01:30,2,0.000,ALERT,212.38,297.87,59.996,1438752604,"201051344000576","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,202425.8,202425.8,9389,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752753,346414.00
08/05/2015 01:30,2,0.000,ALERT,211.93,297.87,59.981,1438752604,"201051344000579","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,209275.3,209275.3,9347,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438752754,346415.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346416.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346417.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346418.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346419.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346420.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346421.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346422.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346423.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346424.00
08/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438752604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438753484,346425.00
08/05/2015 01:45,2,0.000,ALERT,211.70,297.26,59.959,1438753503,"201051344000955","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,207938.9,207938.9,9359,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753579,346426.00
08/05/2015 01:45,2,0.000,ALERT,213.06,298.17,59.975,1438753503,"274151322000095","174011321042388",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,507512.8,507512.8,10263,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753581,346427.00
08/05/2015 01:45,2,0.000,ALERT,211.70,297.57,59.975,1438753503,"201051344000868","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,194646.3,194646.3,9372,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753583,346428.00
08/05/2015 01:45,2,0.000,ALERT,212.38,296.96,59.986,1438753503,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,201051.7,201051.7,9376,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753585,346429.00
08/05/2015 01:45,2,0.000,ALERT,212.38,297.87,59.965,1438753503,"201051344000582","174011321042388",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,200447.8,200447.8,9345,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753587,346430.00
08/05/2015 01:45,2,0.000,ALERT,211.93,296.96,59.949,1438753503,"201051344000469","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,196335.3,196335.3,9368,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753588,346431.00
08/05/2015 01:45,2,0.000,ALERT,211.70,296.96,59.949,1438753503,"201051344000988","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,195542.3,195542.3,9355,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753590,346432.00
08/05/2015 01:45,2,0.000,ALERT,211.93,296.96,59.975,1438753503,"201051344001158","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,201305.1,201305.1,9356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753592,346433.00
08/05/2015 01:45,2,0.000,ALERT,211.70,296.36,59.981,1438753503,"201051344001025","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,205547.8,205547.8,9352,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753594,346434.00
08/05/2015 01:45,2,0.000,ALERT,211.70,297.26,59.975,1438753503,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,208833.0,208833.0,9376,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753595,346435.00
08/05/2015 01:45,2,0.000,ALERT,213.29,296.96,60.007,1438753503,"274151322000094","174011321042388",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,386835.9,386835.9,10767,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753597,346436.00
08/05/2015 01:45,2,0.000,ALERT,211.70,296.96,59.975,1438753503,"201051344000458","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,204543.6,204543.6,9365,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753599,346437.00
08/05/2015 01:45,2,0.000,ALERT,213.29,296.96,59.975,1438753503,"274151322000087","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,458472.3,458472.3,10201,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753601,346438.00
08/05/2015 01:45,2,0.000,ALERT,212.83,297.26,59.965,1438753503,"274151322000052","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,490172.3,490172.3,10617,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753603,346439.00
08/05/2015 01:45,2,0.000,ALERT,212.38,297.57,59.975,1438753503,"201051344001145","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,209629.4,209629.4,9373,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753605,346440.00
08/05/2015 01:45,2,0.000,ALERT,212.38,296.96,59.975,1438753503,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,208402.9,208402.9,9373,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753607,346441.00
08/05/2015 01:45,2,0.000,ALERT,212.83,296.96,59.959,1438753503,"274151322000088","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,470276.9,470276.9,10221,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753609,346442.00
08/05/2015 01:45,2,0.000,ALERT,212.16,296.96,59.954,1438753503,"201051344000438","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,208426.6,208426.6,9346,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753610,346443.00
08/05/2015 01:45,2,0.000,ALERT,211.70,296.96,59.975,1438753503,"201051344001135","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,199917.8,199917.8,9330,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753612,346444.00
08/05/2015 01:45,2,0.000,ALERT,212.38,296.36,60.002,1438753503,"201051344000417","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,203664.5,203664.5,9346,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753614,346445.00
08/05/2015 01:45,2,0.000,ALERT,211.70,297.26,59.965,1438753503,"201051344000594","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,205094.4,205094.4,9368,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753616,346446.00
08/05/2015 01:45,2,0.000,ALERT,213.29,297.26,59.959,1438753503,"274151322000083","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,486109.6,486109.6,10648,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753617,346447.00
08/05/2015 01:45,2,0.000,ALERT,212.38,297.26,59.986,1438753503,"201051344000585","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,204531.7,204531.7,9349,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753619,346448.00
08/05/2015 01:45,2,0.000,ALERT,213.29,297.87,59.965,1438753503,"274151322000054","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,480982.8,480982.8,10211,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753621,346449.00
08/05/2015 01:45,2,0.000,ALERT,212.16,296.96,59.975,1438753503,"201051344001203","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,205433.6,205433.6,9359,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753623,346450.00
08/05/2015 01:45,2,0.000,ALERT,211.93,297.26,60.002,1438753503,"201051344000646","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,201915.3,201915.3,9345,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753625,346451.00
08/05/2015 01:45,2,0.000,ALERT,214.19,296.96,59.965,1438753503,"274151322000068","174011321042388",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,386082.6,386082.6,10376,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753626,346452.00
08/05/2015 01:45,2,0.000,ALERT,213.74,297.57,59.959,1438753503,"274151322000076","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,513561.3,513561.3,10628,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753628,346453.00
08/05/2015 01:45,2,0.000,ALERT,211.93,297.87,59.970,1438753503,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,206523.5,206523.5,9358,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753630,346454.00
08/05/2015 01:45,2,0.000,ALERT,211.93,297.26,59.975,1438753503,"201051344000900","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,207304.6,207304.6,9387,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753632,346455.00
08/05/2015 01:45,2,0.000,ALERT,212.61,296.66,59.981,1438753503,"201051344000633","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,196307.5,196307.5,9380,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753634,346456.00
08/05/2015 01:45,2,0.000,ALERT,211.93,297.26,59.996,1438753503,"201051344000983","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,204223.8,204223.8,9370,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753636,346457.00
08/05/2015 01:45,2,0.000,ALERT,211.93,296.66,59.981,1438753503,"201051344000917","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,207051.7,207051.7,9377,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753637,346458.00
08/05/2015 01:45,2,0.000,ALERT,212.16,296.36,59.975,1438753503,"201051344000648","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,202371.1,202371.1,9371,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753639,346459.00
08/05/2015 01:45,2,0.000,ALERT,211.93,297.26,59.975,1438753503,"201051344001093","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,205251.1,205251.1,9365,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753641,346460.00
08/05/2015 01:45,2,0.000,ALERT,212.38,296.66,60.007,1438753503,"201051344000645","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,203265.6,203265.6,9375,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753643,346461.00
08/05/2015 01:45,2,0.000,ALERT,213.06,296.96,59.954,1438753503,"274151322000085","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,483498.0,483498.0,10626,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753645,346462.00
08/05/2015 01:45,2,0.000,ALERT,211.93,296.36,60.012,1438753503,"201051344000651","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,202540.8,202540.8,9352,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753647,346463.00
08/05/2015 01:45,2,0.000,ALERT,212.16,296.96,59.981,1438753503,"201051344000867","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,195179.4,195179.4,9374,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753649,346464.00
08/05/2015 01:45,2,0.000,ALERT,211.93,297.57,59.975,1438753503,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,206169.1,206169.1,9382,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753650,346465.00
08/05/2015 01:45,2,0.000,ALERT,212.38,297.26,59.981,1438753503,"201051344000576","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,202425.8,202425.8,9391,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438753652,346466.00
08/05/2015 01:45,2,0.000,ALERT,211.70,297.57,59.970,1438753503,"201051344000579","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,209275.3,209275.3,9349,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438753654,346467.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346468.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346469.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346470.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346471.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346472.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346473.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346474.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346475.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346476.00
08/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438753503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438754383,346477.00
08/05/2015 02:00,2,0.000,ALERT,211.70,296.96,59.944,1438754403,"201051344000955","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,207938.9,207938.9,9361,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754479,346478.00
08/05/2015 02:00,2,0.000,ALERT,213.29,298.47,59.944,1438754403,"274151322000095","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,507512.8,507512.8,10265,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754481,346479.00
08/05/2015 02:00,2,0.000,ALERT,211.93,297.87,59.981,1438754403,"201051344000868","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,194646.3,194646.3,9374,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754483,346480.00
08/05/2015 02:00,2,0.000,ALERT,212.61,296.96,59.954,1438754403,"201051344000853","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,201051.7,201051.7,9378,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754484,346481.00
08/05/2015 02:00,2,0.000,ALERT,212.61,298.17,59.949,1438754403,"201051344000582","174011321042388",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,200447.8,200447.8,9347,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754486,346482.00
08/05/2015 02:00,2,0.000,ALERT,211.93,296.96,59.949,1438754403,"201051344000469","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,196335.3,196335.3,9370,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754488,346483.00
08/05/2015 02:00,2,0.000,ALERT,211.70,296.96,59.949,1438754403,"201051344000988","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,195542.3,195542.3,9357,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754490,346484.00
08/05/2015 02:00,2,0.000,ALERT,211.93,296.96,59.949,1438754403,"201051344001158","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,201305.1,201305.1,9358,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754492,346485.00
08/05/2015 02:00,2,0.000,ALERT,212.16,296.66,59.949,1438754403,"201051344001025","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,205547.8,205547.8,9354,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754494,346486.00
08/05/2015 02:00,2,0.000,ALERT,212.16,297.87,59.949,1438754403,"201051344000569","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,208833.0,208833.0,9378,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754495,346487.00
08/05/2015 02:00,2,0.000,ALERT,213.51,297.26,59.954,1438754403,"274151322000094","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,386835.9,386835.9,10769,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754497,346488.00
08/05/2015 02:00,2,0.000,ALERT,211.93,297.26,59.954,1438754403,"201051344000458","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,204543.6,204543.6,9367,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754499,346489.00
08/05/2015 02:00,2,0.000,ALERT,213.51,296.66,59.975,1438754403,"274151322000087","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,458472.3,458472.3,10203,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754501,346490.00
08/05/2015 02:00,2,0.000,ALERT,212.83,297.26,59.949,1438754403,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,490172.3,490172.3,10619,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754503,346491.00
08/05/2015 02:00,2,0.000,ALERT,212.38,297.57,59.928,1438754403,"201051344001145","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,209629.4,209629.4,9375,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754504,346492.00
08/05/2015 02:00,2,0.000,ALERT,212.38,297.26,59.954,1438754403,"201051344000685","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,208402.9,208402.9,9375,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754506,346493.00
08/05/2015 02:00,2,0.000,ALERT,212.83,297.26,59.917,1438754403,"274151322000088","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,470276.9,470276.9,10223,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754508,346494.00
08/05/2015 02:00,2,0.000,ALERT,211.93,296.96,59.959,1438754403,"201051344000438","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,208426.6,208426.6,9348,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754510,346495.00
08/05/2015 02:00,2,0.000,ALERT,211.70,296.96,59.954,1438754403,"201051344001135","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,199917.8,199917.8,9332,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754512,346496.00
08/05/2015 02:00,2,0.000,ALERT,212.16,296.36,59.954,1438754403,"201051344000417","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,203664.5,203664.5,9348,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754513,346497.00
08/05/2015 02:00,2,0.000,ALERT,211.48,297.57,59.938,1438754403,"201051344000594","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,205094.4,205094.4,9370,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754515,346498.00
08/05/2015 02:00,2,0.000,ALERT,213.29,297.57,59.954,1438754403,"274151322000083","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,486109.6,486109.6,10650,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754517,346499.00
08/05/2015 02:00,2,0.000,ALERT,212.16,297.26,59.959,1438754403,"201051344000585","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,204531.7,204531.7,9351,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754519,346500.00
08/05/2015 02:00,2,0.000,ALERT,213.06,296.96,59.970,1438754403,"274151322000054","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,480982.8,480982.8,10213,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754521,346501.00
08/05/2015 02:00,2,0.000,ALERT,212.16,296.96,59.949,1438754403,"201051344001203","174011321042388",0.00,13.30,0,294.56,300.87,0.0,0.0,0.000,205433.6,205433.6,9361,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754522,346502.00
08/05/2015 02:00,2,0.000,ALERT,211.70,297.26,59.959,1438754403,"201051344000646","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,201915.3,201915.3,9347,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754524,346503.00
08/05/2015 02:00,2,0.000,ALERT,213.96,296.66,59.975,1438754403,"274151322000068","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,386082.6,386082.6,10378,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754526,346504.00
08/05/2015 02:00,2,0.000,ALERT,213.96,296.96,59.928,1438754403,"274151322000076","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,513561.3,513561.3,10630,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754529,346505.00
08/05/2015 02:00,2,0.000,ALERT,212.16,297.57,59.938,1438754403,"201051344000890","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,206523.5,206523.5,9360,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754531,346506.00
08/05/2015 02:00,2,0.000,ALERT,211.93,297.26,59.959,1438754403,"201051344000900","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,207304.6,207304.6,9389,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754532,346507.00
08/05/2015 02:00,2,0.000,ALERT,212.61,296.66,59.959,1438754403,"201051344000633","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,196307.5,196307.5,9382,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754534,346508.00
08/05/2015 02:00,2,0.000,ALERT,212.16,297.26,59.970,1438754403,"201051344000983","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,204223.8,204223.8,9372,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754536,346509.00
