ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 02:00,2,0.000,ALERT,212.38,297.26,59.975,1438754403,"201051344000917","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,207051.7,207051.7,9379,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754538,346510.00
08/05/2015 02:00,2,0.000,ALERT,212.38,296.66,59.959,1438754403,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,202371.1,202371.1,9373,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754540,346511.00
08/05/2015 02:00,2,0.000,ALERT,212.16,297.26,59.933,1438754403,"201051344001093","174011321042388",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,205251.1,205251.1,9367,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754542,346512.00
08/05/2015 02:00,2,0.000,ALERT,212.83,296.96,59.938,1438754403,"201051344000645","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,203265.6,203265.6,9377,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754544,346513.00
08/05/2015 02:00,2,0.000,ALERT,213.96,297.87,59.959,1438754403,"274151322000085","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,483498.0,483498.0,10628,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754545,346514.00
08/05/2015 02:00,2,0.000,ALERT,212.61,296.96,59.959,1438754403,"201051344000651","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,202540.8,202540.8,9354,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754547,346515.00
08/05/2015 02:00,2,0.000,ALERT,212.38,296.96,59.975,1438754403,"201051344000867","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,195179.4,195179.4,9376,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754549,346516.00
08/05/2015 02:00,2,0.000,ALERT,212.38,298.17,59.970,1438754403,"201051344001230","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,206169.1,206169.1,9384,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438754551,346517.00
08/05/2015 02:00,2,0.000,ALERT,212.83,297.87,59.954,1438754403,"201051344000576","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,202425.8,202425.8,9393,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754552,346518.00
08/05/2015 02:00,2,0.000,ALERT,212.16,297.87,59.975,1438754403,"201051344000579","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,209275.3,209275.3,9351,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438754554,346519.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346520.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346521.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346522.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346523.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346524.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346525.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346526.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346527.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346528.00
08/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438754403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438755283,346529.00
08/05/2015 02:15,2,0.000,ALERT,211.70,297.57,60.018,1438755304,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,207938.9,207938.9,9363,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438755379,346530.00
08/05/2015 02:15,2,0.000,ALERT,213.51,298.77,59.996,1438755304,"274151322000095","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,507512.8,507512.8,10267,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755381,346531.00
08/05/2015 02:15,2,0.000,ALERT,211.93,297.87,59.991,1438755304,"201051344000868","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,194646.3,194646.3,9376,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755383,346532.00
08/05/2015 02:15,2,0.000,ALERT,212.61,296.96,60.007,1438755304,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,201051.7,201051.7,9380,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755385,346533.00
08/05/2015 02:15,2,0.000,ALERT,212.61,298.47,59.996,1438755304,"201051344000582","174011321042388",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,200447.8,200447.8,9349,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755386,346534.00
08/05/2015 02:15,2,0.000,ALERT,212.16,296.96,59.991,1438755304,"201051344000469","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,196335.3,196335.3,9372,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438755388,346535.00
08/05/2015 02:15,2,0.000,ALERT,211.93,296.96,59.975,1438755304,"201051344000988","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,195542.3,195542.3,9359,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755390,346536.00
08/05/2015 02:15,2,0.000,ALERT,212.16,297.26,60.002,1438755304,"201051344001158","174011321042388",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,201305.1,201305.1,9360,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755392,346537.00
08/05/2015 02:15,2,0.000,ALERT,211.93,296.66,60.002,1438755304,"201051344001025","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,205547.8,205547.8,9356,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755394,346538.00
08/05/2015 02:15,2,0.000,ALERT,211.93,297.57,60.002,1438755304,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,208833.0,208833.0,9380,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438755396,346539.00
08/05/2015 02:15,2,0.000,ALERT,213.51,297.26,59.991,1438755304,"274151322000094","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,386835.9,386835.9,10771,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755398,346540.00
08/05/2015 02:15,2,0.000,ALERT,212.16,297.57,59.996,1438755304,"201051344000458","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,204543.6,204543.6,9369,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755399,346541.00
08/05/2015 02:15,2,0.000,ALERT,213.29,296.96,59.996,1438755304,"274151322000087","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,458472.3,458472.3,10205,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755401,346542.00
08/05/2015 02:15,2,0.000,ALERT,213.06,299.07,60.012,1438755304,"274151322000052","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,490172.3,490172.3,10621,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755403,346543.00
08/05/2015 02:15,2,0.000,ALERT,212.38,297.87,59.991,1438755304,"201051344001145","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,209629.4,209629.4,9377,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755405,346544.00
08/05/2015 02:15,2,0.000,ALERT,212.38,297.26,59.975,1438755304,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,208402.9,208402.9,9377,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755407,346545.00
08/05/2015 02:15,2,0.000,ALERT,213.06,297.26,59.986,1438755304,"274151322000088","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,470276.9,470276.9,10225,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755408,346546.00
08/05/2015 02:15,2,0.000,ALERT,212.38,297.57,60.023,1438755304,"201051344000438","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,208426.6,208426.6,9350,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755410,346547.00
08/05/2015 02:15,2,0.000,ALERT,211.93,297.87,59.986,1438755304,"201051344001135","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,199917.8,199917.8,9334,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438755412,346548.00
08/05/2015 02:15,2,0.000,ALERT,212.38,297.26,59.996,1438755304,"201051344000417","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,203664.5,203664.5,9350,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438755414,346549.00
08/05/2015 02:15,2,0.000,ALERT,211.70,297.87,59.949,1438755304,"201051344000594","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,205094.4,205094.4,9372,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755416,346550.00
08/05/2015 02:15,2,0.000,ALERT,213.29,298.47,59.981,1438755304,"274151322000083","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,486109.6,486109.6,10652,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755417,346551.00
08/05/2015 02:15,2,0.000,ALERT,212.16,297.57,60.007,1438755304,"201051344000585","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,204531.7,204531.7,9353,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755419,346552.00
08/05/2015 02:15,2,0.000,ALERT,213.06,297.57,60.023,1438755304,"274151322000054","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,480982.8,480982.8,10215,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755421,346553.00
08/05/2015 02:15,2,0.000,ALERT,212.38,297.26,59.991,1438755304,"201051344001203","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,205433.6,205433.6,9363,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755423,346554.00
08/05/2015 02:15,2,0.000,ALERT,211.93,297.57,59.996,1438755304,"201051344000646","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,201915.3,201915.3,9349,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755425,346555.00
08/05/2015 02:15,2,0.000,ALERT,213.96,296.66,59.959,1438755304,"274151322000068","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,386082.6,386082.6,10380,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755427,346556.00
08/05/2015 02:15,2,0.000,ALERT,213.74,297.87,59.996,1438755304,"274151322000076","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,513561.3,513561.3,10632,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755429,346557.00
08/05/2015 02:15,2,0.000,ALERT,212.16,298.17,59.996,1438755304,"201051344000890","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,206523.5,206523.5,9362,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755430,346558.00
08/05/2015 02:15,2,0.000,ALERT,211.93,297.26,60.002,1438755304,"201051344000900","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,207304.6,207304.6,9391,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755432,346559.00
08/05/2015 02:15,2,0.000,ALERT,212.61,296.96,60.002,1438755304,"201051344000633","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,196307.5,196307.5,9384,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755434,346560.00
08/05/2015 02:15,2,0.000,ALERT,212.16,297.57,59.996,1438755304,"201051344000983","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,204223.8,204223.8,9374,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438755436,346561.00
08/05/2015 02:15,2,0.000,ALERT,212.38,297.26,59.996,1438755304,"201051344000917","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,207051.7,207051.7,9381,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755438,346562.00
08/05/2015 02:15,2,0.000,ALERT,212.16,296.96,60.002,1438755304,"201051344000648","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,202371.1,202371.1,9375,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755439,346563.00
08/05/2015 02:15,2,0.000,ALERT,212.16,297.57,60.002,1438755304,"201051344001093","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,205251.1,205251.1,9369,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755441,346564.00
08/05/2015 02:15,2,0.000,ALERT,212.61,297.26,59.991,1438755304,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,203265.6,203265.6,9379,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438755443,346565.00
08/05/2015 02:15,2,0.000,ALERT,213.51,297.57,59.981,1438755304,"274151322000085","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,483498.0,483498.0,10630,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755445,346566.00
08/05/2015 02:15,2,0.000,ALERT,212.16,296.96,60.002,1438755304,"201051344000651","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,202540.8,202540.8,9356,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755447,346567.00
08/05/2015 02:15,2,0.000,ALERT,212.38,296.96,59.991,1438755304,"201051344000867","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,195179.4,195179.4,9378,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755448,346568.00
08/05/2015 02:15,2,0.000,ALERT,212.16,297.87,59.991,1438755304,"201051344001230","174011321042388",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,206169.1,206169.1,9386,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755450,346569.00
08/05/2015 02:15,2,0.000,ALERT,212.38,297.87,59.991,1438755304,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,202425.8,202425.8,9395,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755452,346570.00
08/05/2015 02:15,2,0.000,ALERT,211.93,297.87,60.002,1438755304,"201051344000579","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,209275.3,209275.3,9353,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438755454,346571.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756184,346572.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756184,346573.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756184,346574.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756184,346575.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756184,346576.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756185,346577.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756185,346578.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756185,346579.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756185,346580.00
08/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438755304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438756185,346581.00
08/05/2015 02:30,2,0.000,ALERT,212.16,297.57,59.954,1438756203,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,207938.9,207938.9,9365,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756279,346582.00
08/05/2015 02:30,2,0.000,ALERT,213.74,298.77,59.907,1438756203,"274151322000095","174011321042388",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,507512.8,507512.8,10269,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756281,346583.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.87,59.938,1438756203,"201051344000868","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,194646.3,194646.3,9378,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756282,346584.00
08/05/2015 02:30,2,0.000,ALERT,213.06,297.57,59.954,1438756203,"201051344000853","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,201051.7,201051.7,9382,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756284,346585.00
08/05/2015 02:30,2,0.000,ALERT,213.06,298.47,59.954,1438756203,"201051344000582","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,200447.8,200447.8,9351,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756286,346586.00
08/05/2015 02:30,2,0.000,ALERT,212.38,296.96,59.938,1438756203,"201051344000469","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,196335.3,196335.3,9374,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756288,346587.00
08/05/2015 02:30,2,0.000,ALERT,212.16,296.96,59.917,1438756203,"201051344000988","174011321042388",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,195542.3,195542.3,9361,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756290,346588.00
08/05/2015 02:30,2,0.000,ALERT,212.38,296.96,59.933,1438756203,"201051344001158","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,201305.1,201305.1,9362,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438756292,346589.00
08/05/2015 02:30,2,0.000,ALERT,212.38,296.66,59.954,1438756203,"201051344001025","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,205547.8,205547.8,9358,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756293,346590.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.57,59.965,1438756203,"201051344000569","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,208833.0,208833.0,9382,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438756295,346591.00
08/05/2015 02:30,2,0.000,ALERT,213.96,297.26,59.959,1438756203,"274151322000094","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,386835.9,386835.9,10773,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756297,346592.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.26,59.959,1438756203,"201051344000458","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,204543.6,204543.6,9371,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756299,346593.00
08/05/2015 02:30,2,0.000,ALERT,213.96,297.57,59.954,1438756203,"274151322000087","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,458472.3,458472.3,10207,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756301,346594.00
08/05/2015 02:30,2,0.000,ALERT,213.51,298.17,59.949,1438756203,"274151322000052","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,490172.3,490172.3,10623,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756303,346595.00
08/05/2015 02:30,2,0.000,ALERT,212.83,297.87,59.954,1438756203,"201051344001145","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,209629.4,209629.4,9379,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756305,346596.00
08/05/2015 02:30,2,0.000,ALERT,213.06,297.57,59.991,1438756203,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,208402.9,208402.9,9379,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756306,346597.00
08/05/2015 02:30,2,0.000,ALERT,213.29,297.87,59.933,1438756203,"274151322000088","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,470276.9,470276.9,10227,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756308,346598.00
08/05/2015 02:30,2,0.000,ALERT,212.61,297.87,59.944,1438756203,"201051344000438","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,208426.6,208426.6,9352,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438756310,346599.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.57,59.975,1438756203,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,199917.8,199917.8,9336,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756312,346600.00
08/05/2015 02:30,2,0.000,ALERT,212.83,296.96,59.959,1438756203,"201051344000417","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,203664.5,203664.5,9352,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756314,346601.00
08/05/2015 02:30,2,0.000,ALERT,212.16,297.87,59.933,1438756203,"201051344000594","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,205094.4,205094.4,9374,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756316,346602.00
08/05/2015 02:30,2,0.000,ALERT,213.96,298.47,59.954,1438756203,"274151322000083","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,486109.6,486109.6,10654,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756317,346603.00
08/05/2015 02:30,2,0.000,ALERT,212.83,297.87,59.959,1438756203,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,204531.7,204531.7,9355,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756319,346604.00
08/05/2015 02:30,2,0.000,ALERT,213.51,297.87,59.996,1438756203,"274151322000054","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,480982.8,480982.8,10217,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756321,346605.00
08/05/2015 02:30,2,0.000,ALERT,212.83,297.26,59.944,1438756203,"201051344001203","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,205433.6,205433.6,9365,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756323,346606.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.57,59.954,1438756203,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,201915.3,201915.3,9351,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756325,346607.00
08/05/2015 02:30,2,0.000,ALERT,214.41,296.96,59.954,1438756203,"274151322000068","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,386082.6,386082.6,10382,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756326,346608.00
08/05/2015 02:30,2,0.000,ALERT,214.41,297.57,59.959,1438756203,"274151322000076","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,513561.3,513561.3,10634,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756328,346609.00
08/05/2015 02:30,2,0.000,ALERT,212.38,298.17,59.954,1438756203,"201051344000890","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,206523.5,206523.5,9364,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438756330,346610.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.26,59.933,1438756203,"201051344000900","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,207304.6,207304.6,9393,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756332,346611.00
08/05/2015 02:30,2,0.000,ALERT,213.06,296.96,59.965,1438756203,"201051344000633","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,196307.5,196307.5,9386,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756334,346612.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.26,59.965,1438756203,"201051344000983","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,204223.8,204223.8,9376,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756336,346613.00
08/05/2015 02:30,2,0.000,ALERT,212.38,296.66,59.954,1438756203,"201051344000917","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,207051.7,207051.7,9383,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756337,346614.00
08/05/2015 02:30,2,0.000,ALERT,212.61,296.66,59.959,1438756203,"201051344000648","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,202371.1,202371.1,9377,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756339,346615.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.57,59.965,1438756203,"201051344001093","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,205251.1,205251.1,9371,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756341,346616.00
08/05/2015 02:30,2,0.000,ALERT,212.83,296.96,59.975,1438756203,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,203265.6,203265.6,9381,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756343,346617.00
08/05/2015 02:30,2,0.000,ALERT,213.51,297.26,59.954,1438756203,"274151322000085","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,483498.0,483498.0,10632,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756344,346618.00
08/05/2015 02:30,2,0.000,ALERT,212.61,296.96,59.965,1438756203,"201051344000651","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,202540.8,202540.8,9358,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756346,346619.00
08/05/2015 02:30,2,0.000,ALERT,212.61,296.66,59.965,1438756203,"201051344000867","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,195179.4,195179.4,9380,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756348,346620.00
08/05/2015 02:30,2,0.000,ALERT,212.38,297.87,59.981,1438756203,"201051344001230","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,206169.1,206169.1,9388,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756350,346621.00
08/05/2015 02:30,2,0.000,ALERT,212.83,297.57,59.996,1438756203,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,202425.8,202425.8,9397,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756352,346622.00
08/05/2015 02:30,2,0.000,ALERT,212.16,297.87,59.933,1438756203,"201051344000579","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,209275.3,209275.3,9355,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438756354,346623.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346624.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346625.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346626.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346627.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346628.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346629.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346630.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346631.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346632.00
08/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438756203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757083,346633.00
08/05/2015 02:45,2,0.000,ALERT,212.38,298.17,59.949,1438757104,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,207938.9,207938.9,9367,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757180,346634.00
08/05/2015 02:45,2,0.000,ALERT,213.96,299.07,59.959,1438757104,"274151322000095","174011321042388",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,507512.8,507512.8,10271,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757181,346635.00
08/05/2015 02:45,2,0.000,ALERT,212.61,298.47,59.986,1438757104,"201051344000868","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,194646.3,194646.3,9380,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757183,346636.00
08/05/2015 02:45,2,0.000,ALERT,213.06,297.87,59.991,1438757104,"201051344000853","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,201051.7,201051.7,9384,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757185,346637.00
08/05/2015 02:45,2,0.000,ALERT,213.06,299.07,59.991,1438757104,"201051344000582","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,200447.8,200447.8,9353,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757187,346638.00
08/05/2015 02:45,2,0.000,ALERT,212.61,297.57,59.975,1438757104,"201051344000469","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,196335.3,196335.3,9376,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757189,346639.00
08/05/2015 02:45,2,0.000,ALERT,212.38,297.57,59.986,1438757104,"201051344000988","174011321042388",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,195542.3,195542.3,9363,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757190,346640.00
08/05/2015 02:45,2,0.000,ALERT,212.61,297.57,59.986,1438757104,"201051344001158","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,201305.1,201305.1,9364,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757192,346641.00
08/05/2015 02:45,2,0.000,ALERT,212.38,296.96,59.986,1438757104,"201051344001025","174011321042388",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,205547.8,205547.8,9360,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757194,346642.00
08/05/2015 02:45,2,0.000,ALERT,212.38,298.17,59.991,1438757104,"201051344000569","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,208833.0,208833.0,9384,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757196,346643.00
08/05/2015 02:45,2,0.000,ALERT,213.96,297.57,59.986,1438757104,"274151322000094","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,386835.9,386835.9,10775,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757198,346644.00
08/05/2015 02:45,2,0.000,ALERT,212.38,297.87,60.002,1438757104,"201051344000458","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,204543.6,204543.6,9373,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757200,346645.00
08/05/2015 02:45,2,0.000,ALERT,213.96,297.26,59.991,1438757104,"274151322000087","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,458472.3,458472.3,10209,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757202,346646.00
08/05/2015 02:45,2,0.000,ALERT,213.74,297.87,59.986,1438757104,"274151322000052","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,490172.3,490172.3,10625,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757203,346647.00
08/05/2015 02:45,2,0.000,ALERT,212.83,298.17,59.996,1438757104,"201051344001145","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,209629.4,209629.4,9381,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757205,346648.00
08/05/2015 02:45,2,0.000,ALERT,212.83,297.87,60.002,1438757104,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,208402.9,208402.9,9381,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757207,346649.00
08/05/2015 02:45,2,0.000,ALERT,213.51,297.26,59.986,1438757104,"274151322000088","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,470276.9,470276.9,10229,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757209,346650.00
08/05/2015 02:45,2,0.000,ALERT,212.61,297.57,59.981,1438757104,"201051344000438","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,208426.6,208426.6,9354,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757211,346651.00
08/05/2015 02:45,2,0.000,ALERT,212.16,297.87,59.996,1438757104,"201051344001135","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,199917.8,199917.8,9338,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757213,346652.00
08/05/2015 02:45,2,0.000,ALERT,212.83,297.26,60.002,1438757104,"201051344000417","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,203664.5,203664.5,9354,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757214,346653.00
08/05/2015 02:45,2,0.000,ALERT,212.16,298.17,59.996,1438757104,"201051344000594","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,205094.4,205094.4,9376,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757216,346654.00
08/05/2015 02:45,2,0.000,ALERT,213.74,298.17,59.981,1438757104,"274151322000083","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,486109.6,486109.6,10656,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757218,346655.00
08/05/2015 02:45,2,0.000,ALERT,212.83,298.17,59.996,1438757104,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,204531.7,204531.7,9357,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757220,346656.00
08/05/2015 02:45,2,0.000,ALERT,213.96,298.47,59.986,1438757104,"274151322000054","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,480982.8,480982.8,10219,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757222,346657.00
08/05/2015 02:45,2,0.000,ALERT,212.83,297.87,60.002,1438757104,"201051344001203","174011321042388",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,205433.6,205433.6,9367,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757223,346658.00
08/05/2015 02:45,2,0.000,ALERT,212.38,298.17,59.996,1438757104,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,201915.3,201915.3,9353,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757225,346659.00
