ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 02:45,2,0.000,ALERT,214.64,297.57,59.975,1438757104,"274151322000068","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,386082.6,386082.6,10384,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757227,346660.00
08/05/2015 02:45,2,0.000,ALERT,214.41,298.17,59.991,1438757104,"274151322000076","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,513561.3,513561.3,10636,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757229,346661.00
08/05/2015 02:45,2,0.000,ALERT,212.38,298.17,59.986,1438757104,"201051344000890","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,206523.5,206523.5,9366,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757231,346662.00
08/05/2015 02:45,2,0.000,ALERT,212.38,297.57,60.028,1438757104,"201051344000900","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,207304.6,207304.6,9395,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757233,346663.00
08/05/2015 02:45,2,0.000,ALERT,212.83,296.96,59.996,1438757104,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,196307.5,196307.5,9388,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757235,346664.00
08/05/2015 02:45,2,0.000,ALERT,212.61,297.87,59.991,1438757104,"201051344000983","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,204223.8,204223.8,9378,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757236,346665.00
08/05/2015 02:45,2,0.000,ALERT,212.61,297.57,60.023,1438757104,"201051344000917","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,207051.7,207051.7,9385,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757238,346666.00
08/05/2015 02:45,2,0.000,ALERT,212.83,297.26,59.991,1438757104,"201051344000648","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,202371.1,202371.1,9379,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757240,346667.00
08/05/2015 02:45,2,0.000,ALERT,212.61,298.17,59.986,1438757104,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,205251.1,205251.1,9373,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757242,346668.00
08/05/2015 02:45,2,0.000,ALERT,213.06,297.87,59.991,1438757104,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,203265.6,203265.6,9383,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757244,346669.00
08/05/2015 02:45,2,0.000,ALERT,214.19,298.77,60.028,1438757104,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,483498.0,483498.0,10634,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757246,346670.00
08/05/2015 02:45,2,0.000,ALERT,212.61,297.26,60.028,1438757104,"201051344000651","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,202540.8,202540.8,9360,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757248,346671.00
08/05/2015 02:45,2,0.000,ALERT,212.83,297.57,59.996,1438757104,"201051344000867","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,195179.4,195179.4,9382,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757249,346672.00
08/05/2015 02:45,2,0.000,ALERT,212.61,298.47,59.996,1438757104,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,206169.1,206169.1,9390,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757251,346673.00
08/05/2015 02:45,2,0.000,ALERT,213.06,298.47,60.007,1438757104,"201051344000576","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,202425.8,202425.8,9399,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438757253,346674.00
08/05/2015 02:45,2,0.000,ALERT,212.61,298.47,59.996,1438757104,"201051344000579","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,209275.3,209275.3,9357,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438757255,346675.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346676.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346677.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346678.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346679.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346680.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346681.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346682.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346683.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346684.00
08/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438757104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438757984,346685.00
08/05/2015 03:00,2,0.000,ALERT,212.38,298.17,60.012,1438758003,"201051344000955","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,207938.9,207938.9,9369,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758079,346686.00
08/05/2015 03:00,2,0.000,ALERT,213.96,299.37,59.991,1438758003,"274151322000095","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,507512.8,507512.8,10273,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758081,346687.00
08/05/2015 03:00,2,0.000,ALERT,212.38,298.47,60.018,1438758003,"201051344000868","174011321042388",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,194646.3,194646.3,9382,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758083,346688.00
08/05/2015 03:00,2,0.000,ALERT,213.29,298.17,60.012,1438758003,"201051344000853","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,201051.7,201051.7,9386,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758084,346689.00
08/05/2015 03:00,2,0.000,ALERT,213.06,299.07,59.986,1438758003,"201051344000582","174011321042388",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,200447.8,200447.8,9355,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758086,346690.00
08/05/2015 03:00,2,0.000,ALERT,212.61,297.87,59.991,1438758003,"201051344000469","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,196335.3,196335.3,9378,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758088,346691.00
08/05/2015 03:00,2,0.000,ALERT,212.38,297.87,59.991,1438758003,"201051344000988","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,195542.3,195542.3,9365,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758090,346692.00
08/05/2015 03:00,2,0.000,ALERT,212.61,297.57,59.991,1438758003,"201051344001158","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,201305.1,201305.1,9366,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758092,346693.00
08/05/2015 03:00,2,0.000,ALERT,212.61,297.57,59.986,1438758003,"201051344001025","174011321042388",0.00,13.00,0,294.56,301.17,0.0,0.0,0.000,205547.8,205547.8,9362,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758093,346694.00
08/05/2015 03:00,2,0.000,ALERT,212.61,298.47,59.991,1438758003,"201051344000569","174011321042388",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,208833.0,208833.0,9386,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758095,346695.00
08/05/2015 03:00,2,0.000,ALERT,213.96,297.87,59.991,1438758003,"274151322000094","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,386835.9,386835.9,10777,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758097,346696.00
08/05/2015 03:00,2,0.000,ALERT,212.38,297.87,59.954,1438758003,"201051344000458","174011321042388",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,204543.6,204543.6,9375,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758099,346697.00
08/05/2015 03:00,2,0.000,ALERT,213.96,296.96,60.002,1438758003,"274151322000087","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,458472.3,458472.3,10211,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758101,346698.00
08/05/2015 03:00,2,0.000,ALERT,213.74,298.17,59.986,1438758003,"274151322000052","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,490172.3,490172.3,10627,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758103,346699.00
08/05/2015 03:00,2,0.000,ALERT,212.83,298.47,59.991,1438758003,"201051344001145","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,209629.4,209629.4,9383,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758104,346700.00
08/05/2015 03:00,2,0.000,ALERT,213.06,298.17,60.007,1438758003,"201051344000685","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,208402.9,208402.9,9383,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758106,346701.00
08/05/2015 03:00,2,0.000,ALERT,213.29,297.57,59.991,1438758003,"274151322000088","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,470276.9,470276.9,10231,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758108,346702.00
08/05/2015 03:00,2,0.000,ALERT,212.83,298.17,59.986,1438758003,"201051344000438","174011321042388",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,208426.6,208426.6,9356,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758110,346703.00
08/05/2015 03:00,2,0.000,ALERT,212.38,297.87,59.981,1438758003,"201051344001135","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,199917.8,199917.8,9340,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758112,346704.00
08/05/2015 03:00,2,0.000,ALERT,212.83,297.26,59.986,1438758003,"201051344000417","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,203664.5,203664.5,9356,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758113,346705.00
08/05/2015 03:00,2,0.000,ALERT,212.38,298.47,59.991,1438758003,"201051344000594","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,205094.4,205094.4,9378,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758115,346706.00
08/05/2015 03:00,2,0.000,ALERT,213.96,298.47,59.944,1438758003,"274151322000083","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,486109.6,486109.6,10658,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758117,346707.00
08/05/2015 03:00,2,0.000,ALERT,212.83,298.17,60.007,1438758003,"201051344000585","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,204531.7,204531.7,9359,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758119,346708.00
08/05/2015 03:00,2,0.000,ALERT,213.74,297.87,60.002,1438758003,"274151322000054","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,480982.8,480982.8,10221,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758121,346709.00
08/05/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1438758003,"201051344001203","174011321042388",0.00,13.30,0,294.86,302.37,0.0,0.0,0.000,205433.6,205433.6,9369,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758123,346710.00
08/05/2015 03:00,2,0.000,ALERT,212.38,297.57,59.981,1438758003,"201051344000646","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,201915.3,201915.3,9355,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758124,346711.00
08/05/2015 03:00,2,0.000,ALERT,214.41,297.57,59.996,1438758003,"274151322000068","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,386082.6,386082.6,10386,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758126,346712.00
08/05/2015 03:00,2,0.000,ALERT,214.41,297.87,59.975,1438758003,"274151322000076","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,513561.3,513561.3,10638,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758128,346713.00
08/05/2015 03:00,2,0.000,ALERT,212.61,298.47,59.954,1438758003,"201051344000890","174011321042388",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,206523.5,206523.5,9368,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758130,346714.00
08/05/2015 03:00,2,0.000,ALERT,212.38,297.57,59.981,1438758003,"201051344000900","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,207304.6,207304.6,9397,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758132,346715.00
08/05/2015 03:00,2,0.000,ALERT,213.06,297.26,59.996,1438758003,"201051344000633","174011321042388",0.00,13.00,0,293.66,299.67,0.0,0.0,0.000,196307.5,196307.5,9390,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758134,346716.00
08/05/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1438758003,"201051344000983","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,204223.8,204223.8,9380,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758136,346717.00
08/05/2015 03:00,2,0.000,ALERT,212.83,297.87,59.975,1438758003,"201051344000917","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,207051.7,207051.7,9387,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758137,346718.00
08/05/2015 03:00,2,0.000,ALERT,212.83,297.57,59.986,1438758003,"201051344000648","174011321042388",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,202371.1,202371.1,9381,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758139,346719.00
08/05/2015 03:00,2,0.000,ALERT,212.61,298.17,59.996,1438758003,"201051344001093","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,205251.1,205251.1,9375,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758141,346720.00
08/05/2015 03:00,2,0.000,ALERT,213.06,297.87,59.986,1438758003,"201051344000645","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,203265.6,203265.6,9385,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758143,346721.00
08/05/2015 03:00,2,0.000,ALERT,213.96,298.47,60.012,1438758003,"274151322000085","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,483498.0,483498.0,10636,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758144,346722.00
08/05/2015 03:00,2,0.000,ALERT,212.61,297.57,59.954,1438758003,"201051344000651","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,202540.8,202540.8,9362,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758146,346723.00
08/05/2015 03:00,2,0.000,ALERT,212.83,297.57,60.002,1438758003,"201051344000867","174011321042388",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,195179.4,195179.4,9384,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758148,346724.00
08/05/2015 03:00,2,0.000,ALERT,212.61,298.77,60.002,1438758003,"201051344001230","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,206169.1,206169.1,9392,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758150,346725.00
08/05/2015 03:00,2,0.000,ALERT,212.83,298.17,59.986,1438758003,"201051344000576","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,202425.8,202425.8,9401,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758152,346726.00
08/05/2015 03:00,2,0.000,ALERT,212.38,298.47,59.975,1438758003,"201051344000579","174011321042388",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,209275.3,209275.3,9359,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758153,346727.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346728.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346729.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346730.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346731.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346732.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346733.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346734.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346735.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346736.00
08/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438758003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438758883,346737.00
08/05/2015 03:15,2,0.000,ALERT,211.93,297.57,59.970,1438758903,"201051344000955","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,207938.9,207938.9,9371,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758978,346738.00
08/05/2015 03:15,2,0.000,ALERT,213.74,298.77,59.959,1438758903,"274151322000095","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,507512.8,507512.8,10275,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758980,346739.00
08/05/2015 03:15,2,0.000,ALERT,212.16,297.87,59.965,1438758903,"201051344000868","174011321042388",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,194646.3,194646.3,9384,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758982,346740.00
08/05/2015 03:15,2,0.000,ALERT,213.06,297.26,59.975,1438758903,"201051344000853","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,201051.7,201051.7,9388,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438758984,346741.00
08/05/2015 03:15,2,0.000,ALERT,213.06,298.47,59.981,1438758903,"201051344000582","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,200447.8,200447.8,9357,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758986,346742.00
08/05/2015 03:15,2,0.000,ALERT,212.38,297.26,59.975,1438758903,"201051344000469","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,196335.3,196335.3,9380,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758988,346743.00
08/05/2015 03:15,2,0.000,ALERT,212.16,297.26,59.996,1438758903,"201051344000988","174011321042388",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,195542.3,195542.3,9367,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758989,346744.00
08/05/2015 03:15,2,0.000,ALERT,212.38,297.26,59.975,1438758903,"201051344001158","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,201305.1,201305.1,9368,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758991,346745.00
08/05/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1438758903,"201051344001025","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,205547.8,205547.8,9364,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758993,346746.00
08/05/2015 03:15,2,0.000,ALERT,212.38,297.87,60.012,1438758903,"201051344000569","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,208833.0,208833.0,9388,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758995,346747.00
08/05/2015 03:15,2,0.000,ALERT,213.74,296.96,59.975,1438758903,"274151322000094","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,386835.9,386835.9,10779,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758997,346748.00
08/05/2015 03:15,2,0.000,ALERT,212.16,297.26,59.996,1438758903,"201051344000458","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,204543.6,204543.6,9377,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438758999,346749.00
08/05/2015 03:15,2,0.000,ALERT,213.51,296.96,59.970,1438758903,"274151322000087","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,458472.3,458472.3,10213,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759000,346750.00
08/05/2015 03:15,2,0.000,ALERT,213.29,298.17,59.975,1438758903,"274151322000052","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,490172.3,490172.3,10629,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759002,346751.00
08/05/2015 03:15,2,0.000,ALERT,212.61,297.57,59.986,1438758903,"201051344001145","174011321042388",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,209629.4,209629.4,9385,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759004,346752.00
08/05/2015 03:15,2,0.000,ALERT,212.83,297.26,59.944,1438758903,"201051344000685","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,208402.9,208402.9,9385,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759006,346753.00
08/05/2015 03:15,2,0.000,ALERT,213.29,297.26,59.996,1438758903,"274151322000088","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,470276.9,470276.9,10233,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759008,346754.00
08/05/2015 03:15,2,0.000,ALERT,212.61,297.57,59.975,1438758903,"201051344000438","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,208426.6,208426.6,9358,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759009,346755.00
08/05/2015 03:15,2,0.000,ALERT,212.16,297.26,59.959,1438758903,"201051344001135","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,199917.8,199917.8,9342,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759011,346756.00
08/05/2015 03:15,2,0.000,ALERT,212.61,296.96,59.970,1438758903,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,203664.5,203664.5,9358,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759013,346757.00
08/05/2015 03:15,2,0.000,ALERT,211.93,297.57,59.970,1438758903,"201051344000594","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,205094.4,205094.4,9380,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759015,346758.00
08/05/2015 03:15,2,0.000,ALERT,213.74,297.26,59.970,1438758903,"274151322000083","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,486109.6,486109.6,10660,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759016,346759.00
08/05/2015 03:15,2,0.000,ALERT,212.61,297.26,59.965,1438758903,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,204531.7,204531.7,9361,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759018,346760.00
08/05/2015 03:15,2,0.000,ALERT,213.51,297.26,59.965,1438758903,"274151322000054","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,480982.8,480982.8,10223,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759020,346761.00
08/05/2015 03:15,2,0.000,ALERT,212.38,296.96,59.981,1438758903,"201051344001203","174011321042388",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,205433.6,205433.6,9371,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759022,346762.00
08/05/2015 03:15,2,0.000,ALERT,211.93,296.96,59.959,1438758903,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,201915.3,201915.3,9357,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759024,346763.00
08/05/2015 03:15,2,0.000,ALERT,213.96,296.36,59.965,1438758903,"274151322000068","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,386082.6,386082.6,10388,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759025,346764.00
08/05/2015 03:15,2,0.000,ALERT,214.41,297.57,59.933,1438758903,"274151322000076","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,513561.3,513561.3,10640,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759027,346765.00
08/05/2015 03:15,2,0.000,ALERT,212.38,297.57,59.981,1438758903,"201051344000890","174011321042388",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,206523.5,206523.5,9370,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759029,346766.00
08/05/2015 03:15,2,0.000,ALERT,212.16,297.26,59.959,1438758903,"201051344000900","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,207304.6,207304.6,9399,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759031,346767.00
08/05/2015 03:15,2,0.000,ALERT,213.06,296.96,59.970,1438758903,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,196307.5,196307.5,9392,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759033,346768.00
08/05/2015 03:15,2,0.000,ALERT,212.38,297.57,59.965,1438758903,"201051344000983","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,204223.8,204223.8,9382,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759035,346769.00
08/05/2015 03:15,2,0.000,ALERT,212.61,297.26,59.959,1438758903,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,207051.7,207051.7,9389,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759037,346770.00
08/05/2015 03:15,2,0.000,ALERT,212.61,296.66,59.933,1438758903,"201051344000648","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,202371.1,202371.1,9383,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759039,346771.00
08/05/2015 03:15,2,0.000,ALERT,212.38,297.57,59.991,1438758903,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,205251.1,205251.1,9377,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759040,346772.00
08/05/2015 03:15,2,0.000,ALERT,212.83,297.26,59.975,1438758903,"201051344000645","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,203265.6,203265.6,9387,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759042,346773.00
08/05/2015 03:15,2,0.000,ALERT,213.74,298.17,59.965,1438758903,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,483498.0,483498.0,10638,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759044,346774.00
08/05/2015 03:15,2,0.000,ALERT,212.61,296.96,59.996,1438758903,"201051344000651","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,202540.8,202540.8,9364,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759046,346775.00
08/05/2015 03:15,2,0.000,ALERT,212.38,296.96,60.012,1438758903,"201051344000867","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,195179.4,195179.4,9386,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759048,346776.00
08/05/2015 03:15,2,0.000,ALERT,212.38,297.87,59.970,1438758903,"201051344001230","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,206169.1,206169.1,9394,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759049,346777.00
08/05/2015 03:15,2,0.000,ALERT,212.61,298.17,59.949,1438758903,"201051344000576","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,202425.8,202425.8,9403,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759051,346778.00
08/05/2015 03:15,2,0.000,ALERT,212.38,298.17,59.975,1438758903,"201051344000579","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,209275.3,209275.3,9361,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759053,346779.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346780.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346781.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346782.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346783.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346784.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346785.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346786.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346787.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346788.00
08/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438758903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438759783,346789.00
08/05/2015 03:30,2,0.000,ALERT,212.16,297.57,59.981,1438759803,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,207938.9,207938.9,9373,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759879,346790.00
08/05/2015 03:30,2,0.000,ALERT,213.96,299.07,59.981,1438759803,"274151322000095","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,507512.8,507512.8,10277,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759880,346791.00
08/05/2015 03:30,2,0.000,ALERT,212.38,298.17,59.981,1438759803,"201051344000868","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,194646.3,194646.3,9386,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759882,346792.00
08/05/2015 03:30,2,0.000,ALERT,213.06,297.26,59.991,1438759803,"201051344000853","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,201051.7,201051.7,9390,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759884,346793.00
08/05/2015 03:30,2,0.000,ALERT,213.06,298.47,59.970,1438759803,"201051344000582","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,200447.8,200447.8,9359,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759886,346794.00
08/05/2015 03:30,2,0.000,ALERT,212.61,297.26,59.975,1438759803,"201051344000469","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,196335.3,196335.3,9382,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759888,346795.00
08/05/2015 03:30,2,0.000,ALERT,212.38,296.96,59.970,1438759803,"201051344000988","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,195542.3,195542.3,9369,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759889,346796.00
08/05/2015 03:30,2,0.000,ALERT,212.38,296.96,59.975,1438759803,"201051344001158","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,201305.1,201305.1,9370,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759891,346797.00
08/05/2015 03:30,2,0.000,ALERT,212.61,296.96,59.975,1438759803,"201051344001025","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,205547.8,205547.8,9366,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759893,346798.00
08/05/2015 03:30,2,0.000,ALERT,212.61,297.87,60.018,1438759803,"201051344000569","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,208833.0,208833.0,9390,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759895,346799.00
08/05/2015 03:30,2,0.000,ALERT,213.96,297.26,59.981,1438759803,"274151322000094","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,386835.9,386835.9,10781,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759897,346800.00
08/05/2015 03:30,2,0.000,ALERT,212.38,297.57,59.970,1438759803,"201051344000458","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,204543.6,204543.6,9379,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759898,346801.00
08/05/2015 03:30,2,0.000,ALERT,213.74,297.57,59.970,1438759803,"274151322000087","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,458472.3,458472.3,10215,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759900,346802.00
08/05/2015 03:30,2,0.000,ALERT,213.51,297.87,59.959,1438759803,"274151322000052","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,490172.3,490172.3,10631,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759902,346803.00
08/05/2015 03:30,2,0.000,ALERT,212.83,297.87,59.970,1438759803,"201051344001145","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,209629.4,209629.4,9387,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759904,346804.00
08/05/2015 03:30,2,0.000,ALERT,212.83,297.26,59.970,1438759803,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,208402.9,208402.9,9387,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759906,346805.00
08/05/2015 03:30,2,0.000,ALERT,213.29,297.26,59.949,1438759803,"274151322000088","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,470276.9,470276.9,10235,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759907,346806.00
08/05/2015 03:30,2,0.000,ALERT,212.61,297.87,59.965,1438759803,"201051344000438","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,208426.6,208426.6,9360,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759909,346807.00
08/05/2015 03:30,2,0.000,ALERT,212.16,297.57,59.975,1438759803,"201051344001135","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,199917.8,199917.8,9344,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759911,346808.00
08/05/2015 03:30,2,0.000,ALERT,212.61,296.96,59.970,1438759803,"201051344000417","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,203664.5,203664.5,9360,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759913,346809.00
