ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 03:30,2,0.000,ALERT,212.16,297.87,59.970,1438759803,"201051344000594","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,205094.4,205094.4,9382,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759915,346810.00
08/05/2015 03:30,2,0.000,ALERT,213.51,297.87,60.007,1438759803,"274151322000083","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,486109.6,486109.6,10662,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759916,346811.00
08/05/2015 03:30,2,0.000,ALERT,212.61,297.26,59.970,1438759803,"201051344000585","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,204531.7,204531.7,9363,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759918,346812.00
08/05/2015 03:30,2,0.000,ALERT,213.51,297.26,59.965,1438759803,"274151322000054","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,480982.8,480982.8,10225,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759920,346813.00
08/05/2015 03:30,2,0.000,ALERT,212.61,296.96,59.970,1438759803,"201051344001203","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,205433.6,205433.6,9373,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759922,346814.00
08/05/2015 03:30,2,0.000,ALERT,212.16,297.26,59.970,1438759803,"201051344000646","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,201915.3,201915.3,9359,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759924,346815.00
08/05/2015 03:30,2,0.000,ALERT,214.41,296.36,59.954,1438759803,"274151322000068","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,386082.6,386082.6,10390,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759925,346816.00
08/05/2015 03:30,2,0.000,ALERT,214.19,297.26,59.959,1438759803,"274151322000076","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,513561.3,513561.3,10642,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759927,346817.00
08/05/2015 03:30,2,0.000,ALERT,212.38,297.87,59.965,1438759803,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,206523.5,206523.5,9372,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759929,346818.00
08/05/2015 03:30,2,0.000,ALERT,212.38,296.96,59.970,1438759803,"201051344000900","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,207304.6,207304.6,9401,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759931,346819.00
08/05/2015 03:30,2,0.000,ALERT,212.83,296.36,59.986,1438759803,"201051344000633","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,196307.5,196307.5,9394,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759933,346820.00
08/05/2015 03:30,2,0.000,ALERT,212.38,297.26,59.975,1438759803,"201051344000983","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,204223.8,204223.8,9384,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759934,346821.00
08/05/2015 03:30,2,0.000,ALERT,212.61,296.66,59.970,1438759803,"201051344000917","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,207051.7,207051.7,9391,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759936,346822.00
08/05/2015 03:30,2,0.000,ALERT,212.61,296.36,59.981,1438759803,"201051344000648","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,202371.1,202371.1,9385,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759938,346823.00
08/05/2015 03:30,2,0.000,ALERT,212.38,297.57,59.970,1438759803,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,205251.1,205251.1,9379,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759940,346824.00
08/05/2015 03:30,2,0.000,ALERT,212.83,296.96,59.970,1438759803,"201051344000645","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,203265.6,203265.6,9389,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759942,346825.00
08/05/2015 03:30,2,0.000,ALERT,213.74,297.87,59.970,1438759803,"274151322000085","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,483498.0,483498.0,10640,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759944,346826.00
08/05/2015 03:30,2,0.000,ALERT,212.61,296.66,59.975,1438759803,"201051344000651","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,202540.8,202540.8,9366,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759946,346827.00
08/05/2015 03:30,2,0.000,ALERT,212.61,296.66,59.996,1438759803,"201051344000867","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,195179.4,195179.4,9388,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438759948,346828.00
08/05/2015 03:30,2,0.000,ALERT,212.38,297.87,60.012,1438759803,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,206169.1,206169.1,9396,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759949,346829.00
08/05/2015 03:30,2,0.000,ALERT,212.83,297.57,60.018,1438759803,"201051344000576","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,202425.8,202425.8,9405,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759951,346830.00
08/05/2015 03:30,2,0.000,ALERT,212.38,297.87,59.975,1438759803,"201051344000579","174011321042388",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,209275.3,209275.3,9363,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438759953,346831.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346832.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346833.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346834.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346835.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346836.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346837.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346838.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346839.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346840.00
08/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438759803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438760683,346841.00
08/05/2015 03:45,2,0.000,ALERT,212.16,297.87,59.954,1438760704,"201051344000955","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,207938.9,207938.9,9375,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760780,346842.00
08/05/2015 03:45,2,0.000,ALERT,213.74,299.67,59.970,1438760704,"274151322000095","174011321042388",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,507512.8,507512.8,10279,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760781,346843.00
08/05/2015 03:45,2,0.000,ALERT,212.61,298.47,59.959,1438760704,"201051344000868","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,194646.3,194646.3,9388,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760783,346844.00
08/05/2015 03:45,2,0.000,ALERT,213.06,297.57,59.965,1438760704,"201051344000853","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,201051.7,201051.7,9392,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760785,346845.00
08/05/2015 03:45,2,0.000,ALERT,213.29,298.77,59.965,1438760704,"201051344000582","174011321042388",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,200447.8,200447.8,9361,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760787,346846.00
08/05/2015 03:45,2,0.000,ALERT,212.61,297.57,59.965,1438760704,"201051344000469","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,196335.3,196335.3,9384,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760789,346847.00
08/05/2015 03:45,2,0.000,ALERT,212.38,297.57,59.970,1438760704,"201051344000988","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,195542.3,195542.3,9371,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760791,346848.00
08/05/2015 03:45,2,0.000,ALERT,212.61,297.57,59.970,1438760704,"201051344001158","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,201305.1,201305.1,9372,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760792,346849.00
08/05/2015 03:45,2,0.000,ALERT,212.61,297.26,59.970,1438760704,"201051344001025","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,205547.8,205547.8,9368,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760794,346850.00
08/05/2015 03:45,2,0.000,ALERT,212.61,298.17,59.959,1438760704,"201051344000569","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,208833.0,208833.0,9392,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760796,346851.00
08/05/2015 03:45,2,0.000,ALERT,213.96,297.57,59.965,1438760704,"274151322000094","174011321042388",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,386835.9,386835.9,10783,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760798,346852.00
08/05/2015 03:45,2,0.000,ALERT,212.61,298.17,59.975,1438760704,"201051344000458","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,204543.6,204543.6,9381,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760799,346853.00
08/05/2015 03:45,2,0.000,ALERT,214.19,297.87,59.959,1438760704,"274151322000087","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,458472.3,458472.3,10217,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760801,346854.00
08/05/2015 03:45,2,0.000,ALERT,213.74,299.07,60.007,1438760704,"274151322000052","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,490172.3,490172.3,10633,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760803,346855.00
08/05/2015 03:45,2,0.000,ALERT,213.06,298.47,59.970,1438760704,"201051344001145","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,209629.4,209629.4,9389,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760805,346856.00
08/05/2015 03:45,2,0.000,ALERT,213.06,298.47,59.981,1438760704,"201051344000685","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,208402.9,208402.9,9389,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760807,346857.00
08/05/2015 03:45,2,0.000,ALERT,213.74,298.17,59.975,1438760704,"274151322000088","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,470276.9,470276.9,10237,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760809,346858.00
08/05/2015 03:45,2,0.000,ALERT,212.83,298.17,59.981,1438760704,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,208426.6,208426.6,9362,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760810,346859.00
08/05/2015 03:45,2,0.000,ALERT,212.38,298.17,59.975,1438760704,"201051344001135","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,199917.8,199917.8,9346,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438760812,346860.00
08/05/2015 03:45,2,0.000,ALERT,212.83,297.57,59.981,1438760704,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,203664.5,203664.5,9362,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760814,346861.00
08/05/2015 03:45,2,0.000,ALERT,212.16,298.17,59.981,1438760704,"201051344000594","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,205094.4,205094.4,9384,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760816,346862.00
08/05/2015 03:45,2,0.000,ALERT,213.96,298.47,59.965,1438760704,"274151322000083","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,486109.6,486109.6,10664,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760818,346863.00
08/05/2015 03:45,2,0.000,ALERT,212.83,298.17,59.981,1438760704,"201051344000585","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,204531.7,204531.7,9365,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760819,346864.00
08/05/2015 03:45,2,0.000,ALERT,213.96,298.17,60.002,1438760704,"274151322000054","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,480982.8,480982.8,10227,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438760821,346865.00
08/05/2015 03:45,2,0.000,ALERT,212.83,297.87,59.949,1438760704,"201051344001203","174011321042388",0.00,13.70,0,295.16,301.77,0.0,0.0,0.000,205433.6,205433.6,9375,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438760823,346866.00
08/05/2015 03:45,2,0.000,ALERT,212.61,298.17,59.981,1438760704,"201051344000646","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,201915.3,201915.3,9361,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760825,346867.00
08/05/2015 03:45,2,0.000,ALERT,214.64,297.26,59.954,1438760704,"274151322000068","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,386082.6,386082.6,10392,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760827,346868.00
08/05/2015 03:45,2,0.000,ALERT,214.41,298.17,59.975,1438760704,"274151322000076","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,513561.3,513561.3,10644,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760828,346869.00
08/05/2015 03:45,2,0.000,ALERT,212.38,298.17,59.949,1438760704,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,206523.5,206523.5,9374,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760830,346870.00
08/05/2015 03:45,2,0.000,ALERT,212.61,297.87,59.975,1438760704,"201051344000900","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,207304.6,207304.6,9403,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760832,346871.00
08/05/2015 03:45,2,0.000,ALERT,213.06,297.26,59.986,1438760704,"201051344000633","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,196307.5,196307.5,9396,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760834,346872.00
08/05/2015 03:45,2,0.000,ALERT,212.61,298.17,59.986,1438760704,"201051344000983","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,204223.8,204223.8,9386,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438760836,346873.00
08/05/2015 03:45,2,0.000,ALERT,212.83,297.87,59.986,1438760704,"201051344000917","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,207051.7,207051.7,9393,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438760838,346874.00
08/05/2015 03:45,2,0.000,ALERT,212.83,297.57,59.986,1438760704,"201051344000648","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,202371.1,202371.1,9387,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760839,346875.00
08/05/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1438760704,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,205251.1,205251.1,9381,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760841,346876.00
08/05/2015 03:45,2,0.000,ALERT,213.06,297.87,59.986,1438760704,"201051344000645","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,203265.6,203265.6,9391,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760843,346877.00
08/05/2015 03:45,2,0.000,ALERT,213.96,298.77,59.975,1438760704,"274151322000085","174011321042388",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,483498.0,483498.0,10642,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760845,346878.00
08/05/2015 03:45,2,0.000,ALERT,212.83,297.57,59.975,1438760704,"201051344000651","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,202540.8,202540.8,9368,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438760847,346879.00
08/05/2015 03:45,2,0.000,ALERT,212.83,297.87,59.965,1438760704,"201051344000867","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,195179.4,195179.4,9390,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760849,346880.00
08/05/2015 03:45,2,0.000,ALERT,212.83,298.77,59.975,1438760704,"201051344001230","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,206169.1,206169.1,9398,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760850,346881.00
08/05/2015 03:45,2,0.000,ALERT,213.29,298.77,59.970,1438760704,"201051344000576","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,202425.8,202425.8,9407,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760852,346882.00
08/05/2015 03:45,2,0.000,ALERT,212.61,298.77,59.991,1438760704,"201051344000579","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,209275.3,209275.3,9365,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438760854,346883.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346884.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346885.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346886.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346887.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346888.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346889.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346890.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346891.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346892.00
08/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438760704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438761584,346893.00
08/05/2015 04:00,2,0.000,ALERT,211.70,297.26,59.954,1438761604,"201051344000955","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,207938.9,207938.9,9377,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761679,346894.00
08/05/2015 04:00,2,0.000,ALERT,213.29,298.47,59.954,1438761604,"274151322000095","174011321042388",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,507512.8,507512.8,10281,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761681,346895.00
08/05/2015 04:00,2,0.000,ALERT,211.93,297.57,59.970,1438761604,"201051344000868","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,194646.3,194646.3,9390,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438761683,346896.00
08/05/2015 04:00,2,0.000,ALERT,212.61,296.96,59.959,1438761604,"201051344000853","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,201051.7,201051.7,9394,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761685,346897.00
08/05/2015 04:00,2,0.000,ALERT,212.61,298.17,59.981,1438761604,"201051344000582","174011321042388",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,200447.8,200447.8,9363,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438761687,346898.00
08/05/2015 04:00,2,0.000,ALERT,211.93,296.96,59.970,1438761604,"201051344000469","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,196335.3,196335.3,9386,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761689,346899.00
08/05/2015 04:00,2,0.000,ALERT,211.93,296.96,59.959,1438761604,"201051344000988","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,195542.3,195542.3,9373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761690,346900.00
08/05/2015 04:00,2,0.000,ALERT,211.93,296.96,59.965,1438761604,"201051344001158","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,201305.1,201305.1,9374,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761692,346901.00
08/05/2015 04:00,2,0.000,ALERT,211.93,296.36,59.954,1438761604,"201051344001025","174011321042388",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,205547.8,205547.8,9370,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761694,346902.00
08/05/2015 04:00,2,0.000,ALERT,211.93,297.57,59.959,1438761604,"201051344000569","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,208833.0,208833.0,9394,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761696,346903.00
08/05/2015 04:00,2,0.000,ALERT,213.29,296.96,59.959,1438761604,"274151322000094","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,386835.9,386835.9,10785,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761698,346904.00
08/05/2015 04:00,2,0.000,ALERT,212.16,297.57,59.991,1438761604,"201051344000458","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,204543.6,204543.6,9383,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761700,346905.00
08/05/2015 04:00,2,0.000,ALERT,213.51,297.26,59.959,1438761604,"274151322000087","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,458472.3,458472.3,10219,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761701,346906.00
08/05/2015 04:00,2,0.000,ALERT,213.06,297.57,59.959,1438761604,"274151322000052","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,490172.3,490172.3,10635,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438761703,346907.00
08/05/2015 04:00,2,0.000,ALERT,212.38,297.57,59.970,1438761604,"201051344001145","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,209629.4,209629.4,9391,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761705,346908.00
08/05/2015 04:00,2,0.000,ALERT,212.38,297.26,59.981,1438761604,"201051344000685","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,208402.9,208402.9,9391,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761707,346909.00
08/05/2015 04:00,2,0.000,ALERT,212.83,297.57,59.959,1438761604,"274151322000088","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,470276.9,470276.9,10239,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761709,346910.00
08/05/2015 04:00,2,0.000,ALERT,212.16,297.26,59.991,1438761604,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,208426.6,208426.6,9364,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761710,346911.00
08/05/2015 04:00,2,0.000,ALERT,211.70,296.96,59.965,1438761604,"201051344001135","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,199917.8,199917.8,9348,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761712,346912.00
08/05/2015 04:00,2,0.000,ALERT,212.38,296.66,59.954,1438761604,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,203664.5,203664.5,9364,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761714,346913.00
08/05/2015 04:00,2,0.000,ALERT,211.70,297.26,59.954,1438761604,"201051344000594","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,205094.4,205094.4,9386,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761716,346914.00
08/05/2015 04:00,2,0.000,ALERT,213.06,297.87,59.959,1438761604,"274151322000083","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,486109.6,486109.6,10666,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761717,346915.00
08/05/2015 04:00,2,0.000,ALERT,212.16,297.26,59.928,1438761604,"201051344000585","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,204531.7,204531.7,9367,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761719,346916.00
08/05/2015 04:00,2,0.000,ALERT,213.06,296.66,59.954,1438761604,"274151322000054","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,480982.8,480982.8,10229,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761721,346917.00
08/05/2015 04:00,2,0.000,ALERT,212.16,296.66,59.959,1438761604,"201051344001203","174011321042388",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,205433.6,205433.6,9377,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761723,346918.00
08/05/2015 04:00,2,0.000,ALERT,211.70,296.96,59.949,1438761604,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,201915.3,201915.3,9363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761725,346919.00
08/05/2015 04:00,2,0.000,ALERT,213.74,296.36,59.986,1438761604,"274151322000068","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,386082.6,386082.6,10394,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761727,346920.00
08/05/2015 04:00,2,0.000,ALERT,213.74,297.57,59.938,1438761604,"274151322000076","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,513561.3,513561.3,10646,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761729,346921.00
08/05/2015 04:00,2,0.000,ALERT,211.93,297.87,59.949,1438761604,"201051344000890","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,206523.5,206523.5,9376,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761730,346922.00
08/05/2015 04:00,2,0.000,ALERT,211.70,296.96,59.922,1438761604,"201051344000900","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,207304.6,207304.6,9405,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761732,346923.00
08/05/2015 04:00,2,0.000,ALERT,212.61,296.66,59.959,1438761604,"201051344000633","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,196307.5,196307.5,9398,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761734,346924.00
08/05/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1438761604,"201051344000983","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,204223.8,204223.8,9388,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438761736,346925.00
08/05/2015 04:00,2,0.000,ALERT,212.16,296.96,59.959,1438761604,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,207051.7,207051.7,9395,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761738,346926.00
08/05/2015 04:00,2,0.000,ALERT,212.16,296.66,59.959,1438761604,"201051344000648","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,202371.1,202371.1,9389,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761739,346927.00
08/05/2015 04:00,2,0.000,ALERT,212.16,297.57,59.965,1438761604,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,205251.1,205251.1,9383,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761741,346928.00
08/05/2015 04:00,2,0.000,ALERT,212.38,297.26,59.922,1438761604,"201051344000645","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,203265.6,203265.6,9393,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761743,346929.00
08/05/2015 04:00,2,0.000,ALERT,213.51,298.17,59.954,1438761604,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,483498.0,483498.0,10644,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761745,346930.00
08/05/2015 04:00,2,0.000,ALERT,212.16,296.96,59.965,1438761604,"201051344000651","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,202540.8,202540.8,9370,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761747,346931.00
08/05/2015 04:00,2,0.000,ALERT,212.16,296.96,59.970,1438761604,"201051344000867","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,195179.4,195179.4,9392,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761749,346932.00
08/05/2015 04:00,2,0.000,ALERT,212.16,298.17,59.991,1438761604,"201051344001230","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,206169.1,206169.1,9400,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761750,346933.00
08/05/2015 04:00,2,0.000,ALERT,212.38,297.87,59.954,1438761604,"201051344000576","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,202425.8,202425.8,9409,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761752,346934.00
08/05/2015 04:00,2,0.000,ALERT,212.16,298.17,59.959,1438761604,"201051344000579","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,209275.3,209275.3,9367,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438761754,346935.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346936.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346937.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346938.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346939.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346940.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346941.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346942.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346943.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346944.00
08/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438761604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438762484,346945.00
08/05/2015 04:15,2,0.000,ALERT,212.16,296.06,59.986,1438762503,"201051344000955","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,207938.9,207938.9,9379,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762579,346946.00
08/05/2015 04:15,2,0.000,ALERT,213.96,297.26,59.986,1438762503,"274151322000095","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,507512.8,507512.8,10283,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762581,346947.00
08/05/2015 04:15,2,0.000,ALERT,212.61,296.66,59.996,1438762503,"201051344000868","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,194646.3,194646.3,9392,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762583,346948.00
08/05/2015 04:15,2,0.000,ALERT,213.06,296.06,59.986,1438762503,"201051344000853","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,201051.7,201051.7,9396,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762584,346949.00
08/05/2015 04:15,2,0.000,ALERT,213.06,296.96,59.991,1438762503,"201051344000582","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,200447.8,200447.8,9365,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762586,346950.00
08/05/2015 04:15,2,0.000,ALERT,212.61,295.76,59.996,1438762503,"201051344000469","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,196335.3,196335.3,9388,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762588,346951.00
08/05/2015 04:15,2,0.000,ALERT,212.38,296.06,59.970,1438762503,"201051344000988","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,195542.3,195542.3,9375,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762590,346952.00
08/05/2015 04:15,2,0.000,ALERT,212.61,295.76,59.991,1438762503,"201051344001158","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,201305.1,201305.1,9376,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762592,346953.00
08/05/2015 04:15,2,0.000,ALERT,212.38,295.46,59.986,1438762503,"201051344001025","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,205547.8,205547.8,9372,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762593,346954.00
08/05/2015 04:15,2,0.000,ALERT,212.61,296.66,59.986,1438762503,"201051344000569","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,208833.0,208833.0,9396,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762595,346955.00
08/05/2015 04:15,2,0.000,ALERT,213.74,295.76,59.986,1438762503,"274151322000094","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,386835.9,386835.9,10787,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762597,346956.00
08/05/2015 04:15,2,0.000,ALERT,212.38,296.36,59.991,1438762503,"201051344000458","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,204543.6,204543.6,9385,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762599,346957.00
08/05/2015 04:15,2,0.000,ALERT,213.74,296.06,59.981,1438762503,"274151322000087","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,458472.3,458472.3,10221,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762601,346958.00
08/05/2015 04:15,2,0.000,ALERT,213.51,296.96,59.981,1438762503,"274151322000052","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,490172.3,490172.3,10637,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762603,346959.00
