ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 04:15,2,0.000,ALERT,212.83,296.66,59.981,1438762503,"201051344001145","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,209629.4,209629.4,9393,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762604,346960.00
08/05/2015 04:15,2,0.000,ALERT,212.83,296.36,59.991,1438762503,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,208402.9,208402.9,9393,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762606,346961.00
08/05/2015 04:15,2,0.000,ALERT,213.29,296.06,59.981,1438762503,"274151322000088","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,470276.9,470276.9,10241,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762608,346962.00
08/05/2015 04:15,2,0.000,ALERT,212.83,296.36,59.981,1438762503,"201051344000438","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,208426.6,208426.6,9366,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762610,346963.00
08/05/2015 04:15,2,0.000,ALERT,212.38,296.36,59.981,1438762503,"201051344001135","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,199917.8,199917.8,9350,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762612,346964.00
08/05/2015 04:15,2,0.000,ALERT,212.83,295.46,59.986,1438762503,"201051344000417","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,203664.5,203664.5,9366,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762613,346965.00
08/05/2015 04:15,2,0.000,ALERT,212.16,296.66,59.981,1438762503,"201051344000594","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,205094.4,205094.4,9388,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762615,346966.00
08/05/2015 04:15,2,0.000,ALERT,213.96,296.96,59.981,1438762503,"274151322000083","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,486109.6,486109.6,10668,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762617,346967.00
08/05/2015 04:15,2,0.000,ALERT,212.83,296.36,59.991,1438762503,"201051344000585","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,204531.7,204531.7,9369,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762619,346968.00
08/05/2015 04:15,2,0.000,ALERT,213.51,296.96,59.981,1438762503,"274151322000054","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,480982.8,480982.8,10231,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762621,346969.00
08/05/2015 04:15,2,0.000,ALERT,212.61,296.06,59.975,1438762503,"201051344001203","174011321042388",0.00,13.70,0,295.16,301.77,0.0,0.0,0.000,205433.6,205433.6,9379,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762623,346970.00
08/05/2015 04:15,2,0.000,ALERT,212.38,296.06,59.981,1438762503,"201051344000646","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,201915.3,201915.3,9365,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762624,346971.00
08/05/2015 04:15,2,0.000,ALERT,214.64,295.46,59.975,1438762503,"274151322000068","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,386082.6,386082.6,10396,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762626,346972.00
08/05/2015 04:15,2,0.000,ALERT,214.41,296.06,59.986,1438762503,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,513561.3,513561.3,10648,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762628,346973.00
08/05/2015 04:15,2,0.000,ALERT,212.38,296.36,59.975,1438762503,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,206523.5,206523.5,9378,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762630,346974.00
08/05/2015 04:15,2,0.000,ALERT,212.38,295.76,59.986,1438762503,"201051344000900","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,207304.6,207304.6,9407,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762632,346975.00
08/05/2015 04:15,2,0.000,ALERT,213.06,295.16,60.002,1438762503,"201051344000633","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,196307.5,196307.5,9400,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762634,346976.00
08/05/2015 04:15,2,0.000,ALERT,212.61,296.06,59.986,1438762503,"201051344000983","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,204223.8,204223.8,9390,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762636,346977.00
08/05/2015 04:15,2,0.000,ALERT,212.61,295.46,59.981,1438762503,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,207051.7,207051.7,9397,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762637,346978.00
08/05/2015 04:15,2,0.000,ALERT,212.83,295.16,59.981,1438762503,"201051344000648","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,202371.1,202371.1,9391,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762639,346979.00
08/05/2015 04:15,2,0.000,ALERT,212.61,296.06,59.986,1438762503,"201051344001093","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,205251.1,205251.1,9385,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762641,346980.00
08/05/2015 04:15,2,0.000,ALERT,213.06,296.06,59.975,1438762503,"201051344000645","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,203265.6,203265.6,9395,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762643,346981.00
08/05/2015 04:15,2,0.000,ALERT,213.96,296.06,59.975,1438762503,"274151322000085","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,483498.0,483498.0,10646,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762645,346982.00
08/05/2015 04:15,2,0.000,ALERT,212.61,295.46,59.981,1438762503,"201051344000651","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,202540.8,202540.8,9372,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762647,346983.00
08/05/2015 04:15,2,0.000,ALERT,212.83,295.76,60.007,1438762503,"201051344000867","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,195179.4,195179.4,9394,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762648,346984.00
08/05/2015 04:15,2,0.000,ALERT,212.61,296.36,59.975,1438762503,"201051344001230","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,206169.1,206169.1,9402,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438762650,346985.00
08/05/2015 04:15,2,0.000,ALERT,213.06,296.66,59.970,1438762503,"201051344000576","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,202425.8,202425.8,9411,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762652,346986.00
08/05/2015 04:15,2,0.000,ALERT,212.38,296.36,59.975,1438762503,"201051344000579","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,209275.3,209275.3,9369,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438762654,346987.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346988.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346989.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346990.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346991.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346992.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346993.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346994.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346995.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346996.00
08/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438762503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438763383,346997.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.87,59.986,1438763403,"201051344000955","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,207938.9,207938.9,9381,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763479,346998.00
08/05/2015 04:30,2,0.000,ALERT,213.74,299.07,59.981,1438763403,"274151322000095","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,507512.8,507512.8,10285,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763481,346999.00
08/05/2015 04:30,2,0.000,ALERT,212.61,298.17,59.986,1438763403,"201051344000868","174011321042388",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,194646.3,194646.3,9394,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763483,347000.00
08/05/2015 04:30,2,0.000,ALERT,213.06,297.26,59.991,1438763403,"201051344000853","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,201051.7,201051.7,9398,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763485,347001.00
08/05/2015 04:30,2,0.000,ALERT,213.06,298.47,59.991,1438763403,"201051344000582","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,200447.8,200447.8,9367,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763487,347002.00
08/05/2015 04:30,2,0.000,ALERT,212.61,297.26,59.986,1438763403,"201051344000469","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,196335.3,196335.3,9390,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763488,347003.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.26,59.981,1438763403,"201051344000988","174011321042388",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,195542.3,195542.3,9377,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763490,347004.00
08/05/2015 04:30,2,0.000,ALERT,212.61,297.26,59.981,1438763403,"201051344001158","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,201305.1,201305.1,9378,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763492,347005.00
08/05/2015 04:30,2,0.000,ALERT,212.61,296.96,59.954,1438763403,"201051344001025","174011321042388",0.00,13.00,0,293.96,300.27,0.0,0.0,0.000,205547.8,205547.8,9374,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763494,347006.00
08/05/2015 04:30,2,0.000,ALERT,212.61,297.87,59.986,1438763403,"201051344000569","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,208833.0,208833.0,9398,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763496,347007.00
08/05/2015 04:30,2,0.000,ALERT,214.19,297.26,59.991,1438763403,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,386835.9,386835.9,10789,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763498,347008.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.57,59.981,1438763403,"201051344000458","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,204543.6,204543.6,9387,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763499,347009.00
08/05/2015 04:30,2,0.000,ALERT,213.74,296.66,59.981,1438763403,"274151322000087","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,458472.3,458472.3,10223,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763501,347010.00
08/05/2015 04:30,2,0.000,ALERT,213.74,297.26,59.991,1438763403,"274151322000052","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,490172.3,490172.3,10639,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763503,347011.00
08/05/2015 04:30,2,0.000,ALERT,212.83,297.57,59.991,1438763403,"201051344001145","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,209629.4,209629.4,9395,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763505,347012.00
08/05/2015 04:30,2,0.000,ALERT,212.16,296.36,60.007,1438763403,"201051344000685","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,208402.9,208402.9,9395,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763507,347013.00
08/05/2015 04:30,2,0.000,ALERT,213.29,297.87,59.975,1438763403,"274151322000088","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,470276.9,470276.9,10243,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763508,347014.00
08/05/2015 04:30,2,0.000,ALERT,212.61,297.57,59.986,1438763403,"201051344000438","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,208426.6,208426.6,9368,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763510,347015.00
08/05/2015 04:30,2,0.000,ALERT,212.16,297.57,59.981,1438763403,"201051344001135","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,199917.8,199917.8,9352,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763512,347016.00
08/05/2015 04:30,2,0.000,ALERT,212.83,296.96,59.981,1438763403,"201051344000417","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,203664.5,203664.5,9368,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763514,347017.00
08/05/2015 04:30,2,0.000,ALERT,211.93,297.57,59.986,1438763403,"201051344000594","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,205094.4,205094.4,9390,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763516,347018.00
08/05/2015 04:30,2,0.000,ALERT,213.96,298.17,59.975,1438763403,"274151322000083","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,486109.6,486109.6,10670,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763518,347019.00
08/05/2015 04:30,2,0.000,ALERT,212.61,297.87,59.981,1438763403,"201051344000585","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,204531.7,204531.7,9371,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763520,347020.00
08/05/2015 04:30,2,0.000,ALERT,213.74,297.87,59.975,1438763403,"274151322000054","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,480982.8,480982.8,10233,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763521,347021.00
08/05/2015 04:30,2,0.000,ALERT,212.61,297.26,59.981,1438763403,"201051344001203","174011321042388",0.00,13.30,0,293.96,301.47,0.0,0.0,0.000,205433.6,205433.6,9381,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763523,347022.00
08/05/2015 04:30,2,0.000,ALERT,212.16,297.26,59.975,1438763403,"201051344000646","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,201915.3,201915.3,9367,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763525,347023.00
08/05/2015 04:30,2,0.000,ALERT,214.41,296.66,59.970,1438763403,"274151322000068","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,386082.6,386082.6,10398,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763527,347024.00
08/05/2015 04:30,2,0.000,ALERT,214.41,297.87,59.981,1438763403,"274151322000076","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,513561.3,513561.3,10650,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763529,347025.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.87,59.975,1438763403,"201051344000890","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,206523.5,206523.5,9380,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763531,347026.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.26,59.981,1438763403,"201051344000900","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,207304.6,207304.6,9409,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763532,347027.00
08/05/2015 04:30,2,0.000,ALERT,212.83,296.66,59.970,1438763403,"201051344000633","174011321042388",0.00,13.30,0,292.16,298.47,0.0,0.0,0.000,196307.5,196307.5,9402,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763534,347028.00
08/05/2015 04:30,2,0.000,ALERT,212.16,297.26,59.944,1438763403,"201051344000983","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,204223.8,204223.8,9392,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763536,347029.00
08/05/2015 04:30,2,0.000,ALERT,212.61,296.96,59.970,1438763403,"201051344000917","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,207051.7,207051.7,9399,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763538,347030.00
08/05/2015 04:30,2,0.000,ALERT,212.61,296.66,59.959,1438763403,"201051344000648","174011321042388",0.00,13.30,0,293.36,299.67,0.0,0.0,0.000,202371.1,202371.1,9393,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763540,347031.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.26,59.965,1438763403,"201051344001093","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,205251.1,205251.1,9387,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763542,347032.00
08/05/2015 04:30,2,0.000,ALERT,212.83,296.96,59.965,1438763403,"201051344000645","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,203265.6,203265.6,9397,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763543,347033.00
08/05/2015 04:30,2,0.000,ALERT,213.74,297.57,59.965,1438763403,"274151322000085","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,483498.0,483498.0,10648,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763545,347034.00
08/05/2015 04:30,2,0.000,ALERT,212.61,296.66,59.965,1438763403,"201051344000651","174011321042388",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,202540.8,202540.8,9374,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763547,347035.00
08/05/2015 04:30,2,0.000,ALERT,212.61,296.96,59.965,1438763403,"201051344000867","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,195179.4,195179.4,9396,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763549,347036.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.87,59.975,1438763403,"201051344001230","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,206169.1,206169.1,9404,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763551,347037.00
08/05/2015 04:30,2,0.000,ALERT,212.83,297.57,59.996,1438763403,"201051344000576","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,202425.8,202425.8,9413,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438763552,347038.00
08/05/2015 04:30,2,0.000,ALERT,212.38,297.87,59.954,1438763403,"201051344000579","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,209275.3,209275.3,9371,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438763554,347039.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347040.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347041.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347042.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347043.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347044.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347045.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347046.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347047.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347048.00
08/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438763403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438764283,347049.00
08/05/2015 04:45,2,0.000,ALERT,211.93,297.26,59.970,1438764303,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,207938.9,207938.9,9383,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764379,347050.00
08/05/2015 04:45,2,0.000,ALERT,213.51,298.17,59.965,1438764303,"274151322000095","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,507512.8,507512.8,10287,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764381,347051.00
08/05/2015 04:45,2,0.000,ALERT,211.93,297.57,59.965,1438764303,"201051344000868","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,194646.3,194646.3,9396,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764383,347052.00
08/05/2015 04:45,2,0.000,ALERT,212.61,296.66,59.991,1438764303,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,201051.7,201051.7,9400,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764385,347053.00
08/05/2015 04:45,2,0.000,ALERT,212.61,297.87,59.970,1438764303,"201051344000582","174011321042388",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,200447.8,200447.8,9369,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764387,347054.00
08/05/2015 04:45,2,0.000,ALERT,211.93,296.66,59.959,1438764303,"201051344000469","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,196335.3,196335.3,9392,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764389,347055.00
08/05/2015 04:45,2,0.000,ALERT,211.70,296.66,59.965,1438764303,"201051344000988","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,195542.3,195542.3,9379,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764391,347056.00
08/05/2015 04:45,2,0.000,ALERT,211.93,296.96,59.981,1438764303,"201051344001158","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,201305.1,201305.1,9380,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764392,347057.00
08/05/2015 04:45,2,0.000,ALERT,211.93,296.36,59.933,1438764303,"201051344001025","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,205547.8,205547.8,9376,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764394,347058.00
08/05/2015 04:45,2,0.000,ALERT,211.93,297.57,60.002,1438764303,"201051344000569","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,208833.0,208833.0,9400,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764396,347059.00
08/05/2015 04:45,2,0.000,ALERT,213.51,296.36,59.959,1438764303,"274151322000094","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,386835.9,386835.9,10791,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764398,347060.00
08/05/2015 04:45,2,0.000,ALERT,211.93,296.96,59.975,1438764303,"201051344000458","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,204543.6,204543.6,9389,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764400,347061.00
08/05/2015 04:45,2,0.000,ALERT,213.29,297.57,59.965,1438764303,"274151322000087","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,458472.3,458472.3,10225,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764401,347062.00
08/05/2015 04:45,2,0.000,ALERT,213.06,297.57,59.959,1438764303,"274151322000052","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,490172.3,490172.3,10641,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764403,347063.00
08/05/2015 04:45,2,0.000,ALERT,212.38,297.57,59.975,1438764303,"201051344001145","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,209629.4,209629.4,9397,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764405,347064.00
08/05/2015 04:45,2,0.000,ALERT,212.38,296.96,59.970,1438764303,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,208402.9,208402.9,9397,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764407,347065.00
08/05/2015 04:45,2,0.000,ALERT,212.83,297.26,59.965,1438764303,"274151322000088","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,470276.9,470276.9,10245,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764409,347066.00
08/05/2015 04:45,2,0.000,ALERT,211.93,296.96,59.970,1438764303,"201051344000438","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,208426.6,208426.6,9370,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764410,347067.00
08/05/2015 04:45,2,0.000,ALERT,211.70,296.96,59.959,1438764303,"201051344001135","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,199917.8,199917.8,9354,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764412,347068.00
08/05/2015 04:45,2,0.000,ALERT,212.16,296.36,59.949,1438764303,"201051344000417","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,203664.5,203664.5,9370,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764414,347069.00
08/05/2015 04:45,2,0.000,ALERT,211.70,297.26,59.965,1438764303,"201051344000594","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,205094.4,205094.4,9392,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764416,347070.00
08/05/2015 04:45,2,0.000,ALERT,213.29,297.26,59.959,1438764303,"274151322000083","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,486109.6,486109.6,10672,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764418,347071.00
08/05/2015 04:45,2,0.000,ALERT,212.16,297.26,59.970,1438764303,"201051344000585","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,204531.7,204531.7,9373,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764419,347072.00
08/05/2015 04:45,2,0.000,ALERT,212.83,297.26,59.965,1438764303,"274151322000054","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,480982.8,480982.8,10235,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764421,347073.00
08/05/2015 04:45,2,0.000,ALERT,212.16,296.66,59.965,1438764303,"201051344001203","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,205433.6,205433.6,9383,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764423,347074.00
08/05/2015 04:45,2,0.000,ALERT,211.70,296.96,60.012,1438764303,"201051344000646","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,201915.3,201915.3,9369,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764425,347075.00
08/05/2015 04:45,2,0.000,ALERT,213.74,296.06,59.928,1438764303,"274151322000068","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,386082.6,386082.6,10400,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764427,347076.00
08/05/2015 04:45,2,0.000,ALERT,213.74,297.57,59.975,1438764303,"274151322000076","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,513561.3,513561.3,10652,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764429,347077.00
08/05/2015 04:45,2,0.000,ALERT,211.93,297.57,59.975,1438764303,"201051344000890","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,206523.5,206523.5,9382,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764430,347078.00
08/05/2015 04:45,2,0.000,ALERT,211.70,296.96,59.970,1438764303,"201051344000900","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,207304.6,207304.6,9411,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764432,347079.00
08/05/2015 04:45,2,0.000,ALERT,212.38,296.36,60.002,1438764303,"201051344000633","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,196307.5,196307.5,9404,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764434,347080.00
08/05/2015 04:45,2,0.000,ALERT,211.93,296.96,59.981,1438764303,"201051344000983","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,204223.8,204223.8,9394,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764436,347081.00
08/05/2015 04:45,2,0.000,ALERT,212.16,296.66,59.975,1438764303,"201051344000917","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,207051.7,207051.7,9401,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764438,347082.00
08/05/2015 04:45,2,0.000,ALERT,212.16,296.36,59.975,1438764303,"201051344000648","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,202371.1,202371.1,9395,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764440,347083.00
08/05/2015 04:45,2,0.000,ALERT,211.93,297.26,59.986,1438764303,"201051344001093","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,205251.1,205251.1,9389,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764442,347084.00
08/05/2015 04:45,2,0.000,ALERT,212.38,296.96,59.975,1438764303,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,203265.6,203265.6,9399,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764444,347085.00
08/05/2015 04:45,2,0.000,ALERT,213.29,296.96,59.970,1438764303,"274151322000085","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,483498.0,483498.0,10650,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764445,347086.00
08/05/2015 04:45,2,0.000,ALERT,212.16,296.36,59.975,1438764303,"201051344000651","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,202540.8,202540.8,9376,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764447,347087.00
08/05/2015 04:45,2,0.000,ALERT,212.16,296.66,59.975,1438764303,"201051344000867","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,195179.4,195179.4,9398,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764449,347088.00
08/05/2015 04:45,2,0.000,ALERT,212.16,297.87,59.981,1438764303,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,206169.1,206169.1,9406,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764451,347089.00
08/05/2015 04:45,2,0.000,ALERT,212.38,297.57,59.975,1438764303,"201051344000576","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,202425.8,202425.8,9415,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438764453,347090.00
08/05/2015 04:45,2,0.000,ALERT,211.93,297.57,59.981,1438764303,"201051344000579","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,209275.3,209275.3,9373,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438764454,347091.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347092.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347093.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347094.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347095.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347096.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347097.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347098.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347099.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347100.00
08/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438764303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438765183,347101.00
08/05/2015 05:00,2,0.000,ALERT,211.70,296.66,59.986,1438765203,"201051344000955","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,207938.9,207938.9,9385,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765278,347102.00
08/05/2015 05:00,2,0.000,ALERT,213.51,297.26,59.954,1438765203,"274151322000095","174011321042388",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,507512.8,507512.8,10289,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765280,347103.00
08/05/2015 05:00,2,0.000,ALERT,211.93,296.96,59.954,1438765203,"201051344000868","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,194646.3,194646.3,9398,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765282,347104.00
08/05/2015 05:00,2,0.000,ALERT,212.38,296.06,59.959,1438765203,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,201051.7,201051.7,9402,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765284,347105.00
08/05/2015 05:00,2,0.000,ALERT,212.61,297.57,59.954,1438765203,"201051344000582","174011321042388",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,200447.8,200447.8,9371,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765285,347106.00
08/05/2015 05:00,2,0.000,ALERT,211.93,296.06,59.965,1438765203,"201051344000469","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,196335.3,196335.3,9394,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765287,347107.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.36,59.959,1438765203,"201051344000988","174011321042388",0.00,14.00,0,292.46,298.77,0.0,0.0,0.000,195542.3,195542.3,9381,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765289,347108.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.06,59.959,1438765203,"201051344001158","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,201305.1,201305.1,9382,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765291,347109.00
