ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 05:00,2,0.000,ALERT,211.70,295.16,59.965,1438765203,"201051344001025","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,205547.8,205547.8,9378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765293,347110.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.66,59.959,1438765203,"201051344000569","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,208833.0,208833.0,9402,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765294,347111.00
08/05/2015 05:00,2,0.000,ALERT,213.29,296.06,59.959,1438765203,"274151322000094","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,386835.9,386835.9,10793,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765296,347112.00
08/05/2015 05:00,2,0.000,ALERT,211.93,296.06,59.970,1438765203,"201051344000458","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,204543.6,204543.6,9391,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765298,347113.00
08/05/2015 05:00,2,0.000,ALERT,213.29,295.76,59.944,1438765203,"274151322000087","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,458472.3,458472.3,10227,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765300,347114.00
08/05/2015 05:00,2,0.000,ALERT,213.06,296.66,59.949,1438765203,"274151322000052","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,490172.3,490172.3,10643,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765302,347115.00
08/05/2015 05:00,2,0.000,ALERT,212.38,296.66,59.954,1438765203,"201051344001145","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,209629.4,209629.4,9399,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765304,347116.00
08/05/2015 05:00,2,0.000,ALERT,212.38,296.36,59.949,1438765203,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,208402.9,208402.9,9399,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765305,347117.00
08/05/2015 05:00,2,0.000,ALERT,213.06,296.06,59.949,1438765203,"274151322000088","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,470276.9,470276.9,10247,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765307,347118.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.36,59.949,1438765203,"201051344000438","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,208426.6,208426.6,9372,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765309,347119.00
08/05/2015 05:00,2,0.000,ALERT,211.93,296.66,59.949,1438765203,"201051344001135","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,199917.8,199917.8,9356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765311,347120.00
08/05/2015 05:00,2,0.000,ALERT,212.38,296.06,59.965,1438765203,"201051344000417","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,203664.5,203664.5,9372,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765313,347121.00
08/05/2015 05:00,2,0.000,ALERT,211.70,296.96,59.938,1438765203,"201051344000594","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,205094.4,205094.4,9394,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765314,347122.00
08/05/2015 05:00,2,0.000,ALERT,213.29,296.96,59.933,1438765203,"274151322000083","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,486109.6,486109.6,10674,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765316,347123.00
08/05/2015 05:00,2,0.000,ALERT,212.38,296.96,59.949,1438765203,"201051344000585","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,204531.7,204531.7,9375,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765318,347124.00
08/05/2015 05:00,2,0.000,ALERT,213.29,296.96,59.933,1438765203,"274151322000054","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,480982.8,480982.8,10237,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765320,347125.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.36,59.949,1438765203,"201051344001203","174011321042388",0.00,13.30,0,295.16,301.47,0.0,0.0,0.000,205433.6,205433.6,9385,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765322,347126.00
08/05/2015 05:00,2,0.000,ALERT,211.93,296.96,59.959,1438765203,"201051344000646","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,201915.3,201915.3,9371,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765323,347127.00
08/05/2015 05:00,2,0.000,ALERT,213.96,296.06,59.949,1438765203,"274151322000068","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,386082.6,386082.6,10402,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765325,347128.00
08/05/2015 05:00,2,0.000,ALERT,213.96,296.96,59.954,1438765203,"274151322000076","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,513561.3,513561.3,10654,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765327,347129.00
08/05/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1438765203,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,206523.5,206523.5,9384,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765329,347130.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.66,59.933,1438765203,"201051344000900","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,207304.6,207304.6,9413,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765331,347131.00
08/05/2015 05:00,2,0.000,ALERT,212.61,296.36,59.954,1438765203,"201051344000633","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,196307.5,196307.5,9406,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765332,347132.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.66,59.928,1438765203,"201051344000983","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,204223.8,204223.8,9396,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765334,347133.00
08/05/2015 05:00,2,0.000,ALERT,212.38,296.36,59.965,1438765203,"201051344000917","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,207051.7,207051.7,9403,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765336,347134.00
08/05/2015 05:00,2,0.000,ALERT,212.38,295.76,59.954,1438765203,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,202371.1,202371.1,9397,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765338,347135.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.66,59.970,1438765203,"201051344001093","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,205251.1,205251.1,9391,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765340,347136.00
08/05/2015 05:00,2,0.000,ALERT,211.48,295.16,59.933,1438765203,"201051344000645","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,203265.6,203265.6,9401,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765342,347137.00
08/05/2015 05:00,2,0.000,ALERT,213.29,296.66,59.991,1438765203,"274151322000085","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,483498.0,483498.0,10652,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765344,347138.00
08/05/2015 05:00,2,0.000,ALERT,212.16,295.76,59.949,1438765203,"201051344000651","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,202540.8,202540.8,9378,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765346,347139.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.06,59.959,1438765203,"201051344000867","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,195179.4,195179.4,9400,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438765347,347140.00
08/05/2015 05:00,2,0.000,ALERT,211.93,296.66,59.965,1438765203,"201051344001230","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,206169.1,206169.1,9408,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765349,347141.00
08/05/2015 05:00,2,0.000,ALERT,212.16,296.66,59.959,1438765203,"201051344000576","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,202425.8,202425.8,9417,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765351,347142.00
08/05/2015 05:00,2,0.000,ALERT,211.70,296.66,59.954,1438765203,"201051344000579","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,209275.3,209275.3,9375,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438765353,347143.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347144.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347145.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347146.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347147.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347148.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347149.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347150.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347151.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347152.00
08/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438765203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766083,347153.00
08/05/2015 05:15,2,0.000,ALERT,211.25,296.66,59.981,1438766103,"201051344000955","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,207938.9,207938.9,9387,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766179,347154.00
08/05/2015 05:15,2,0.000,ALERT,212.83,297.87,59.938,1438766103,"274151322000095","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,507512.8,507512.8,10291,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766181,347155.00
08/05/2015 05:15,2,0.000,ALERT,211.48,297.26,59.986,1438766103,"201051344000868","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,194646.3,194646.3,9400,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766182,347156.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.06,59.970,1438766103,"201051344000853","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,201051.7,201051.7,9404,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766184,347157.00
08/05/2015 05:15,2,0.000,ALERT,211.93,297.26,59.959,1438766103,"201051344000582","174011321042388",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,200447.8,200447.8,9373,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766186,347158.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.06,59.954,1438766103,"201051344000469","174011321042388",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,196335.3,196335.3,9396,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766188,347159.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.66,59.959,1438766103,"201051344000988","174011321042388",0.00,14.00,0,292.16,298.17,0.0,0.0,0.000,195542.3,195542.3,9383,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766190,347160.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.06,59.965,1438766103,"201051344001158","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,201305.1,201305.1,9384,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766191,347161.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.06,59.965,1438766103,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,205547.8,205547.8,9380,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766193,347162.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.96,59.965,1438766103,"201051344000569","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,208833.0,208833.0,9404,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766195,347163.00
08/05/2015 05:15,2,0.000,ALERT,212.61,295.76,59.965,1438766103,"274151322000094","174011321042388",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,386835.9,386835.9,10795,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766197,347164.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.66,59.959,1438766103,"201051344000458","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,204543.6,204543.6,9393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766199,347165.00
08/05/2015 05:15,2,0.000,ALERT,212.83,295.76,59.959,1438766103,"274151322000087","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,458472.3,458472.3,10229,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766200,347166.00
08/05/2015 05:15,2,0.000,ALERT,212.61,296.06,59.959,1438766103,"274151322000052","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,490172.3,490172.3,10645,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766202,347167.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.96,59.970,1438766103,"201051344001145","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,209629.4,209629.4,9401,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766204,347168.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.66,59.959,1438766103,"201051344000685","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,208402.9,208402.9,9401,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766206,347169.00
08/05/2015 05:15,2,0.000,ALERT,212.38,296.96,59.959,1438766103,"274151322000088","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,470276.9,470276.9,10249,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766208,347170.00
08/05/2015 05:15,2,0.000,ALERT,211.70,296.96,59.959,1438766103,"201051344000438","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,208426.6,208426.6,9374,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766209,347171.00
08/05/2015 05:15,2,0.000,ALERT,211.25,296.66,59.965,1438766103,"201051344001135","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,199917.8,199917.8,9358,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766211,347172.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.36,59.959,1438766103,"201051344000417","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,203664.5,203664.5,9374,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766213,347173.00
08/05/2015 05:15,2,0.000,ALERT,211.25,297.26,59.970,1438766103,"201051344000594","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,205094.4,205094.4,9396,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766215,347174.00
08/05/2015 05:15,2,0.000,ALERT,213.06,297.26,59.970,1438766103,"274151322000083","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,486109.6,486109.6,10676,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766217,347175.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.96,59.975,1438766103,"201051344000585","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,204531.7,204531.7,9377,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766218,347176.00
08/05/2015 05:15,2,0.000,ALERT,212.83,297.26,59.965,1438766103,"274151322000054","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,480982.8,480982.8,10239,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766220,347177.00
08/05/2015 05:15,2,0.000,ALERT,211.70,296.66,59.954,1438766103,"201051344001203","174011321042388",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,205433.6,205433.6,9387,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766222,347178.00
08/05/2015 05:15,2,0.000,ALERT,211.25,296.66,59.954,1438766103,"201051344000646","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,201915.3,201915.3,9373,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766224,347179.00
08/05/2015 05:15,2,0.000,ALERT,213.74,296.06,59.965,1438766103,"274151322000068","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,386082.6,386082.6,10404,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766226,347180.00
08/05/2015 05:15,2,0.000,ALERT,213.51,297.26,59.970,1438766103,"274151322000076","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,513561.3,513561.3,10656,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766227,347181.00
08/05/2015 05:15,2,0.000,ALERT,211.48,297.26,59.970,1438766103,"201051344000890","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,206523.5,206523.5,9386,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766229,347182.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.96,59.970,1438766103,"201051344000900","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,207304.6,207304.6,9415,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766231,347183.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.06,59.965,1438766103,"201051344000633","174011321042388",0.00,13.00,0,292.76,297.57,0.0,0.0,0.000,196307.5,196307.5,9408,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766233,347184.00
08/05/2015 05:15,2,0.000,ALERT,211.70,296.96,59.975,1438766103,"201051344000983","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,204223.8,204223.8,9398,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766235,347185.00
08/05/2015 05:15,2,0.000,ALERT,211.70,296.36,59.965,1438766103,"201051344000917","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,207051.7,207051.7,9405,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766237,347186.00
08/05/2015 05:15,2,0.000,ALERT,211.70,296.06,59.981,1438766103,"201051344000648","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,202371.1,202371.1,9399,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766238,347187.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.66,59.965,1438766103,"201051344001093","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,205251.1,205251.1,9393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766240,347188.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.36,59.981,1438766103,"201051344000645","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,203265.6,203265.6,9403,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766242,347189.00
08/05/2015 05:15,2,0.000,ALERT,213.06,296.96,59.970,1438766103,"274151322000085","174011321042388",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,483498.0,483498.0,10654,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766244,347190.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.06,59.970,1438766103,"201051344000651","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,202540.8,202540.8,9380,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766246,347191.00
08/05/2015 05:15,2,0.000,ALERT,211.93,296.36,59.975,1438766103,"201051344000867","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,195179.4,195179.4,9402,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766247,347192.00
08/05/2015 05:15,2,0.000,ALERT,211.70,297.26,59.954,1438766103,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,206169.1,206169.1,9410,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766249,347193.00
08/05/2015 05:15,2,0.000,ALERT,212.16,297.26,59.986,1438766103,"201051344000576","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,202425.8,202425.8,9419,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438766251,347194.00
08/05/2015 05:15,2,0.000,ALERT,211.48,296.96,59.981,1438766103,"201051344000579","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,209275.3,209275.3,9377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438766253,347195.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347196.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347197.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347198.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347199.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347200.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347201.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347202.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347203.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347204.00
08/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438766103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438766983,347205.00
08/05/2015 05:30,2,0.000,ALERT,210.57,296.06,59.965,1438767003,"201051344000955","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,207938.9,207938.9,9389,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767078,347206.00
08/05/2015 05:30,2,0.000,ALERT,212.16,297.26,59.954,1438767003,"274151322000095","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,507512.8,507512.8,10293,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767080,347207.00
08/05/2015 05:30,2,0.000,ALERT,210.80,296.96,59.965,1438767003,"201051344000868","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,194646.3,194646.3,9402,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767082,347208.00
08/05/2015 05:30,2,0.000,ALERT,211.48,295.76,59.959,1438767003,"201051344000853","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,201051.7,201051.7,9406,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767083,347209.00
08/05/2015 05:30,2,0.000,ALERT,211.25,296.66,59.965,1438767003,"201051344000582","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,200447.8,200447.8,9375,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767085,347210.00
08/05/2015 05:30,2,0.000,ALERT,210.80,295.76,59.959,1438767003,"201051344000469","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,196335.3,196335.3,9398,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767087,347211.00
08/05/2015 05:30,2,0.000,ALERT,210.57,295.76,59.965,1438767003,"201051344000988","174011321042388",0.00,13.70,0,291.85,298.47,0.0,0.0,0.000,195542.3,195542.3,9385,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767089,347212.00
08/05/2015 05:30,2,0.000,ALERT,211.03,295.76,59.981,1438767003,"201051344001158","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,201305.1,201305.1,9386,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767091,347213.00
08/05/2015 05:30,2,0.000,ALERT,210.80,295.46,59.965,1438767003,"201051344001025","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,205547.8,205547.8,9382,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767092,347214.00
08/05/2015 05:30,2,0.000,ALERT,211.03,296.66,59.933,1438767003,"201051344000569","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,208833.0,208833.0,9406,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767094,347215.00
08/05/2015 05:30,2,0.000,ALERT,212.16,295.46,59.938,1438767003,"274151322000094","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,386835.9,386835.9,10797,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767096,347216.00
08/05/2015 05:30,2,0.000,ALERT,211.03,296.36,59.959,1438767003,"201051344000458","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,204543.6,204543.6,9395,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767098,347217.00
08/05/2015 05:30,2,0.000,ALERT,212.38,296.66,59.959,1438767003,"274151322000087","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,458472.3,458472.3,10231,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767100,347218.00
08/05/2015 05:30,2,0.000,ALERT,212.16,296.06,59.954,1438767003,"274151322000052","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,490172.3,490172.3,10647,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767102,347219.00
08/05/2015 05:30,2,0.000,ALERT,211.48,296.66,59.949,1438767003,"201051344001145","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,209629.4,209629.4,9403,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767104,347220.00
08/05/2015 05:30,2,0.000,ALERT,211.48,296.06,59.965,1438767003,"201051344000685","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,208402.9,208402.9,9403,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767105,347221.00
08/05/2015 05:30,2,0.000,ALERT,211.70,295.76,59.949,1438767003,"274151322000088","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,470276.9,470276.9,10251,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767107,347222.00
08/05/2015 05:30,2,0.000,ALERT,211.03,296.06,59.965,1438767003,"201051344000438","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,208426.6,208426.6,9376,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767109,347223.00
08/05/2015 05:30,2,0.000,ALERT,210.80,296.06,59.959,1438767003,"201051344001135","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,199917.8,199917.8,9360,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767111,347224.00
08/05/2015 05:30,2,0.000,ALERT,211.25,295.76,59.959,1438767003,"201051344000417","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,203664.5,203664.5,9376,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767113,347225.00
08/05/2015 05:30,2,0.000,ALERT,210.57,296.36,59.954,1438767003,"201051344000594","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,205094.4,205094.4,9398,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767114,347226.00
08/05/2015 05:30,2,0.000,ALERT,212.16,296.96,59.954,1438767003,"274151322000083","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,486109.6,486109.6,10678,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767116,347227.00
08/05/2015 05:30,2,0.000,ALERT,211.25,296.06,59.965,1438767003,"201051344000585","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,204531.7,204531.7,9379,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767118,347228.00
08/05/2015 05:30,2,0.000,ALERT,212.16,295.76,59.944,1438767003,"274151322000054","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,480982.8,480982.8,10241,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767120,347229.00
08/05/2015 05:30,2,0.000,ALERT,211.03,295.76,59.922,1438767003,"201051344001203","174011321042388",0.00,13.30,0,294.26,301.17,0.0,0.0,0.000,205433.6,205433.6,9389,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767122,347230.00
08/05/2015 05:30,2,0.000,ALERT,210.80,295.76,59.981,1438767003,"201051344000646","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,201915.3,201915.3,9375,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767123,347231.00
08/05/2015 05:30,2,0.000,ALERT,212.83,295.76,59.965,1438767003,"274151322000068","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,386082.6,386082.6,10406,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767125,347232.00
08/05/2015 05:30,2,0.000,ALERT,212.61,295.76,59.959,1438767003,"274151322000076","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,513561.3,513561.3,10658,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767127,347233.00
08/05/2015 05:30,2,0.000,ALERT,211.03,296.66,59.965,1438767003,"201051344000890","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,206523.5,206523.5,9388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767129,347234.00
08/05/2015 05:30,2,0.000,ALERT,210.80,295.76,59.965,1438767003,"201051344000900","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,207304.6,207304.6,9417,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767131,347235.00
08/05/2015 05:30,2,0.000,ALERT,211.48,295.46,59.996,1438767003,"201051344000633","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,196307.5,196307.5,9410,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767133,347236.00
08/05/2015 05:30,2,0.000,ALERT,211.03,296.06,59.959,1438767003,"201051344000983","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,204223.8,204223.8,9400,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767135,347237.00
08/05/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1438767003,"201051344000917","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,207051.7,207051.7,9407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767136,347238.00
08/05/2015 05:30,2,0.000,ALERT,211.25,295.16,59.965,1438767003,"201051344000648","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,202371.1,202371.1,9401,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767138,347239.00
08/05/2015 05:30,2,0.000,ALERT,211.03,296.06,59.954,1438767003,"201051344001093","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,205251.1,205251.1,9395,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767140,347240.00
08/05/2015 05:30,2,0.000,ALERT,211.48,296.06,59.965,1438767003,"201051344000645","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,203265.6,203265.6,9405,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767142,347241.00
08/05/2015 05:30,2,0.000,ALERT,212.16,296.06,59.933,1438767003,"274151322000085","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,483498.0,483498.0,10656,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767144,347242.00
08/05/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1438767003,"201051344000651","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,202540.8,202540.8,9382,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767146,347243.00
08/05/2015 05:30,2,0.000,ALERT,211.25,296.06,59.959,1438767003,"201051344000867","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,195179.4,195179.4,9404,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767147,347244.00
08/05/2015 05:30,2,0.000,ALERT,211.25,296.96,59.965,1438767003,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,206169.1,206169.1,9412,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767149,347245.00
08/05/2015 05:30,2,0.000,ALERT,211.48,296.66,59.933,1438767003,"201051344000576","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,202425.8,202425.8,9421,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767151,347246.00
08/05/2015 05:30,2,0.000,ALERT,211.03,296.66,59.965,1438767003,"201051344000579","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,209275.3,209275.3,9379,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767153,347247.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347248.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347249.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347250.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347251.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347252.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347253.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347254.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347255.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347256.00
08/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438767003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438767884,347257.00
08/05/2015 05:45,2,0.000,ALERT,211.93,296.96,59.965,1438767904,"201051344000955","174011321042388",0.00,13.30,0,291.85,299.97,0.0,0.0,0.000,207938.9,207938.9,9391,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767980,347258.00
08/05/2015 05:45,2,0.000,ALERT,213.74,298.17,59.944,1438767904,"274151322000095","174011321042388",0.00,13.30,0,292.76,300.87,0.0,0.0,0.000,507512.8,507512.8,10295,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767982,347259.00
