ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 05:45,2,0.000,ALERT,212.16,297.57,59.944,1438767904,"201051344000868","174011321042388",0.00,13.30,0,292.46,300.87,0.0,0.0,0.000,194646.3,194646.3,9404,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767984,347260.00
08/05/2015 05:45,2,0.000,ALERT,212.83,296.66,59.986,1438767904,"201051344000853","174011321042388",0.00,13.30,0,291.85,300.27,0.0,0.0,0.000,201051.7,201051.7,9408,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767986,347261.00
08/05/2015 05:45,2,0.000,ALERT,212.83,297.87,59.944,1438767904,"201051344000582","174011321042388",0.00,13.00,0,292.76,300.57,0.0,0.0,0.000,200447.8,200447.8,9377,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767988,347262.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.66,59.975,1438767904,"201051344000469","174011321042388",0.00,12.70,0,290.65,299.07,0.0,0.0,0.000,196335.3,196335.3,9400,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767989,347263.00
08/05/2015 05:45,2,0.000,ALERT,211.93,296.36,59.944,1438767904,"201051344000988","174011321042388",0.00,13.70,0,289.45,299.37,0.0,0.0,0.000,195542.3,195542.3,9387,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438767991,347264.00
08/05/2015 05:45,2,0.000,ALERT,212.38,296.36,59.944,1438767904,"201051344001158","174011321042388",0.00,13.00,0,291.25,299.07,0.0,0.0,0.000,201305.1,201305.1,9388,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767993,347265.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1438767904,"201051344001025","174011321042388",0.00,12.70,0,291.25,300.57,0.0,0.0,0.000,205547.8,205547.8,9384,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767995,347266.00
08/05/2015 05:45,2,0.000,ALERT,212.16,297.26,59.981,1438767904,"201051344000569","174011321042388",0.00,13.70,0,292.46,300.87,0.0,0.0,0.000,208833.0,208833.0,9408,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767997,347267.00
08/05/2015 05:45,2,0.000,ALERT,213.74,296.66,59.938,1438767904,"274151322000094","174011321042388",0.00,13.70,0,291.55,299.37,0.0,0.0,0.000,386835.9,386835.9,10799,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438767998,347268.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.66,59.949,1438767904,"201051344000458","174011321042388",0.00,14.30,0,291.85,300.57,0.0,0.0,0.000,204543.6,204543.6,9397,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768000,347269.00
08/05/2015 05:45,2,0.000,ALERT,213.51,296.36,59.944,1438767904,"274151322000087","174011321042388",0.00,14.30,0,291.25,299.67,0.0,0.0,0.000,458472.3,458472.3,10233,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768002,347270.00
08/05/2015 05:45,2,0.000,ALERT,213.06,297.26,59.933,1438767904,"274151322000052","174011321042388",0.00,14.00,0,291.55,300.57,0.0,0.0,0.000,490172.3,490172.3,10649,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768004,347271.00
08/05/2015 05:45,2,0.000,ALERT,212.61,297.57,59.938,1438767904,"201051344001145","174011321042388",0.00,13.30,0,292.16,300.87,0.0,0.0,0.000,209629.4,209629.4,9405,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768006,347272.00
08/05/2015 05:45,2,0.000,ALERT,212.61,297.26,59.944,1438767904,"201051344000685","174011321042388",0.00,13.70,0,291.85,299.97,0.0,0.0,0.000,208402.9,208402.9,9405,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768008,347273.00
08/05/2015 05:45,2,0.000,ALERT,213.06,297.26,59.922,1438767904,"274151322000088","174011321042388",0.00,14.30,0,291.55,299.97,0.0,0.0,0.000,470276.9,470276.9,10253,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768009,347274.00
08/05/2015 05:45,2,0.000,ALERT,212.61,297.26,59.944,1438767904,"201051344000438","174011321042388",0.00,13.00,0,292.16,300.57,0.0,0.0,0.000,208426.6,208426.6,9378,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768011,347275.00
08/05/2015 05:45,2,0.000,ALERT,212.16,297.26,59.944,1438767904,"201051344001135","174011321042388",0.00,13.30,0,292.16,300.57,0.0,0.0,0.000,199917.8,199917.8,9362,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768013,347276.00
08/05/2015 05:45,2,0.000,ALERT,212.61,296.96,59.975,1438767904,"201051344000417","174011321042388",0.00,13.30,0,291.25,299.37,0.0,0.0,0.000,203664.5,203664.5,9378,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768015,347277.00
08/05/2015 05:45,2,0.000,ALERT,211.93,297.26,59.944,1438767904,"201051344000594","174011321042388",0.00,13.30,0,291.55,299.97,0.0,0.0,0.000,205094.4,205094.4,9400,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768017,347278.00
08/05/2015 05:45,2,0.000,ALERT,213.74,297.87,59.986,1438767904,"274151322000083","174011321042388",0.00,13.70,0,292.16,300.57,0.0,0.0,0.000,486109.6,486109.6,10680,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768018,347279.00
08/05/2015 05:45,2,0.000,ALERT,212.61,297.57,59.954,1438767904,"201051344000585","174011321042388",0.00,13.70,0,291.55,299.67,0.0,0.0,0.000,204531.7,204531.7,9381,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768020,347280.00
08/05/2015 05:45,2,0.000,ALERT,213.51,297.26,59.944,1438767904,"274151322000054","174011321042388",0.00,14.70,0,291.55,300.57,0.0,0.0,0.000,480982.8,480982.8,10243,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768022,347281.00
08/05/2015 05:45,2,0.000,ALERT,212.61,296.96,59.949,1438767904,"201051344001203","174011321042388",0.00,13.30,0,291.85,302.07,0.0,0.0,0.000,205433.6,205433.6,9391,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768024,347282.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.96,59.944,1438767904,"201051344000646","174011321042388",0.00,13.30,0,291.25,299.37,0.0,0.0,0.000,201915.3,201915.3,9377,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768026,347283.00
08/05/2015 05:45,2,0.000,ALERT,214.41,296.66,59.944,1438767904,"274151322000068","174011321042388",0.00,14.70,0,291.25,299.07,0.0,0.0,0.000,386082.6,386082.6,10408,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768028,347284.00
08/05/2015 05:45,2,0.000,ALERT,214.19,297.26,59.933,1438767904,"274151322000076","174011321042388",0.00,14.00,0,291.85,299.97,0.0,0.0,0.000,513561.3,513561.3,10660,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768029,347285.00
08/05/2015 05:45,2,0.000,ALERT,212.38,297.57,59.949,1438767904,"201051344000890","174011321042388",0.00,13.70,0,292.46,301.17,0.0,0.0,0.000,206523.5,206523.5,9390,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768031,347286.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.96,59.917,1438767904,"201051344000900","174011321042388",0.00,13.30,0,291.55,299.37,0.0,0.0,0.000,207304.6,207304.6,9419,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768033,347287.00
08/05/2015 05:45,2,0.000,ALERT,212.61,296.36,59.954,1438767904,"201051344000633","174011321042388",0.00,13.30,0,289.75,298.77,0.0,0.0,0.000,196307.5,196307.5,9412,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768035,347288.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.96,59.954,1438767904,"201051344000983","174011321042388",0.00,13.70,0,292.16,300.57,0.0,0.0,0.000,204223.8,204223.8,9402,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768037,347289.00
08/05/2015 05:45,2,0.000,ALERT,212.61,296.66,59.949,1438767904,"201051344000917","174011321042388",0.00,14.30,0,290.65,299.07,0.0,0.0,0.000,207051.7,207051.7,9409,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768039,347290.00
08/05/2015 05:45,2,0.000,ALERT,212.61,296.36,59.949,1438767904,"201051344000648","174011321042388",0.00,13.00,0,291.25,300.27,0.0,0.0,0.000,202371.1,202371.1,9403,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768041,347291.00
08/05/2015 05:45,2,0.000,ALERT,212.38,296.96,59.959,1438767904,"201051344001093","174011321042388",0.00,14.00,0,291.85,299.67,0.0,0.0,0.000,205251.1,205251.1,9397,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768042,347292.00
08/05/2015 05:45,2,0.000,ALERT,212.38,296.06,59.917,1438767904,"201051344000645","174011321042388",0.00,14.00,0,291.55,299.97,0.0,0.0,0.000,203265.6,203265.6,9407,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768044,347293.00
08/05/2015 05:45,2,0.000,ALERT,213.29,296.66,59.944,1438767904,"274151322000085","174011321042388",0.00,14.00,0,291.85,299.97,0.0,0.0,0.000,483498.0,483498.0,10658,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768046,347294.00
08/05/2015 05:45,2,0.000,ALERT,212.38,296.06,59.912,1438767904,"201051344000651","174011321042388",0.00,12.70,0,291.55,299.67,0.0,0.0,0.000,202540.8,202540.8,9384,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768048,347295.00
08/05/2015 05:45,2,0.000,ALERT,212.38,296.06,59.954,1438767904,"201051344000867","174011321042388",0.00,14.00,0,291.55,300.27,0.0,0.0,0.000,195179.4,195179.4,9406,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768050,347296.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.96,59.949,1438767904,"201051344001230","174011321042388",0.00,13.30,0,292.16,300.27,0.0,0.0,0.000,206169.1,206169.1,9414,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768051,347297.00
08/05/2015 05:45,2,0.000,ALERT,212.61,296.96,59.975,1438767904,"201051344000576","174011321042388",0.00,13.30,0,291.85,299.67,0.0,0.0,0.000,202425.8,202425.8,9423,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768053,347298.00
08/05/2015 05:45,2,0.000,ALERT,212.16,296.96,59.949,1438767904,"201051344000579","174011321042388",0.00,13.70,0,292.46,300.57,0.0,0.0,0.000,209275.3,209275.3,9381,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768055,347299.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347300.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347301.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347302.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347303.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347304.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347305.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347306.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347307.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347308.00
08/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438767904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438768784,347309.00
08/05/2015 06:00,2,0.000,ALERT,210.80,296.06,59.944,1438768803,"201051344000955","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,207938.9,207938.9,9393,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768878,347310.00
08/05/2015 06:00,2,0.000,ALERT,212.16,296.96,59.975,1438768803,"274151322000095","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,507512.8,507512.8,10297,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768880,347311.00
08/05/2015 06:00,2,0.000,ALERT,210.80,296.36,59.938,1438768803,"201051344000868","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,194646.3,194646.3,9406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768882,347312.00
08/05/2015 06:00,2,0.000,ALERT,211.48,295.76,59.933,1438768803,"201051344000853","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,201051.7,201051.7,9410,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768883,347313.00
08/05/2015 06:00,2,0.000,ALERT,211.70,296.96,59.938,1438768803,"201051344000582","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,200447.8,200447.8,9379,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768885,347314.00
08/05/2015 06:00,2,0.000,ALERT,211.03,295.46,59.938,1438768803,"201051344000469","174011321042388",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,196335.3,196335.3,9402,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768887,347315.00
08/05/2015 06:00,2,0.000,ALERT,210.80,295.76,59.938,1438768803,"201051344000988","174011321042388",0.00,13.70,0,291.85,298.17,0.0,0.0,0.000,195542.3,195542.3,9389,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768889,347316.00
08/05/2015 06:00,2,0.000,ALERT,210.80,295.76,59.933,1438768803,"201051344001158","174011321042388",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,201305.1,201305.1,9390,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768891,347317.00
08/05/2015 06:00,2,0.000,ALERT,211.03,295.46,59.928,1438768803,"201051344001025","174011321042388",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,205547.8,205547.8,9386,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768893,347318.00
08/05/2015 06:00,2,0.000,ALERT,210.80,296.36,59.922,1438768803,"201051344000569","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,208833.0,208833.0,9410,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768895,347319.00
08/05/2015 06:00,2,0.000,ALERT,212.38,295.46,59.933,1438768803,"274151322000094","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,386835.9,386835.9,10801,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768896,347320.00
08/05/2015 06:00,2,0.000,ALERT,210.80,295.76,59.938,1438768803,"201051344000458","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,204543.6,204543.6,9399,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768898,347321.00
08/05/2015 06:00,2,0.000,ALERT,212.16,295.16,59.922,1438768803,"274151322000087","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,458472.3,458472.3,10235,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768900,347322.00
08/05/2015 06:00,2,0.000,ALERT,211.70,296.66,59.959,1438768803,"274151322000052","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,490172.3,490172.3,10651,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768902,347323.00
08/05/2015 06:00,2,0.000,ALERT,211.03,296.36,59.954,1438768803,"201051344001145","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,209629.4,209629.4,9407,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768904,347324.00
08/05/2015 06:00,2,0.000,ALERT,211.25,296.06,59.965,1438768803,"201051344000685","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,208402.9,208402.9,9407,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768905,347325.00
08/05/2015 06:00,2,0.000,ALERT,211.70,295.46,59.933,1438768803,"274151322000088","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,470276.9,470276.9,10255,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768907,347326.00
08/05/2015 06:00,2,0.000,ALERT,211.03,296.06,59.944,1438768803,"201051344000438","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,208426.6,208426.6,9380,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768909,347327.00
08/05/2015 06:00,2,0.000,ALERT,210.57,296.06,59.907,1438768803,"201051344001135","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,199917.8,199917.8,9364,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768911,347328.00
08/05/2015 06:00,2,0.000,ALERT,211.03,295.46,59.901,1438768803,"201051344000417","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,203664.5,203664.5,9380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768913,347329.00
08/05/2015 06:00,2,0.000,ALERT,210.57,296.06,59.933,1438768803,"201051344000594","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,205094.4,205094.4,9402,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768914,347330.00
08/05/2015 06:00,2,0.000,ALERT,212.38,296.36,59.938,1438768803,"274151322000083","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,486109.6,486109.6,10682,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768916,347331.00
08/05/2015 06:00,2,0.000,ALERT,211.03,295.76,59.933,1438768803,"201051344000585","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,204531.7,204531.7,9383,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768918,347332.00
08/05/2015 06:00,2,0.000,ALERT,212.16,296.66,59.922,1438768803,"274151322000054","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,480982.8,480982.8,10245,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768920,347333.00
08/05/2015 06:00,2,0.000,ALERT,211.25,295.46,59.928,1438768803,"201051344001203","174011321042388",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,205433.6,205433.6,9393,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768922,347334.00
08/05/2015 06:00,2,0.000,ALERT,210.57,295.46,59.907,1438768803,"201051344000646","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,201915.3,201915.3,9379,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768923,347335.00
08/05/2015 06:00,2,0.000,ALERT,212.61,295.16,59.944,1438768803,"274151322000068","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,386082.6,386082.6,10410,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768925,347336.00
08/05/2015 06:00,2,0.000,ALERT,212.61,295.46,59.928,1438768803,"274151322000076","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,513561.3,513561.3,10662,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768927,347337.00
08/05/2015 06:00,2,0.000,ALERT,210.80,296.36,59.933,1438768803,"201051344000890","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,206523.5,206523.5,9392,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768929,347338.00
08/05/2015 06:00,2,0.000,ALERT,210.80,295.76,59.928,1438768803,"201051344000900","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,207304.6,207304.6,9421,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768931,347339.00
08/05/2015 06:00,2,0.000,ALERT,211.48,295.46,59.933,1438768803,"201051344000633","174011321042388",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,196307.5,196307.5,9414,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768933,347340.00
08/05/2015 06:00,2,0.000,ALERT,211.03,296.06,59.938,1438768803,"201051344000983","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,204223.8,204223.8,9404,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768934,347341.00
08/05/2015 06:00,2,0.000,ALERT,211.25,295.76,59.928,1438768803,"201051344000917","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,207051.7,207051.7,9411,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768936,347342.00
08/05/2015 06:00,2,0.000,ALERT,211.25,295.46,59.907,1438768803,"201051344000648","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,202371.1,202371.1,9405,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768938,347343.00
08/05/2015 06:00,2,0.000,ALERT,211.03,296.36,59.933,1438768803,"201051344001093","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,205251.1,205251.1,9399,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768940,347344.00
08/05/2015 06:00,2,0.000,ALERT,211.48,295.76,59.928,1438768803,"201051344000645","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,203265.6,203265.6,9409,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768942,347345.00
08/05/2015 06:00,2,0.000,ALERT,212.38,296.06,59.933,1438768803,"274151322000085","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,483498.0,483498.0,10660,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768944,347346.00
08/05/2015 06:00,2,0.000,ALERT,211.03,295.46,59.933,1438768803,"201051344000651","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,202540.8,202540.8,9386,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768945,347347.00
08/05/2015 06:00,2,0.000,ALERT,211.03,295.46,59.954,1438768803,"201051344000867","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,195179.4,195179.4,9408,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768947,347348.00
08/05/2015 06:00,2,0.000,ALERT,210.80,296.36,59.912,1438768803,"201051344001230","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,206169.1,206169.1,9416,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438768949,347349.00
08/05/2015 06:00,2,0.000,ALERT,211.25,296.06,59.938,1438768803,"201051344000576","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,202425.8,202425.8,9425,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768951,347350.00
08/05/2015 06:00,2,0.000,ALERT,210.80,296.06,59.933,1438768803,"201051344000579","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,209275.3,209275.3,9383,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438768953,347351.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347352.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347353.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347354.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347355.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347356.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347357.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347358.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347359.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347360.00
08/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438768803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438769684,347361.00
08/05/2015 06:15,2,0.000,ALERT,211.48,297.26,59.954,1438769703,"201051344000955","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,207938.9,207938.9,9395,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769780,347362.00
08/05/2015 06:15,2,0.000,ALERT,213.06,298.77,59.965,1438769703,"274151322000095","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,507512.8,507512.8,10299,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769782,347363.00
08/05/2015 06:15,2,0.000,ALERT,211.70,297.87,59.954,1438769703,"201051344000868","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,194646.3,194646.3,9408,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769783,347364.00
08/05/2015 06:15,2,0.000,ALERT,212.38,296.96,59.954,1438769703,"201051344000853","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,201051.7,201051.7,9412,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769785,347365.00
08/05/2015 06:15,2,0.000,ALERT,212.38,298.47,59.954,1438769703,"201051344000582","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,200447.8,200447.8,9381,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769787,347366.00
08/05/2015 06:15,2,0.000,ALERT,211.70,296.96,59.959,1438769703,"201051344000469","174011321042388",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,196335.3,196335.3,9404,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769789,347367.00
08/05/2015 06:15,2,0.000,ALERT,211.70,296.96,59.938,1438769703,"201051344000988","174011321042388",0.00,13.70,0,291.55,298.47,0.0,0.0,0.000,195542.3,195542.3,9391,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438769791,347368.00
08/05/2015 06:15,2,0.000,ALERT,211.70,296.96,59.954,1438769703,"201051344001158","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,201305.1,201305.1,9392,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769793,347369.00
08/05/2015 06:15,2,0.000,ALERT,211.70,296.66,59.965,1438769703,"201051344001025","174011321042388",0.00,12.70,0,293.66,299.97,0.0,0.0,0.000,205547.8,205547.8,9388,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769795,347370.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.57,59.959,1438769703,"201051344000569","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,208833.0,208833.0,9412,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438769796,347371.00
08/05/2015 06:15,2,0.000,ALERT,213.06,296.66,59.954,1438769703,"274151322000094","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,386835.9,386835.9,10803,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769798,347372.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.26,59.959,1438769703,"201051344000458","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,204543.6,204543.6,9401,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769800,347373.00
08/05/2015 06:15,2,0.000,ALERT,213.06,296.96,59.965,1438769703,"274151322000087","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,458472.3,458472.3,10237,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769802,347374.00
08/05/2015 06:15,2,0.000,ALERT,212.83,296.66,59.954,1438769703,"274151322000052","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,490172.3,490172.3,10653,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438769804,347375.00
08/05/2015 06:15,2,0.000,ALERT,212.16,297.57,59.965,1438769703,"201051344001145","174011321042388",0.00,13.00,0,294.26,299.97,0.0,0.0,0.000,209629.4,209629.4,9409,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438769805,347376.00
08/05/2015 06:15,2,0.000,ALERT,212.16,296.96,59.959,1438769703,"201051344000685","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,208402.9,208402.9,9409,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769807,347377.00
08/05/2015 06:15,2,0.000,ALERT,212.61,297.26,59.938,1438769703,"274151322000088","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,470276.9,470276.9,10257,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769809,347378.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.26,59.965,1438769703,"201051344000438","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,208426.6,208426.6,9382,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769811,347379.00
08/05/2015 06:15,2,0.000,ALERT,211.48,297.26,59.954,1438769703,"201051344001135","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,199917.8,199917.8,9366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769812,347380.00
08/05/2015 06:15,2,0.000,ALERT,212.16,296.66,59.959,1438769703,"201051344000417","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,203664.5,203664.5,9382,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769814,347381.00
08/05/2015 06:15,2,0.000,ALERT,211.48,297.57,59.991,1438769703,"201051344000594","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,205094.4,205094.4,9404,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769816,347382.00
08/05/2015 06:15,2,0.000,ALERT,213.29,297.57,59.959,1438769703,"274151322000083","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,486109.6,486109.6,10684,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769818,347383.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.26,59.959,1438769703,"201051344000585","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,204531.7,204531.7,9385,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769820,347384.00
08/05/2015 06:15,2,0.000,ALERT,213.29,298.17,59.954,1438769703,"274151322000054","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,480982.8,480982.8,10247,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769822,347385.00
08/05/2015 06:15,2,0.000,ALERT,211.93,296.96,59.970,1438769703,"201051344001203","174011321042388",0.00,13.30,0,293.96,301.17,0.0,0.0,0.000,205433.6,205433.6,9395,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769824,347386.00
08/05/2015 06:15,2,0.000,ALERT,211.48,297.26,59.959,1438769703,"201051344000646","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,201915.3,201915.3,9381,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438769825,347387.00
08/05/2015 06:15,2,0.000,ALERT,213.51,296.66,59.959,1438769703,"274151322000068","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,386082.6,386082.6,10412,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769827,347388.00
08/05/2015 06:15,2,0.000,ALERT,213.74,297.26,59.970,1438769703,"274151322000076","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,513561.3,513561.3,10664,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769829,347389.00
08/05/2015 06:15,2,0.000,ALERT,211.70,297.87,59.970,1438769703,"201051344000890","174011321042388",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,206523.5,206523.5,9394,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769831,347390.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.26,59.970,1438769703,"201051344000900","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,207304.6,207304.6,9423,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769833,347391.00
08/05/2015 06:15,2,0.000,ALERT,212.38,296.66,59.959,1438769703,"201051344000633","174011321042388",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,196307.5,196307.5,9416,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769835,347392.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.57,59.965,1438769703,"201051344000983","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,204223.8,204223.8,9406,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769836,347393.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.26,59.970,1438769703,"201051344000917","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,207051.7,207051.7,9413,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769838,347394.00
08/05/2015 06:15,2,0.000,ALERT,212.16,296.96,59.970,1438769703,"201051344000648","174011321042388",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,202371.1,202371.1,9407,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769840,347395.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.57,59.981,1438769703,"201051344001093","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,205251.1,205251.1,9401,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769842,347396.00
08/05/2015 06:15,2,0.000,ALERT,212.38,297.26,60.007,1438769703,"201051344000645","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,203265.6,203265.6,9411,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769844,347397.00
08/05/2015 06:15,2,0.000,ALERT,213.06,297.87,59.970,1438769703,"274151322000085","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,483498.0,483498.0,10662,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769845,347398.00
08/05/2015 06:15,2,0.000,ALERT,211.93,296.66,59.991,1438769703,"201051344000651","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,202540.8,202540.8,9388,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769847,347399.00
08/05/2015 06:15,2,0.000,ALERT,212.16,297.26,59.944,1438769703,"201051344000867","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,195179.4,195179.4,9410,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769849,347400.00
08/05/2015 06:15,2,0.000,ALERT,211.93,297.87,59.991,1438769703,"201051344001230","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,206169.1,206169.1,9418,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769851,347401.00
08/05/2015 06:15,2,0.000,ALERT,212.38,297.57,59.981,1438769703,"201051344000576","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,202425.8,202425.8,9427,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438769853,347402.00
08/05/2015 06:15,2,0.000,ALERT,211.70,297.57,59.986,1438769703,"201051344000579","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,209275.3,209275.3,9385,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438769854,347403.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347404.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347405.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347406.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347407.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347408.00
