ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347409.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347410.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347411.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347412.00
08/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438769703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438770583,347413.00
08/05/2015 06:30,2,0.000,ALERT,211.48,297.26,59.975,1438770604,"201051344000955","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,207938.9,207938.9,9397,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438770679,347414.00
08/05/2015 06:30,2,0.000,ALERT,213.06,298.47,59.981,1438770604,"274151322000095","174011321042388",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,507512.8,507512.8,10301,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770680,347415.00
08/05/2015 06:30,2,0.000,ALERT,211.70,297.57,59.986,1438770604,"201051344000868","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,194646.3,194646.3,9410,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770682,347416.00
08/05/2015 06:30,2,0.000,ALERT,212.38,296.96,59.981,1438770604,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,201051.7,201051.7,9414,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770684,347417.00
08/05/2015 06:30,2,0.000,ALERT,212.16,297.87,59.975,1438770604,"201051344000582","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,200447.8,200447.8,9383,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770686,347418.00
08/05/2015 06:30,2,0.000,ALERT,211.70,296.96,59.975,1438770604,"201051344000469","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,196335.3,196335.3,9406,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770688,347419.00
08/05/2015 06:30,2,0.000,ALERT,211.48,296.96,59.944,1438770604,"201051344000988","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,195542.3,195542.3,9393,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770690,347420.00
08/05/2015 06:30,2,0.000,ALERT,211.70,296.96,59.970,1438770604,"201051344001158","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,201305.1,201305.1,9394,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438770692,347421.00
08/05/2015 06:30,2,0.000,ALERT,211.48,296.36,59.975,1438770604,"201051344001025","174011321042388",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,205547.8,205547.8,9390,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770694,347422.00
08/05/2015 06:30,2,0.000,ALERT,211.70,297.57,59.981,1438770604,"201051344000569","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,208833.0,208833.0,9414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770696,347423.00
08/05/2015 06:30,2,0.000,ALERT,213.06,296.66,59.970,1438770604,"274151322000094","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,386835.9,386835.9,10805,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770697,347424.00
08/05/2015 06:30,2,0.000,ALERT,211.48,296.96,59.970,1438770604,"201051344000458","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,204543.6,204543.6,9403,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770699,347425.00
08/05/2015 06:30,2,0.000,ALERT,213.06,296.36,59.965,1438770604,"274151322000087","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,458472.3,458472.3,10239,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770701,347426.00
08/05/2015 06:30,2,0.000,ALERT,212.61,298.17,59.996,1438770604,"274151322000052","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,490172.3,490172.3,10655,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770703,347427.00
08/05/2015 06:30,2,0.000,ALERT,212.16,297.57,59.959,1438770604,"201051344001145","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,209629.4,209629.4,9411,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770705,347428.00
08/05/2015 06:30,2,0.000,ALERT,212.16,296.96,59.938,1438770604,"201051344000685","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,208402.9,208402.9,9411,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438770707,347429.00
08/05/2015 06:30,2,0.000,ALERT,212.61,296.66,59.965,1438770604,"274151322000088","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,470276.9,470276.9,10259,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770709,347430.00
08/05/2015 06:30,2,0.000,ALERT,211.93,297.26,59.975,1438770604,"201051344000438","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,208426.6,208426.6,9384,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770710,347431.00
08/05/2015 06:30,2,0.000,ALERT,211.48,296.96,59.970,1438770604,"201051344001135","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,199917.8,199917.8,9368,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770712,347432.00
08/05/2015 06:30,2,0.000,ALERT,211.93,296.36,59.975,1438770604,"201051344000417","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,203664.5,203664.5,9384,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770714,347433.00
08/05/2015 06:30,2,0.000,ALERT,211.25,297.26,59.981,1438770604,"201051344000594","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,205094.4,205094.4,9406,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770716,347434.00
08/05/2015 06:30,2,0.000,ALERT,213.06,296.96,59.975,1438770604,"274151322000083","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,486109.6,486109.6,10686,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770717,347435.00
08/05/2015 06:30,2,0.000,ALERT,211.93,297.26,59.981,1438770604,"201051344000585","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,204531.7,204531.7,9387,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438770719,347436.00
08/05/2015 06:30,2,0.000,ALERT,212.61,297.57,59.970,1438770604,"274151322000054","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,480982.8,480982.8,10249,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438770721,347437.00
08/05/2015 06:30,2,0.000,ALERT,211.93,296.96,59.981,1438770604,"201051344001203","174011321042388",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,205433.6,205433.6,9397,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438770723,347438.00
08/05/2015 06:30,2,0.000,ALERT,211.48,296.96,59.981,1438770604,"201051344000646","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,201915.3,201915.3,9383,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770725,347439.00
08/05/2015 06:30,2,0.000,ALERT,213.29,296.36,59.981,1438770604,"274151322000068","174011321042388",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,386082.6,386082.6,10414,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770726,347440.00
08/05/2015 06:30,2,0.000,ALERT,213.51,297.26,59.975,1438770604,"274151322000076","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,513561.3,513561.3,10666,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770728,347441.00
08/05/2015 06:30,2,0.000,ALERT,211.48,297.26,59.986,1438770604,"201051344000890","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,206523.5,206523.5,9396,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770730,347442.00
08/05/2015 06:30,2,0.000,ALERT,211.48,296.66,59.986,1438770604,"201051344000900","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,207304.6,207304.6,9425,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770732,347443.00
08/05/2015 06:30,2,0.000,ALERT,212.16,296.06,59.981,1438770604,"201051344000633","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,196307.5,196307.5,9418,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770734,347444.00
08/05/2015 06:30,2,0.000,ALERT,211.70,296.66,59.981,1438770604,"201051344000983","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,204223.8,204223.8,9408,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438770736,347445.00
08/05/2015 06:30,2,0.000,ALERT,211.93,296.36,59.986,1438770604,"201051344000917","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,207051.7,207051.7,9415,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770737,347446.00
08/05/2015 06:30,2,0.000,ALERT,211.93,296.06,60.018,1438770604,"201051344000648","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,202371.1,202371.1,9409,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770739,347447.00
08/05/2015 06:30,2,0.000,ALERT,211.70,296.66,59.986,1438770604,"201051344001093","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,205251.1,205251.1,9403,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770741,347448.00
08/05/2015 06:30,2,0.000,ALERT,212.16,296.66,60.007,1438770604,"201051344000645","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,203265.6,203265.6,9413,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770743,347449.00
08/05/2015 06:30,2,0.000,ALERT,213.06,296.96,59.975,1438770604,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,483498.0,483498.0,10664,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770745,347450.00
08/05/2015 06:30,2,0.000,ALERT,211.93,296.36,60.007,1438770604,"201051344000651","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,202540.8,202540.8,9390,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770746,347451.00
08/05/2015 06:30,2,0.000,ALERT,211.93,296.06,59.996,1438770604,"201051344000867","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,195179.4,195179.4,9412,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770748,347452.00
08/05/2015 06:30,2,0.000,ALERT,211.93,297.57,59.991,1438770604,"201051344001230","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,206169.1,206169.1,9420,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770750,347453.00
08/05/2015 06:30,2,0.000,ALERT,212.16,297.26,59.996,1438770604,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,202425.8,202425.8,9429,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770752,347454.00
08/05/2015 06:30,2,0.000,ALERT,211.70,297.26,59.996,1438770604,"201051344000579","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,209275.3,209275.3,9387,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438770754,347455.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347456.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347457.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347458.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347459.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347460.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347461.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347462.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347463.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347464.00
08/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438770604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438771484,347465.00
08/05/2015 06:45,2,0.191,ALERT,211.70,296.06,60.002,1438771503,"201051344000955","174011321042388",19.42,13.30,0,294.56,298.77,3.8,1.7,0.000,207939.0,207939.0,9399,0,0,0,L,1122011218,1,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438771579,347466.00
08/05/2015 06:45,2,0.064,ALERT,213.51,297.57,59.996,1438771503,"274151322000095","174011321042388",22.60,13.70,0,295.76,300.27,1.4,0.0,0.000,507512.8,507512.8,10303,0,0,0,L,1151911521,1,122.68,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1438771580,347467.00
08/05/2015 06:45,2,0.143,ALERT,211.93,296.66,59.991,1438771503,"201051344000868","174011321042388",21.97,13.70,0,295.16,299.97,3.2,1.2,0.000,194646.4,194646.4,9412,0,0,0,L,1122011218,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438771582,347468.00
08/05/2015 06:45,2,0.139,ALERT,212.61,296.06,60.002,1438771503,"201051344000853","174011321042388",21.39,13.30,0,294.56,299.37,3.0,1.0,0.000,201051.7,201051.7,9416,0,0,0,L,1122011218,1,123.14,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438771584,347469.00
08/05/2015 06:45,2,0.172,ALERT,212.61,297.26,60.028,1438771503,"201051344000582","174011321042388",19.66,13.00,0,295.46,299.67,3.4,1.4,0.000,200447.9,200447.9,9385,0,0,0,L,1122011218,1,122.68,122.91,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438771586,347470.00
08/05/2015 06:45,2,0.172,ALERT,211.93,296.06,59.996,1438771503,"201051344000469","174011321042388",22.76,13.00,0,293.66,298.47,4.0,1.9,0.000,196335.4,196335.4,9408,0,0,0,L,1122011218,1,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438771588,347471.00
08/05/2015 06:45,2,0.125,ALERT,211.93,296.66,60.018,1438771503,"201051344000988","174011321042388",22.74,13.70,0,292.16,298.47,2.9,0.9,0.000,195542.3,195542.3,9395,0,0,0,L,1122011218,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1438771590,347472.00
08/05/2015 06:45,2,0.139,ALERT,211.93,296.06,59.996,1438771503,"201051344001158","174011321042388",21.89,13.00,0,293.96,298.47,3.1,1.1,0.000,201305.1,201305.1,9396,0,0,0,L,1122011218,1,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1438771591,347473.00
08/05/2015 06:45,2,0.145,ALERT,211.93,295.76,59.996,1438771503,"201051344001025","174011321042388",21.99,13.00,0,293.96,299.67,3.2,1.2,0.000,205547.8,205547.8,9392,0,0,0,L,1122011218,1,122.23,122.68,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1438771593,347474.00
08/05/2015 06:45,2,0.154,ALERT,211.70,296.96,59.996,1438771503,"201051344000569","174011321042388",22.78,13.70,0,294.86,299.97,3.6,1.5,0.000,208833.1,208833.1,9416,0,0,0,L,1122011218,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1438771595,347475.00
08/05/2015 06:45,2,0.000,ALERT,213.29,296.06,59.986,1438771503,"274151322000094","174011321042388",40.02,13.70,0,294.26,380.22,0.0,0.0,0.000,386835.9,386835.9,10807,0,0,0,L,1151911521,1,121.78,123.81,0002,11,0,0,0,0,0,0,29,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1438771597,347476.00
08/05/2015 06:45,2,0.156,ALERT,211.93,296.36,59.996,1438771503,"201051344000458","174011321042388",22.56,14.30,0,294.56,299.67,3.6,1.5,0.000,204543.7,204543.7,9405,0,0,0,L,1122011218,1,122.68,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438771599,347477.00
08/05/2015 06:45,2,0.082,ALERT,213.06,295.16,59.996,1438771503,"274151322000087","174011321042388",21.63,14.70,0,293.96,298.77,1.8,0.0,0.000,458472.3,458472.3,10241,0,0,0,L,1151911521,1,122.46,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1438771601,347478.00
08/05/2015 06:45,2,0.096,ALERT,213.29,296.96,60.023,1438771503,"274151322000052","174011321042388",22.30,14.30,0,294.26,299.67,2.2,0.2,0.000,490172.3,490172.3,10657,0,0,0,L,1151911521,1,121.78,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1438771602,347479.00
08/05/2015 06:45,2,0.135,ALERT,212.38,296.66,59.996,1438771503,"201051344001145","174011321042388",22.48,13.30,0,295.16,299.97,3.1,1.1,0.000,209629.4,209629.4,9413,0,0,0,L,1122011218,1,122.46,122.46,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438771604,347480.00
08/05/2015 06:45,2,0.158,ALERT,212.38,296.66,59.996,1438771503,"201051344000685","174011321042388",19.22,13.70,0,294.56,298.77,3.1,1.1,0.000,208402.9,208402.9,9413,0,0,0,L,1122011218,1,123.14,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1438771606,347481.00
08/05/2015 06:45,2,0.059,ALERT,212.61,296.66,60.002,1438771503,"274151322000088","174011321042388",22.60,14.70,0,294.26,299.37,1.3,0.0,0.000,470276.9,470276.9,10261,0,0,0,L,1151911521,1,122.68,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1438771608,347482.00
08/05/2015 06:45,2,0.164,ALERT,212.38,296.96,60.002,1438771503,"201051344000438","174011321042388",22.76,13.00,0,294.86,299.37,3.8,1.8,0.000,208426.7,208426.7,9386,0,0,0,L,1122011218,1,122.68,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1438771610,347483.00
08/05/2015 06:45,2,0.150,ALERT,211.93,297.26,60.034,1438771503,"201051344001135","174011321042388",23.00,13.30,0,294.86,299.67,3.5,1.4,0.000,199917.9,199917.9,9370,0,0,0,L,1122011218,1,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438771612,347484.00
08/05/2015 06:45,2,0.197,ALERT,212.16,296.06,60.007,1438771503,"201051344000417","174011321042388",22.32,13.70,0,293.96,298.47,4.5,2.4,0.000,203664.7,203664.7,9386,0,0,0,L,1122011218,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1438771614,347485.00
08/05/2015 06:45,2,0.154,ALERT,211.70,297.57,59.991,1438771503,"201051344000594","174011321042388",22.88,13.30,0,294.26,299.07,3.6,1.6,0.000,205094.5,205094.5,9408,0,0,0,L,1122011218,1,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1438771616,347486.00
08/05/2015 06:45,2,0.072,ALERT,213.74,297.57,59.996,1438771503,"274151322000083","174011321042388",22.74,14.00,0,294.86,299.67,1.7,0.0,0.000,486109.6,486109.6,10688,0,0,0,L,1151911521,1,122.23,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1438771618,347487.00
08/05/2015 06:45,2,0.158,ALERT,212.38,297.26,60.007,1438771503,"201051344000585","174011321042388",22.52,13.70,0,294.26,299.07,3.6,1.6,0.000,204531.8,204531.8,9389,0,0,0,L,1122011218,1,122.23,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1438771619,347488.00
08/05/2015 06:45,2,0.068,ALERT,213.06,297.26,59.991,1438771503,"274151322000054","174011321042388",23.38,14.70,0,294.26,299.67,1.6,0.0,0.000,480982.8,480982.8,10251,0,0,0,L,1151911521,1,122.46,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1438771621,347489.00
08/05/2015 06:45,2,0.164,ALERT,212.38,296.96,60.002,1438771503,"201051344001203","174011321042388",20.04,13.30,0,294.56,300.87,3.4,1.3,0.000,205433.7,205433.7,9399,0,0,0,L,1122011218,1,123.14,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438771623,347490.00
08/05/2015 06:45,2,0.154,ALERT,212.16,296.96,60.018,1438771503,"201051344000646","174011321042388",22.72,13.30,0,294.26,298.47,3.5,1.5,0.000,201915.4,201915.4,9385,0,0,0,L,1122011218,1,122.68,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1438771625,347491.00
08/05/2015 06:45,2,0.008,ALERT,214.19,298.77,59.970,1438771503,"274151322000068","174011321042388",40.30,15.00,0,293.96,384.43,0.0,0.0,0.000,386082.6,386082.6,10416,0,0,0,L,1151911521,1,122.68,124.04,0002,13,0,0,0,0,0,0,43,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1438771627,347492.00
08/05/2015 06:45,2,0.074,ALERT,214.19,296.96,60.002,1438771503,"274151322000076","174011321042388",23.30,14.00,0,294.56,299.67,1.8,0.0,0.000,513561.3,513561.3,10668,0,0,0,L,1151911521,1,122.46,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1438771628,347493.00
08/05/2015 06:45,2,0.168,ALERT,212.16,297.57,60.007,1438771503,"201051344000890","174011321042388",23.08,13.70,0,295.16,300.27,4.0,1.9,0.000,206523.6,206523.6,9398,0,0,0,L,1122011218,1,122.68,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438771630,347494.00
08/05/2015 06:45,2,0.098,ALERT,212.16,296.96,60.028,1438771503,"201051344000900","174011321042388",22.48,13.30,0,293.96,298.47,2.2,0.2,0.000,207304.6,207304.6,9427,0,0,0,L,1122011218,1,122.68,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438771632,347495.00
08/05/2015 06:45,2,0.158,ALERT,212.83,296.36,60.007,1438771503,"201051344000633","174011321042388",21.73,13.00,0,292.76,298.17,3.5,1.5,0.000,196307.6,196307.6,9420,0,0,0,L,1122011218,1,123.14,122.91,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438771634,347496.00
08/05/2015 06:45,2,0.154,ALERT,212.16,296.96,60.012,1438771503,"201051344000983","174011321042388",22.88,13.70,0,294.86,299.37,3.6,1.5,0.000,204223.9,204223.9,9410,0,0,0,L,1122011218,1,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1438771636,347497.00
08/05/2015 06:45,2,0.146,ALERT,212.16,296.36,60.002,1438771503,"201051344000917","174011321042388",22.15,14.30,0,293.36,298.17,3.3,1.3,0.000,207051.8,207051.8,9417,0,0,0,L,1122011218,1,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1438771638,347498.00
08/05/2015 06:45,2,0.160,ALERT,212.16,296.06,60.034,1438771503,"201051344000648","174011321042388",23.06,13.00,0,293.96,299.07,3.8,1.7,0.000,202371.3,202371.3,9411,0,0,0,L,1122011218,1,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1438771640,347499.00
08/05/2015 06:45,2,0.184,ALERT,211.93,296.96,60.007,1438771503,"201051344001093","174011321042388",22.42,14.00,0,294.56,298.77,4.2,2.1,0.000,205251.2,205251.2,9405,0,0,0,L,1122011218,1,122.46,122.46,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438771641,347500.00
08/05/2015 06:45,2,0.133,ALERT,212.61,296.36,60.007,1438771503,"201051344000645","174011321042388",23.82,14.00,0,294.56,299.07,3.2,1.2,0.000,203265.6,203265.6,9415,0,0,0,L,1122011218,1,123.14,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1438771643,347501.00
08/05/2015 06:45,2,0.074,ALERT,213.74,296.36,60.002,1438771503,"274151322000085","174011321042388",23.68,14.30,0,294.56,299.07,1.8,0.0,0.000,483498.0,483498.0,10666,0,0,0,L,1151911521,1,122.91,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1438771645,347502.00
08/05/2015 06:45,2,0.162,ALERT,212.16,296.36,60.012,1438771503,"201051344000651","174011321042388",22.82,12.70,0,293.96,298.77,3.8,1.7,0.000,202541.0,202541.0,9392,0,0,0,L,1122011218,1,122.91,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1438771647,347503.00
08/05/2015 06:45,2,0.145,ALERT,212.16,296.66,59.996,1438771503,"201051344000867","174011321042388",23.00,14.00,0,294.26,299.37,3.4,1.4,0.000,195179.4,195179.4,9414,0,0,0,L,1122011218,1,122.91,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1438771649,347504.00
08/05/2015 06:45,2,0.156,ALERT,211.93,297.26,60.002,1438771503,"201051344001230","174011321042388",21.49,13.30,0,294.86,299.37,3.4,1.4,0.000,206169.1,206169.1,9422,0,0,0,L,1122011218,1,122.68,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438771651,347505.00
08/05/2015 06:45,2,0.160,ALERT,212.38,296.96,60.002,1438771503,"201051344000576","174011321042388",22.46,13.30,0,294.56,299.07,3.7,1.6,0.000,202425.9,202425.9,9431,0,0,0,L,1122011218,1,122.68,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1438771653,347506.00
08/05/2015 06:45,2,0.186,ALERT,211.70,296.96,60.007,1438771503,"201051344000579","174011321042388",23.16,13.70,0,295.16,299.67,4.4,2.3,0.000,209275.5,209275.5,9389,0,0,0,L,1122011218,1,122.46,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1438771654,347507.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347508.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347509.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347510.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347511.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347512.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347513.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347514.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347515.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347516.00
08/05/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438771503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772384,347517.00
08/05/2015 07:00,2,0.238,ACTIVE,211.25,332.43,59.986,1438772403,"201051344000955","174011321042388",26.10,14.70,0,294.56,335.74,6.3,4.2,0.009,207939.7,207939.7,9401,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772479,347518.00
08/05/2015 07:00,2,0.111,ACTIVE,212.83,335.14,59.981,1438772403,"274151322000095","174011321042388",25.45,15.00,0,295.46,339.65,2.9,0.9,0.004,507512.8,507512.8,10305,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772480,347519.00
08/05/2015 07:00,2,0.203,ACTIVE,211.48,333.03,59.986,1438772403,"201051344000868","174011321042388",25.84,14.30,0,295.16,335.74,5.3,3.2,0.009,194647.0,194647.0,9414,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772481,347520.00
08/05/2015 07:00,2,0.207,ACTIVE,211.93,333.33,59.986,1438772403,"201051344000853","174011321042388",25.39,14.30,0,294.56,337.24,5.3,3.2,0.009,201052.2,201052.2,9418,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772481,347521.00
08/05/2015 07:00,2,0.215,ACTIVE,212.38,333.63,59.991,1438772403,"201051344000582","174011321042388",26.24,14.00,0,295.16,336.64,5.8,3.6,0.009,200448.6,200448.6,9387,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772482,347522.00
08/05/2015 07:00,2,0.205,ACTIVE,211.48,332.73,60.002,1438772403,"201051344000469","174011321042388",28.23,13.70,0,293.66,336.34,5.9,3.7,0.000,196336.2,196336.2,9410,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772483,347523.00
08/05/2015 07:00,2,0.180,ACTIVE,211.48,333.63,59.986,1438772403,"201051344000988","174011321042388",26.66,14.70,0,292.46,337.84,4.9,2.8,0.013,195542.7,195542.7,9397,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772484,347524.00
08/05/2015 07:00,2,0.197,ACTIVE,211.48,333.03,59.996,1438772403,"201051344001158","174011321042388",25.58,14.00,0,293.66,336.34,5.1,3.0,0.009,201305.6,201305.6,9398,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772485,347525.00
08/05/2015 07:00,2,0.201,ACTIVE,211.48,332.73,59.975,1438772403,"201051344001025","174011321042388",26.42,14.00,0,294.26,337.84,5.4,3.3,0.009,205548.4,205548.4,9394,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772486,347526.00
08/05/2015 07:00,2,0.189,ACTIVE,211.70,332.73,59.991,1438772403,"201051344000569","174011321042388",28.51,14.70,0,295.46,336.64,5.5,3.4,0.013,208833.7,208833.7,9418,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772487,347527.00
08/05/2015 07:00,2,0.062,ALERT,213.06,336.34,59.991,1438772403,"274151322000094","174011321042388",28.53,14.30,0,293.66,390.44,1.8,0.0,0.004,386835.9,386835.9,10809,0,0,0,L,1151911521,1,122.01,123.59,0002,12,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772489,347528.00
08/05/2015 07:00,2,0.215,ACTIVE,211.48,332.13,59.991,1438772403,"201051344000458","174011321042388",26.52,15.30,0,294.86,337.54,5.8,3.7,0.004,204544.3,204544.3,9407,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772490,347529.00
08/05/2015 07:00,2,0.100,ACTIVE,213.06,336.04,59.991,1438772403,"274151322000087","174011321042388",28.03,16.00,0,293.36,343.25,2.9,0.9,0.000,458472.4,458472.4,10243,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772491,347530.00
08/05/2015 07:00,2,0.143,ACTIVE,212.83,335.74,60.002,1438772403,"274151322000052","174011321042388",25.92,15.50,0,293.96,342.95,3.8,1.7,0.009,490172.6,490172.6,10659,0,0,0,L,1151911521,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772492,347531.00
08/05/2015 07:00,2,0.170,ACTIVE,211.93,333.63,60.023,1438772403,"201051344001145","174011321042388",28.07,14.30,0,295.16,337.54,4.8,2.7,0.009,209629.9,209629.9,9415,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772493,347532.00
08/05/2015 07:00,2,0.203,ACTIVE,211.70,333.63,59.986,1438772403,"201051344000685","174011321042388",25.92,14.30,0,294.26,336.94,5.3,3.2,0.013,208403.5,208403.5,9415,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772494,347533.00
08/05/2015 07:00,2,0.107,ACTIVE,212.38,335.74,59.986,1438772403,"274151322000088","174011321042388",24.61,15.50,0,293.96,382.03,2.7,0.7,0.009,470276.9,470276.9,10263,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772495,347534.00
08/05/2015 07:00,2,0.221,ACTIVE,211.70,333.03,59.986,1438772403,"201051344000438","174011321042388",26.66,14.00,0,294.86,337.24,6.0,3.8,0.009,208427.4,208427.4,9388,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772496,347535.00
08/05/2015 07:00,2,0.203,ACTIVE,211.48,332.13,60.002,1438772403,"201051344001135","174011321042388",26.26,14.30,0,295.46,335.74,5.4,3.3,0.009,199918.4,199918.4,9372,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772497,347536.00
08/05/2015 07:00,2,0.227,ACTIVE,211.93,333.63,59.996,1438772403,"201051344000417","174011321042388",27.95,14.70,0,294.26,336.64,6.5,4.3,0.009,203665.5,203665.5,9388,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772498,347537.00
08/05/2015 07:00,2,0.219,ACTIVE,211.25,332.43,59.986,1438772403,"201051344000594","174011321042388",26.12,14.70,0,294.56,336.04,5.8,3.7,0.009,205095.2,205095.2,9410,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772498,347538.00
08/05/2015 07:00,2,0.117,ACTIVE,212.83,336.04,59.986,1438772403,"274151322000083","174011321042388",25.76,15.30,0,294.56,343.85,3.1,1.1,0.013,486109.7,486109.7,10690,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772499,347539.00
08/05/2015 07:00,2,0.215,ACTIVE,211.93,333.33,59.991,1438772403,"201051344000585","174011321042388",26.32,14.70,0,294.56,345.36,5.7,3.6,0.004,204532.4,204532.4,9391,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772500,347540.00
08/05/2015 07:00,2,0.115,ACTIVE,213.06,335.74,59.986,1438772403,"274151322000054","174011321042388",26.02,16.00,0,294.56,340.25,3.1,1.0,0.009,480982.9,480982.9,10253,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772501,347541.00
08/05/2015 07:00,2,0.213,ACTIVE,211.93,332.43,59.996,1438772403,"201051344001203","174011321042388",25.39,14.30,0,294.56,337.84,5.5,3.4,0.009,205434.2,205434.2,9401,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772502,347542.00
08/05/2015 07:00,2,0.217,ACTIVE,211.48,332.13,59.986,1438772403,"201051344000646","174011321042388",26.54,14.30,0,294.26,336.64,5.8,3.7,0.009,201916.0,201916.0,9387,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772503,347543.00
08/05/2015 07:00,2,0.080,ALERT,213.51,336.34,59.986,1438772403,"274151322000068","174011321042388",28.71,15.50,0,293.36,395.85,2.3,0.3,0.000,386082.6,386082.6,10418,0,0,0,L,1151911521,1,122.46,123.36,0002,15,0,0,0,0,0,0,242,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772505,347544.00
08/05/2015 07:00,2,0.119,ACTIVE,213.51,335.74,59.986,1438772403,"274151322000076","174011321042388",26.96,15.50,0,293.96,343.55,3.3,1.2,0.004,513561.4,513561.4,10670,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772506,347545.00
08/05/2015 07:00,2,0.223,ACTIVE,211.70,332.43,59.981,1438772403,"201051344000890","174011321042388",26.18,14.70,0,295.46,336.94,5.9,3.8,0.009,206524.3,206524.3,9400,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772507,347546.00
08/05/2015 07:00,2,0.135,ACTIVE,211.48,332.73,59.981,1438772403,"201051344000900","174011321042388",27.75,14.30,0,294.26,335.14,3.8,1.7,0.004,207304.9,207304.9,9429,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772507,347547.00
08/05/2015 07:00,2,0.211,ACTIVE,212.38,334.54,59.986,1438772403,"201051344000633","174011321042388",26.20,14.00,0,292.76,340.55,5.6,3.5,0.009,196308.2,196308.2,9422,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772508,347548.00
08/05/2015 07:00,2,0.207,ACTIVE,211.70,332.13,59.986,1438772403,"201051344000983","174011321042388",26.16,14.70,0,294.86,346.56,5.5,3.4,0.009,204224.5,204224.5,9412,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772509,347549.00
08/05/2015 07:00,2,0.207,ACTIVE,211.93,333.63,59.991,1438772403,"201051344000917","174011321042388",25.37,15.30,0,293.36,344.45,5.4,3.3,0.018,207052.3,207052.3,9419,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772510,347550.00
08/05/2015 07:00,2,0.219,ACTIVE,211.93,332.73,59.991,1438772403,"201051344000648","174011321042388",26.34,14.00,0,294.26,344.45,5.9,3.7,0.000,202371.9,202371.9,9413,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772511,347551.00
08/05/2015 07:00,2,0.234,ACTIVE,211.70,333.33,59.986,1438772403,"201051344001093","174011321042388",26.06,15.00,0,294.56,339.04,6.2,4.0,0.009,205252.0,205252.0,9407,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772512,347552.00
08/05/2015 07:00,2,0.191,ACTIVE,212.16,332.73,59.986,1438772403,"201051344000645","174011321042388",26.68,15.00,0,294.86,336.04,5.2,3.1,0.009,203266.2,203266.2,9417,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772513,347553.00
08/05/2015 07:00,2,0.119,ACTIVE,213.29,336.04,59.965,1438772403,"274151322000085","174011321042388",26.24,15.30,0,294.26,348.66,3.1,1.1,0.009,483498.1,483498.1,10668,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772514,347554.00
08/05/2015 07:00,2,0.223,ACTIVE,211.93,333.33,59.970,1438772403,"201051344000651","174011321042388",25.50,13.70,0,293.96,336.34,5.8,3.7,0.009,202541.6,202541.6,9394,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772515,347555.00
08/05/2015 07:00,2,0.201,ACTIVE,211.93,332.13,59.986,1438772403,"201051344000867","174011321042388",26.04,15.00,0,294.26,335.44,5.3,3.2,0.009,195180.0,195180.0,9416,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772516,347556.00
