ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 07:00,2,0.189,ACTIVE,211.70,332.13,59.986,1438772403,"201051344001230","174011321042388",26.72,14.30,0,294.86,334.84,5.2,3.1,0.009,206169.7,206169.7,9424,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772516,347557.00
08/05/2015 07:00,2,0.193,ACTIVE,212.16,334.54,59.981,1438772403,"201051344000576","174011321042388",27.65,14.30,0,294.56,338.14,5.4,3.3,0.009,202426.5,202426.5,9433,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772517,347558.00
08/05/2015 07:00,2,0.244,ACTIVE,211.48,332.43,59.996,1438772403,"201051344000579","174011321042388",26.60,14.70,0,295.46,338.44,6.6,4.5,0.004,209276.3,209276.3,9391,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438772518,347559.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347560.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347561.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347562.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347563.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347564.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347565.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347566.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347567.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347568.00
08/05/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438772403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773283,347569.00
08/05/2015 07:15,2,0.281,ALERT,209.90,331.53,59.970,1438773303,"201051344000955","174011321042388",28.53,15.30,0,295.16,337.54,8.1,5.9,0.027,207941.0,207941.0,9402,0,0,0,L,1122011218,1,120.42,122.01,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773379,347570.00
08/05/2015 07:15,2,0.184,ACTIVE,211.48,334.24,59.981,1438773303,"274151322000095","174011321042388",27.06,15.80,0,313.80,351.97,5.1,3.0,0.013,507513.2,507513.2,10306,0,0,0,L,1151911521,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773380,347571.00
08/05/2015 07:15,2,0.262,ALERT,210.12,331.53,59.981,1438773303,"201051344000868","174011321042388",28.05,15.00,0,295.46,337.24,7.5,5.3,0.031,194648.0,194648.0,9415,0,0,0,L,1122011218,1,120.88,122.23,0002,12,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773381,347572.00
08/05/2015 07:15,2,0.270,ACTIVE,211.03,333.63,59.970,1438773303,"201051344000853","174011321042388",27.69,15.30,0,304.18,357.08,7.6,5.4,0.027,201053.2,201053.2,9419,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773382,347573.00
08/05/2015 07:15,2,0.271,ACTIVE,210.80,332.73,59.970,1438773303,"201051344000582","174011321042388",27.21,14.70,0,306.58,354.07,7.5,5.4,0.031,200449.6,200449.6,9388,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773383,347574.00
08/05/2015 07:15,2,0.271,ALERT,210.12,332.13,59.970,1438773303,"201051344000469","174011321042388",28.77,14.30,0,293.66,338.74,8.0,5.8,0.022,196337.3,196337.3,9411,0,0,0,L,1122011218,1,120.42,122.01,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773385,347575.00
08/05/2015 07:15,2,0.250,ALERT,210.35,333.63,59.959,1438773303,"201051344000988","174011321042388",26.78,15.30,0,293.96,338.74,6.8,4.7,0.027,195543.6,195543.6,9398,0,0,0,L,1122011218,1,120.88,122.01,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773387,347576.00
08/05/2015 07:15,2,0.258,ALERT,210.57,332.13,59.965,1438773303,"201051344001158","174011321042388",27.37,14.70,0,294.56,337.84,7.2,5.0,0.027,201306.6,201306.6,9399,0,0,0,L,1122011218,1,120.88,121.78,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773389,347577.00
08/05/2015 07:15,2,0.262,ACTIVE,210.35,331.53,59.981,1438773303,"201051344001025","174011321042388",28.21,14.70,0,306.28,353.77,7.5,5.3,0.027,205549.4,205549.4,9395,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773390,347578.00
08/05/2015 07:15,2,0.215,ACTIVE,210.35,332.13,59.970,1438773303,"201051344000569","174011321042388",30.61,15.30,0,306.58,354.07,6.7,4.5,0.022,208834.7,208834.7,9419,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773390,347579.00
08/05/2015 07:15,2,0.117,ACTIVE,211.48,334.54,60.002,1438773303,"274151322000094","174011321042388",30.06,15.50,0,294.86,397.35,3.5,1.5,0.009,386836.0,386836.0,10811,0,0,0,L,1151911521,1,121.55,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773391,347580.00
08/05/2015 07:15,2,0.273,ALERT,210.35,331.53,59.965,1438773303,"201051344000458","174011321042388",28.17,15.80,0,295.46,337.24,7.8,5.6,0.031,204545.5,204545.5,9408,0,0,0,L,1122011218,1,121.10,122.01,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773393,347581.00
08/05/2015 07:15,2,0.203,ACTIVE,211.48,335.44,59.965,1438773303,"274151322000087","174011321042388",26.10,17.30,0,311.09,341.75,5.4,3.3,0.022,458472.9,458472.9,10244,0,0,0,L,1151911521,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773394,347582.00
08/05/2015 07:15,2,0.219,ACTIVE,211.48,335.74,59.965,1438773303,"274151322000052","174011321042388",26.70,16.70,0,319.21,340.25,5.9,3.8,0.018,490173.2,490173.2,10660,0,0,0,L,1151911521,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773395,347583.00
08/05/2015 07:15,2,0.252,ALERT,210.57,333.33,59.949,1438773303,"201051344001145","174011321042388",28.03,15.00,0,296.06,338.14,7.2,5.0,0.027,209630.9,209630.9,9416,0,0,0,L,1122011218,1,120.88,122.01,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773397,347584.00
08/05/2015 07:15,2,0.258,ALERT,210.80,332.43,59.991,1438773303,"201051344000685","174011321042388",27.95,15.30,0,295.16,337.84,7.3,5.1,0.031,208404.5,208404.5,9416,0,0,0,L,1122011218,1,121.78,122.01,0002,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773399,347585.00
08/05/2015 07:15,2,0.180,ACTIVE,211.48,334.54,59.975,1438773303,"274151322000088","174011321042388",26.04,16.30,0,319.51,344.15,4.8,2.7,0.013,470277.2,470277.2,10264,0,0,0,L,1151911521,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773400,347586.00
08/05/2015 07:15,2,0.275,ALERT,210.57,332.13,59.959,1438773303,"201051344000438","174011321042388",28.57,15.00,0,295.76,338.14,8.0,5.8,0.027,208428.6,208428.6,9389,0,0,0,L,1122011218,1,121.33,122.01,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773402,347587.00
08/05/2015 07:15,2,0.268,ACTIVE,210.12,330.63,59.986,1438773303,"201051344001135","174011321042388",27.97,15.00,0,307.48,352.27,7.6,5.4,0.031,199919.5,199919.5,9373,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773403,347588.00
08/05/2015 07:15,2,0.307,ALERT,210.57,333.03,59.975,1438773303,"201051344000417","174011321042388",28.19,15.30,0,294.56,339.04,8.8,6.6,0.027,203666.9,203666.9,9389,0,0,0,L,1122011218,1,120.88,122.01,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773405,347589.00
08/05/2015 07:15,2,0.275,ALERT,210.12,331.53,59.975,1438773303,"201051344000594","174011321042388",28.27,15.30,0,295.46,337.24,8.0,5.7,0.031,205096.3,205096.3,9411,0,0,0,L,1122011218,1,120.88,121.55,0002,12,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773407,347590.00
08/05/2015 07:15,2,0.193,ACTIVE,211.93,335.44,59.965,1438773303,"274151322000083","174011321042388",26.52,16.30,0,310.19,355.88,5.2,3.1,0.022,486110.2,486110.2,10691,0,0,0,L,1151911521,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773408,347591.00
08/05/2015 07:15,2,0.262,ACTIVE,210.80,333.03,59.986,1438773303,"201051344000585","174011321042388",29.08,15.30,0,305.08,354.97,7.7,5.5,0.022,204533.5,204533.5,9392,0,0,0,L,1122011218,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773409,347592.00
08/05/2015 07:15,2,0.191,ACTIVE,211.70,334.24,59.949,1438773303,"274151322000054","174011321042388",26.90,16.70,0,319.81,342.35,5.2,3.1,0.027,480983.4,480983.4,10254,0,0,0,L,1151911521,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773410,347593.00
08/05/2015 07:15,2,0.264,ACTIVE,210.57,331.23,59.991,1438773303,"201051344001203","174011321042388",27.85,15.00,0,304.78,357.38,7.5,5.3,0.027,205435.3,205435.3,9402,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773410,347594.00
08/05/2015 07:15,2,0.270,ALERT,210.12,331.53,59.970,1438773303,"201051344000646","174011321042388",28.15,15.00,0,294.56,337.24,7.8,5.6,0.027,201917.1,201917.1,9388,0,0,0,L,1122011218,1,121.10,121.78,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773412,347595.00
08/05/2015 07:15,2,0.135,ACTIVE,212.16,335.44,59.981,1438773303,"274151322000068","174011321042388",30.24,16.70,0,294.86,396.15,4.1,2.0,0.018,386082.8,386082.8,10420,0,0,0,L,1151911521,1,121.78,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773413,347596.00
08/05/2015 07:15,2,0.197,ACTIVE,211.93,334.84,59.965,1438773303,"274151322000076","174011321042388",27.59,16.30,0,320.71,340.55,5.5,3.4,0.027,513561.9,513561.9,10671,0,0,0,L,1151911521,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773414,347597.00
08/05/2015 07:15,2,0.287,ALERT,210.12,331.23,59.981,1438773303,"201051344000890","174011321042388",28.25,15.30,0,295.76,338.44,8.2,6.0,0.027,206525.5,206525.5,9401,0,0,0,L,1122011218,1,121.10,121.33,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773416,347598.00
08/05/2015 07:15,2,0.209,ALERT,210.12,331.83,59.981,1438773303,"201051344000900","174011321042388",27.99,15.00,0,294.86,337.24,6.0,3.8,0.031,207305.6,207305.6,9430,0,0,0,L,1122011218,1,121.10,121.78,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773418,347599.00
08/05/2015 07:15,2,0.268,ALERT,210.80,333.03,59.965,1438773303,"201051344000633","174011321042388",28.47,15.00,0,292.76,339.04,7.7,5.5,0.022,196309.3,196309.3,9423,0,0,0,L,1122011218,1,121.55,122.23,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773419,347600.00
08/05/2015 07:15,2,0.266,ALERT,210.35,331.53,60.002,1438773303,"201051344000983","174011321042388",28.43,15.30,0,295.46,337.24,7.7,5.5,0.031,204225.6,204225.6,9413,0,0,0,L,1122011218,1,121.10,121.55,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773421,347601.00
08/05/2015 07:15,2,0.262,ALERT,210.57,332.13,59.986,1438773303,"201051344000917","174011321042388",27.79,15.80,0,294.26,338.44,7.4,5.2,0.035,207053.4,207053.4,9420,0,0,0,L,1122011218,1,121.10,122.23,0002,13,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773423,347602.00
08/05/2015 07:15,2,0.277,ALERT,210.57,332.13,59.970,1438773303,"201051344000648","174011321042388",28.19,14.70,0,294.86,338.14,7.9,5.7,0.031,202373.1,202373.1,9414,0,0,0,L,1122011218,1,120.65,122.23,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773425,347603.00
08/05/2015 07:15,2,0.293,ALERT,211.48,334.24,59.981,1438773303,"201051344001093","174011321042388",28.15,15.50,0,295.46,338.44,8.4,6.2,0.022,205253.3,205253.3,9408,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773427,347604.00
08/05/2015 07:15,2,0.256,ALERT,211.93,333.93,59.981,1438773303,"201051344000645","174011321042388",27.77,15.50,0,295.16,337.54,7.2,5.1,0.027,203267.1,203267.1,9418,0,0,0,L,1122011218,1,122.01,122.91,0002,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773428,347605.00
08/05/2015 07:15,2,0.193,ACTIVE,213.06,336.34,59.986,1438773303,"274151322000085","174011321042388",27.21,16.00,0,321.31,348.06,5.3,3.2,0.018,483498.6,483498.6,10669,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773429,347606.00
08/05/2015 07:15,2,0.266,ALERT,211.70,334.54,59.981,1438773303,"201051344000651","174011321042388",28.27,14.30,0,295.16,337.54,7.6,5.4,0.022,202542.7,202542.7,9395,0,0,0,L,1122011218,1,122.01,122.46,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773431,347607.00
08/05/2015 07:15,2,0.258,ALERT,211.70,332.43,59.975,1438773303,"201051344000867","174011321042388",28.41,15.50,0,295.16,337.24,7.4,5.2,0.027,195181.0,195181.0,9417,0,0,0,L,1122011218,1,122.01,122.46,0002,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773433,347608.00
08/05/2015 07:15,2,0.273,ALERT,211.70,333.33,59.991,1438773303,"201051344001230","174011321042388",26.84,15.00,0,295.76,336.64,7.5,5.3,0.022,206170.8,206170.8,9425,0,0,0,L,1122011218,1,122.01,122.46,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773435,347609.00
08/05/2015 07:15,2,0.271,ALERT,211.93,334.54,59.975,1438773303,"201051344000576","174011321042388",28.39,15.00,0,295.16,338.74,7.8,5.6,0.022,202427.6,202427.6,9434,0,0,0,L,1122011218,1,122.01,122.46,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773437,347610.00
08/05/2015 07:15,2,0.289,ALERT,211.70,333.33,59.986,1438773303,"201051344000579","174011321042388",28.82,15.50,0,296.06,337.24,8.5,6.2,0.027,209277.6,209277.6,9392,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438773439,347611.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347612.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347613.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347614.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347615.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347616.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347617.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347618.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347619.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347620.00
08/05/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438773303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774183,347621.00
08/05/2015 07:30,2,0.412,ACTIVE,210.80,333.03,59.959,1438774203,"201051344000955","174011321042388",28.86,15.80,0,325.82,338.14,12.1,9.7,0.057,207942.8,207942.8,9404,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774278,347622.00
08/05/2015 07:30,2,0.283,ACTIVE,212.38,335.44,59.949,1438774203,"274151322000095","174011321042388",27.79,16.70,0,330.33,340.55,8.0,5.8,0.040,507514.3,507514.3,10307,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774279,347623.00
08/05/2015 07:30,2,0.387,ACTIVE,211.25,333.63,59.965,1438774203,"201051344000868","174011321042388",28.61,15.30,0,325.82,338.74,11.2,8.9,0.066,194649.6,194649.6,9417,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774280,347624.00
08/05/2015 07:30,2,0.367,ACTIVE,211.70,333.93,59.954,1438774203,"201051344000853","174011321042388",28.67,15.50,0,326.72,339.95,10.7,8.4,0.062,201054.9,201054.9,9420,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774281,347625.00
08/05/2015 07:30,2,0.369,ACTIVE,211.93,334.54,59.965,1438774203,"201051344000582","174011321042388",28.71,15.30,0,326.72,339.04,10.8,8.5,0.057,200451.3,200451.3,9389,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774282,347626.00
08/05/2015 07:30,2,0.396,ACTIVE,211.48,333.93,59.959,1438774203,"201051344000469","174011321042388",28.57,15.00,0,325.22,338.74,11.5,9.2,0.066,196339.1,196339.1,9413,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774283,347627.00
08/05/2015 07:30,2,0.365,ACTIVE,211.25,334.24,59.959,1438774203,"201051344000988","174011321042388",27.71,15.80,0,324.92,339.95,10.3,8.0,0.066,195545.1,195545.1,9400,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774284,347628.00
08/05/2015 07:30,2,0.375,ACTIVE,211.48,333.93,59.965,1438774203,"201051344001158","174011321042388",28.13,15.30,0,326.12,338.74,10.7,8.4,0.053,201308.2,201308.2,9401,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774285,347629.00
08/05/2015 07:30,2,0.365,ACTIVE,211.25,333.03,59.970,1438774203,"201051344001025","174011321042388",28.82,15.30,0,326.72,338.44,10.7,8.4,0.053,205551.1,205551.1,9396,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774286,347630.00
08/05/2015 07:30,2,0.225,ACTIVE,211.25,347.46,59.959,1438774203,"201051344000569","174011321042388",32.20,16.00,0,325.52,352.57,7.4,5.2,0.022,208835.9,208835.9,9420,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774287,347631.00
08/05/2015 07:30,2,0.184,ACTIVE,212.38,388.34,59.965,1438774203,"274151322000094","174011321042388",36.52,16.70,0,330.93,390.14,6.8,4.7,0.035,386836.7,386836.7,10812,0,0,0,L,1151911521,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774288,347632.00
08/05/2015 07:30,2,0.391,ACTIVE,211.25,333.33,59.954,1438774203,"201051344000458","174011321042388",27.93,16.30,0,326.12,338.74,11.1,8.8,0.062,204547.2,204547.2,9410,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774289,347633.00
08/05/2015 07:30,2,0.303,ACTIVE,212.61,336.94,59.970,1438774203,"274151322000087","174011321042388",27.19,18.00,0,331.23,341.15,8.4,6.2,0.031,458474.0,458474.0,10245,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774289,347634.00
08/05/2015 07:30,2,0.326,ACTIVE,212.38,337.54,59.965,1438774203,"274151322000052","174011321042388",28.39,17.50,0,329.73,340.85,9.4,7.1,0.044,490174.5,490174.5,10661,0,0,0,L,1151911521,1,121.33,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774290,347635.00
08/05/2015 07:30,2,0.354,ACTIVE,211.48,334.54,59.965,1438774203,"201051344001145","174011321042388",28.86,15.30,0,327.32,339.65,10.4,8.1,0.057,209632.4,209632.4,9418,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774291,347636.00
08/05/2015 07:30,2,0.352,ACTIVE,211.70,334.54,59.965,1438774203,"201051344000685","174011321042388",29.14,15.50,0,325.82,338.74,10.4,8.2,0.049,208406.0,208406.0,9418,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774292,347637.00
08/05/2015 07:30,2,0.285,ACTIVE,211.93,336.64,59.965,1438774203,"274151322000088","174011321042388",27.93,17.30,0,330.63,341.15,8.1,5.9,0.044,470278.2,470278.2,10265,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774293,347638.00
08/05/2015 07:30,2,0.393,ACTIVE,211.25,334.24,59.981,1438774203,"201051344000438","174011321042388",29.16,15.50,0,327.02,339.34,11.6,9.3,0.062,208430.4,208430.4,9391,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774294,347639.00
08/05/2015 07:30,2,0.379,ACTIVE,211.03,333.33,59.965,1438774203,"201051344001135","174011321042388",28.75,15.50,0,327.02,337.84,11.1,8.7,0.057,199921.2,199921.2,9374,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774295,347640.00
08/05/2015 07:30,2,0.412,ACTIVE,211.48,334.54,59.965,1438774203,"201051344000417","174011321042388",28.88,15.80,0,326.12,339.95,12.1,9.8,0.044,203668.8,203668.8,9391,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774296,347641.00
08/05/2015 07:30,2,0.389,ACTIVE,210.80,333.63,59.965,1438774203,"201051344000594","174011321042388",28.78,15.80,0,324.92,338.74,11.4,9.0,0.057,205098.1,205098.1,9413,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774297,347642.00
08/05/2015 07:30,2,0.287,ACTIVE,212.38,336.34,59.959,1438774203,"274151322000083","174011321042388",27.71,17.00,0,330.63,340.85,8.1,5.9,0.044,486111.3,486111.3,10692,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774298,347643.00
08/05/2015 07:30,2,0.355,ACTIVE,211.25,334.84,59.975,1438774203,"201051344000585","174011321042388",29.10,15.80,0,326.72,339.34,10.6,8.3,0.044,204535.2,204535.2,9393,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774299,347644.00
08/05/2015 07:30,2,0.307,ACTIVE,212.61,336.04,59.970,1438774203,"274151322000054","174011321042388",27.83,17.50,0,330.33,340.55,8.7,6.4,0.035,480984.5,480984.5,10255,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774300,347645.00
08/05/2015 07:30,2,0.383,ACTIVE,211.25,333.93,59.938,1438774203,"201051344001203","174011321042388",28.73,15.50,0,327.02,339.95,11.2,8.9,0.057,205436.9,205436.9,9403,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774300,347646.00
08/05/2015 07:30,2,0.371,ACTIVE,210.80,333.93,59.970,1438774203,"201051344000646","174011321042388",28.90,15.50,0,326.12,338.44,10.9,8.6,0.057,201918.8,201918.8,9390,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774301,347647.00
08/05/2015 07:30,2,0.203,ACTIVE,212.61,400.06,59.970,1438774203,"274151322000068","174011321042388",37.71,18.30,0,332.13,402.77,7.8,5.6,0.031,386083.7,386083.7,10421,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774302,347648.00
08/05/2015 07:30,2,0.301,ACTIVE,213.06,337.84,59.970,1438774203,"274151322000076","174011321042388",29.06,17.50,0,331.53,341.15,8.9,6.7,0.053,513563.1,513563.1,10672,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774303,347649.00
08/05/2015 07:30,2,0.406,ACTIVE,210.80,333.63,59.970,1438774203,"201051344000890","174011321042388",28.84,15.80,0,326.72,339.04,11.9,9.6,0.062,206527.4,206527.4,9403,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774304,347650.00
08/05/2015 07:30,2,0.326,ACTIVE,210.80,334.54,59.970,1438774203,"201051344000900","174011321042388",28.33,15.30,0,325.22,338.74,9.4,7.1,0.062,207306.8,207306.8,9432,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774305,347651.00
08/05/2015 07:30,2,0.381,ACTIVE,211.48,335.14,59.981,1438774203,"201051344000633","174011321042388",28.98,15.50,0,325.82,340.85,11.2,8.9,0.057,196311.0,196311.0,9425,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774306,347652.00
08/05/2015 07:30,2,0.375,ACTIVE,211.03,333.33,59.975,1438774203,"201051344000983","174011321042388",28.90,15.80,0,325.22,338.44,11.0,8.7,0.057,204227.3,204227.3,9415,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774307,347653.00
08/05/2015 07:30,2,0.355,ACTIVE,211.25,335.14,59.981,1438774203,"201051344000917","174011321042388",28.63,16.30,0,325.22,339.34,10.4,8.1,0.053,207054.9,207054.9,9422,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774308,347654.00
08/05/2015 07:30,2,0.387,ACTIVE,211.25,333.63,59.970,1438774203,"201051344000648","174011321042388",28.77,15.00,0,326.72,340.25,11.3,9.0,0.062,202374.8,202374.8,9416,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774309,347655.00
08/05/2015 07:30,2,0.439,ACTIVE,211.03,335.44,59.949,1438774203,"201051344001093","174011321042388",28.78,16.00,0,327.92,339.95,12.8,10.5,0.066,205255.2,205255.2,9410,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774310,347656.00
08/05/2015 07:30,2,0.385,ACTIVE,211.48,334.54,59.975,1438774203,"201051344000645","174011321042388",27.06,15.80,0,328.52,340.25,10.6,8.3,0.062,203268.7,203268.7,9420,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774310,347657.00
08/05/2015 07:30,2,0.312,ACTIVE,212.61,336.34,59.986,1438774203,"274151322000085","174011321042388",27.85,17.00,0,331.23,341.15,8.8,6.6,0.035,483499.8,483499.8,10670,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774311,347658.00
08/05/2015 07:30,2,0.373,ACTIVE,211.25,335.14,60.002,1438774203,"201051344000651","174011321042388",28.90,15.00,0,328.22,339.65,10.9,8.6,0.062,202544.4,202544.4,9397,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774312,347659.00
08/05/2015 07:30,2,0.383,ACTIVE,211.48,333.63,59.986,1438774203,"201051344000867","174011321042388",28.59,16.00,0,326.42,339.04,11.2,8.8,0.057,195182.7,195182.7,9419,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774313,347660.00
08/05/2015 07:30,2,0.395,ACTIVE,210.80,334.24,59.981,1438774203,"201051344001230","174011321042388",27.75,15.50,0,326.72,338.44,11.1,8.8,0.062,206172.4,206172.4,9427,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774314,347661.00
08/05/2015 07:30,2,0.395,ACTIVE,211.48,335.74,59.986,1438774203,"201051344000576","174011321042388",28.17,15.30,0,327.32,340.85,11.3,9.0,0.062,202429.4,202429.4,9436,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774315,347662.00
08/05/2015 07:30,2,0.410,ACTIVE,211.03,334.24,59.986,1438774203,"201051344000579","174011321042388",28.88,16.00,0,327.02,339.04,12.0,9.7,0.062,209279.5,209279.5,9394,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438774316,347663.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347664.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347665.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347666.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347667.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347668.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347669.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347670.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347671.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347672.00
08/05/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438774203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775083,347673.00
08/05/2015 07:45,2,0.621,ACTIVE,211.03,336.34,59.954,1438775103,"201051344000955","174011321042388",29.88,16.30,0,325.82,345.06,18.9,16.3,0.119,207946.0,207946.0,9405,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775178,347674.00
08/05/2015 07:45,2,0.410,ACTIVE,212.61,339.04,59.959,1438775103,"274151322000095","174011321042388",29.70,17.30,0,331.53,343.85,12.4,10.0,0.075,507516.1,507516.1,10308,0,0,0,L,1151911521,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775179,347675.00
08/05/2015 07:45,2,0.594,ACTIVE,211.25,336.34,59.970,1438775103,"201051344000868","174011321042388",29.52,15.80,0,325.82,345.06,17.8,15.3,0.115,194652.6,194652.6,9418,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775180,347676.00
08/05/2015 07:45,2,0.574,ACTIVE,211.93,339.04,59.965,1438775103,"201051344000853","174011321042388",27.73,16.00,0,328.22,345.36,16.1,13.7,0.106,201057.7,201057.7,9421,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775181,347677.00
08/05/2015 07:45,2,0.568,ACTIVE,211.93,338.14,59.970,1438775103,"201051344000582","174011321042388",29.00,15.80,0,326.72,345.06,16.8,14.2,0.106,200454.1,200454.1,9390,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775181,347678.00
08/05/2015 07:45,2,0.613,ACTIVE,211.48,337.84,59.975,1438775103,"201051344000469","174011321042388",28.67,15.50,0,325.52,345.36,17.8,15.3,0.119,196342.1,196342.1,9414,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775182,347679.00
08/05/2015 07:45,2,0.574,ACTIVE,211.25,339.34,59.991,1438775103,"201051344000988","174011321042388",28.80,16.30,0,326.12,346.56,16.8,14.3,0.133,195547.7,195547.7,9401,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775183,347680.00
08/05/2015 07:45,2,0.574,ACTIVE,211.48,337.24,59.949,1438775103,"201051344001158","174011321042388",29.02,15.80,0,326.42,345.36,16.9,14.4,0.119,201310.9,201310.9,9402,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775184,347681.00
08/05/2015 07:45,2,0.564,ACTIVE,211.25,335.74,59.975,1438775103,"201051344001025","174011321042388",29.04,16.00,0,327.02,344.76,16.6,14.1,0.110,205553.8,205553.8,9397,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775185,347682.00
08/05/2015 07:45,2,0.590,ACTIVE,211.70,337.54,59.965,1438775103,"201051344000569","174011321042388",29.06,16.30,0,328.82,370.60,17.4,14.9,0.124,208838.0,208838.0,9421,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775186,347683.00
08/05/2015 07:45,2,0.309,ACTIVE,212.38,416.59,59.959,1438775103,"274151322000094","174011321042388",39.38,18.30,0,333.03,429.82,12.3,10.0,0.075,386838.3,386838.3,10813,0,0,0,L,1151911521,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775187,347684.00
08/05/2015 07:45,2,0.572,ACTIVE,211.48,336.64,59.965,1438775103,"201051344000458","174011321042388",29.32,17.00,0,326.42,344.76,17.0,14.5,0.119,204550.0,204550.0,9411,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775188,347685.00
08/05/2015 07:45,2,0.473,ACTIVE,213.29,339.95,59.959,1438775103,"274151322000087","174011321042388",29.10,18.70,0,331.83,345.06,13.9,11.5,0.080,458476.0,458476.0,10246,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775189,347686.00
08/05/2015 07:45,2,0.547,ACTIVE,212.61,339.04,59.959,1438775103,"274151322000052","174011321042388",29.10,18.30,0,330.93,346.26,16.1,13.6,0.102,490177.0,490177.0,10662,0,0,0,L,1151911521,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775190,347687.00
08/05/2015 07:45,2,0.549,ACTIVE,211.70,337.84,59.959,1438775103,"201051344001145","174011321042388",28.94,16.00,0,328.52,345.06,16.1,13.6,0.106,209635.0,209635.0,9419,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775190,347688.00
08/05/2015 07:45,2,0.562,ACTIVE,211.93,338.44,59.965,1438775103,"201051344000685","174011321042388",29.04,16.30,0,327.32,345.06,16.6,14.1,0.115,208408.8,208408.8,9419,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775191,347689.00
08/05/2015 07:45,2,0.502,ACTIVE,211.93,341.15,59.965,1438775103,"274151322000088","174011321042388",28.78,17.80,0,330.63,345.36,14.6,12.2,0.084,470280.4,470280.4,10266,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775192,347690.00
08/05/2015 07:45,2,0.605,ACTIVE,211.70,337.24,59.965,1438775103,"201051344000438","174011321042388",29.36,16.00,0,328.22,345.96,18.1,15.5,0.128,208433.3,208433.3,9392,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775193,347691.00
08/05/2015 07:45,2,0.584,ACTIVE,211.48,336.34,59.965,1438775103,"201051344001135","174011321042388",28.98,16.00,0,327.62,345.06,17.2,14.6,0.106,199924.0,199924.0,9375,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775195,347692.00
08/05/2015 07:45,2,0.631,ACTIVE,211.93,338.44,59.965,1438775103,"201051344000417","174011321042388",28.86,16.70,0,327.32,345.36,18.5,15.9,0.115,203672.0,203672.0,9392,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775196,347693.00
08/05/2015 07:45,2,0.604,ACTIVE,211.25,336.94,59.954,1438775103,"201051344000594","174011321042388",28.90,16.70,0,326.12,345.06,17.7,15.1,0.124,205101.0,205101.0,9414,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775197,347694.00
08/05/2015 07:45,2,0.428,ACTIVE,212.38,341.75,59.954,1438775103,"274151322000083","174011321042388",29.08,17.80,0,331.23,344.45,12.6,10.2,0.075,486113.1,486113.1,10693,0,0,0,L,1151911521,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775198,347695.00
08/05/2015 07:45,2,0.539,ACTIVE,211.70,338.44,59.965,1438775103,"201051344000585","174011321042388",28.98,16.70,0,327.62,344.45,15.8,13.4,0.097,204537.8,204537.8,9394,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775199,347696.00
08/05/2015 07:45,2,0.504,ACTIVE,212.16,338.44,59.954,1438775103,"274151322000054","174011321042388",28.92,18.30,0,330.93,345.36,14.8,12.3,0.084,480986.8,480986.8,10256,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775200,347697.00
08/05/2015 07:45,2,0.602,ACTIVE,211.70,336.64,59.959,1438775103,"201051344001203","174011321042388",29.46,16.00,0,327.62,346.86,18.0,15.4,0.146,205439.9,205439.9,9404,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775201,347698.00
08/05/2015 07:45,2,0.574,ACTIVE,211.25,336.64,59.965,1438775103,"201051344000646","174011321042388",29.38,16.30,0,327.02,344.76,17.1,14.6,0.119,201921.5,201921.5,9391,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775201,347699.00
08/05/2015 07:45,2,0.344,ACTIVE,213.51,415.39,59.959,1438775103,"274151322000068","174011321042388",39.32,19.80,0,333.93,429.82,13.8,11.3,0.071,386085.7,386085.7,10422,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775202,347700.00
08/05/2015 07:45,2,0.514,ACTIVE,213.29,339.95,59.975,1438775103,"274151322000076","174011321042388",29.80,18.00,0,332.73,345.96,15.6,13.1,0.110,513565.5,513565.5,10673,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775203,347701.00
08/05/2015 07:45,2,0.625,ACTIVE,211.25,335.74,59.959,1438775103,"201051344000890","174011321042388",29.24,16.70,0,327.32,345.96,18.5,15.9,0.128,206530.5,206530.5,9404,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775204,347702.00
08/05/2015 07:45,2,0.533,ACTIVE,211.25,337.24,59.981,1438775103,"201051344000900","174011321042388",29.26,15.80,0,327.32,345.06,15.8,13.3,0.124,207309.3,207309.3,9433,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775205,347703.00
08/05/2015 07:45,2,0.592,ACTIVE,212.16,339.04,59.965,1438775103,"201051344000633","174011321042388",29.06,16.00,0,326.42,346.26,17.5,14.9,0.128,196313.9,196313.9,9426,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775206,347704.00
08/05/2015 07:45,2,0.576,ACTIVE,211.70,336.94,59.959,1438775103,"201051344000983","174011321042388",29.08,16.30,0,326.72,344.76,17.0,14.5,0.115,204230.1,204230.1,9416,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775207,347705.00
