ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 07:45,2,0.506,ACTIVE,211.70,337.24,59.965,1438775103,"201051344000917","174011321042388",30.32,17.00,0,326.42,348.36,15.6,13.1,0.102,207057.5,207057.5,9423,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775208,347706.00
08/05/2015 07:45,2,0.588,ACTIVE,211.93,338.14,59.959,1438775103,"201051344000648","174011321042388",29.24,15.50,0,328.22,346.26,17.4,14.9,0.110,202377.7,202377.7,9417,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775209,347707.00
08/05/2015 07:45,2,0.686,ACTIVE,211.93,337.84,59.959,1438775103,"201051344001093","174011321042388",29.48,16.70,0,326.72,347.16,20.5,17.9,0.137,205258.7,205258.7,9411,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775210,347708.00
08/05/2015 07:45,2,0.568,ACTIVE,212.16,337.54,59.933,1438775103,"201051344000645","174011321042388",29.28,16.30,0,327.92,345.66,16.9,14.4,0.115,203271.5,203271.5,9421,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775211,347709.00
08/05/2015 07:45,2,0.535,ACTIVE,212.83,341.75,59.954,1438775103,"274151322000085","174011321042388",28.75,17.50,0,332.43,345.96,15.5,13.0,0.088,483502.0,483502.0,10671,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775212,347710.00
08/05/2015 07:45,2,0.561,ACTIVE,211.93,336.94,59.949,1438775103,"201051344000651","174011321042388",29.88,15.50,0,328.52,345.06,17.0,14.5,0.119,202547.2,202547.2,9398,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775212,347711.00
08/05/2015 07:45,2,0.600,ACTIVE,211.93,337.84,59.959,1438775103,"201051344000867","174011321042388",28.98,16.70,0,327.32,345.36,17.6,15.1,0.115,195185.6,195185.6,9420,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775213,347712.00
08/05/2015 07:45,2,0.605,ACTIVE,211.70,337.24,59.965,1438775103,"201051344001230","174011321042388",29.30,16.30,0,326.42,345.06,18.0,15.4,0.124,206175.4,206175.4,9428,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775214,347713.00
08/05/2015 07:45,2,0.590,ACTIVE,212.38,338.74,59.959,1438775103,"201051344000576","174011321042388",29.26,15.80,0,327.02,345.96,17.5,15.0,0.119,202432.3,202432.3,9437,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775215,347714.00
08/05/2015 07:45,2,0.611,ACTIVE,211.93,337.84,59.965,1438775103,"201051344000579","174011321042388",29.44,16.70,0,327.92,346.26,18.3,15.8,0.110,209282.6,209282.6,9395,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775216,347715.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347716.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347717.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347718.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347719.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347720.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347721.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347722.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347723.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347724.00
08/05/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438775103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438775983,347725.00
08/05/2015 08:00,2,0.969,ACTIVE,211.03,342.95,60.012,1438776003,"201051344000955","174011321042388",29.82,17.30,0,327.02,354.67,29.3,26.3,0.221,207951.3,207951.3,9406,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776079,347726.00
08/05/2015 08:00,2,0.773,ACTIVE,212.83,342.35,60.007,1438776003,"274151322000095","174011321042388",29.86,18.00,0,330.63,351.97,23.4,20.6,0.146,507519.9,507519.9,10309,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776080,347727.00
08/05/2015 08:00,2,0.943,ACTIVE,211.25,342.05,60.002,1438776003,"201051344000868","174011321042388",29.60,16.30,0,328.52,354.97,28.4,25.4,0.217,194657.6,194657.6,9419,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776081,347728.00
08/05/2015 08:00,2,0.889,ACTIVE,212.16,344.45,60.012,1438776003,"201051344000853","174011321042388",29.90,16.70,0,329.13,355.88,26.9,24.1,0.212,201062.3,201062.3,9422,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776082,347729.00
08/05/2015 08:00,2,0.896,ACTIVE,211.93,343.25,60.012,1438776003,"201051344000582","174011321042388",29.26,16.70,0,329.13,354.67,26.6,23.7,0.199,200458.7,200458.7,9391,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776083,347730.00
08/05/2015 08:00,2,0.934,ACTIVE,211.70,344.15,60.002,1438776003,"201051344000469","174011321042388",29.84,16.00,0,328.22,355.28,28.3,25.4,0.225,196347.1,196347.1,9415,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776084,347731.00
08/05/2015 08:00,2,0.920,ACTIVE,211.70,344.15,60.012,1438776003,"201051344000988","174011321042388",29.58,17.00,0,327.92,356.78,27.6,24.7,0.225,195552.5,195552.5,9402,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776085,347732.00
08/05/2015 08:00,2,0.918,ACTIVE,211.70,343.85,60.018,1438776003,"201051344001158","174011321042388",29.38,16.70,0,327.62,355.58,27.3,24.5,0.208,201315.7,201315.7,9403,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776086,347733.00
08/05/2015 08:00,2,0.885,ACTIVE,211.48,341.75,60.002,1438776003,"201051344001025","174011321042388",29.74,17.00,0,329.13,354.37,26.7,23.8,0.199,205558.4,205558.4,9398,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776087,347734.00
08/05/2015 08:00,2,0.904,ACTIVE,211.93,343.85,60.007,1438776003,"201051344000569","174011321042388",30.10,17.00,0,329.43,354.97,27.7,24.8,0.208,208842.9,208842.9,9422,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776087,347735.00
08/05/2015 08:00,2,0.564,ACTIVE,212.61,415.99,60.007,1438776003,"274151322000094","174011321042388",39.20,19.80,0,334.24,438.23,22.4,19.7,0.146,386842.0,386842.0,10814,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776088,347736.00
08/05/2015 08:00,2,0.902,ACTIVE,211.70,342.65,60.007,1438776003,"201051344000458","174011321042388",29.54,17.50,0,328.82,354.07,27.0,24.1,0.212,204554.8,204554.8,9412,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776089,347737.00
08/05/2015 08:00,2,0.816,ACTIVE,212.61,343.25,59.991,1438776003,"274151322000087","174011321042388",29.06,19.80,0,331.83,353.17,24.0,21.3,0.155,458480.1,458480.1,10247,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776090,347738.00
08/05/2015 08:00,2,0.893,ACTIVE,212.38,344.45,59.996,1438776003,"274151322000052","174011321042388",29.52,19.30,0,330.33,354.07,26.7,23.9,0.181,490181.6,490181.6,10663,0,0,0,L,1151911521,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776091,347739.00
08/05/2015 08:00,2,0.865,ACTIVE,211.70,342.35,60.002,1438776003,"201051344001145","174011321042388",29.58,17.00,0,328.82,354.37,26.0,23.1,0.194,209639.5,209639.5,9420,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776092,347740.00
08/05/2015 08:00,2,0.883,ACTIVE,211.93,343.25,60.007,1438776003,"201051344000685","174011321042388",29.80,17.30,0,327.92,354.07,26.7,23.8,0.217,208413.4,208413.4,9420,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776093,347741.00
08/05/2015 08:00,2,0.846,ACTIVE,211.93,344.15,59.970,1438776003,"274151322000088","174011321042388",29.16,18.70,0,330.93,353.47,25.1,22.3,0.159,470284.6,470284.6,10267,0,0,0,L,1151911521,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776094,347742.00
08/05/2015 08:00,2,0.938,ACTIVE,211.48,343.25,60.012,1438776003,"201051344000438","174011321042388",29.82,17.00,0,327.02,355.28,28.4,25.5,0.221,208438.3,208438.3,9393,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776095,347743.00
08/05/2015 08:00,2,0.908,ACTIVE,211.25,342.05,59.996,1438776003,"201051344001135","174011321042388",29.68,17.00,0,327.92,353.77,27.4,24.5,0.199,199928.9,199928.9,9376,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776096,347744.00
08/05/2015 08:00,2,0.949,ACTIVE,211.70,344.15,60.007,1438776003,"201051344000417","174011321042388",29.66,17.30,0,327.62,354.97,28.6,25.6,0.221,203677.1,203677.1,9393,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776097,347745.00
08/05/2015 08:00,2,0.926,ACTIVE,211.48,343.25,59.996,1438776003,"201051344000594","174011321042388",29.86,17.30,0,326.72,354.97,28.0,25.1,0.212,205106.0,205106.0,9415,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776098,347746.00
08/05/2015 08:00,2,0.799,ACTIVE,212.61,344.76,59.996,1438776003,"274151322000083","174011321042388",29.28,18.70,0,331.83,352.57,23.7,21.0,0.168,486117.1,486117.1,10694,0,0,0,L,1151911521,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776099,347747.00
08/05/2015 08:00,2,0.830,ACTIVE,211.93,342.95,59.996,1438776003,"201051344000585","174011321042388",29.94,17.50,0,328.22,353.17,25.2,22.4,0.172,204542.2,204542.2,9395,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776100,347748.00
08/05/2015 08:00,2,0.846,ACTIVE,212.38,343.55,60.002,1438776003,"274151322000054","174011321042388",29.34,19.00,0,331.23,353.77,25.1,22.3,0.168,480991.0,480991.0,10257,0,0,0,L,1151911521,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776101,347749.00
08/05/2015 08:00,2,0.951,ACTIVE,211.93,342.95,59.991,1438776003,"201051344001203","174011321042388",29.66,17.00,0,328.52,356.78,28.6,25.7,0.221,205445.0,205445.0,9405,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776102,347750.00
08/05/2015 08:00,2,0.902,ACTIVE,211.48,342.35,59.986,1438776003,"201051344000646","174011321042388",29.82,17.00,0,327.62,354.07,27.3,24.4,0.208,201926.3,201926.3,9392,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776103,347751.00
08/05/2015 08:00,2,0.582,ACTIVE,212.83,412.68,59.991,1438776003,"274151322000068","174011321042388",38.66,21.30,0,334.84,432.22,22.9,20.2,0.137,386089.5,386089.5,10423,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776104,347752.00
08/05/2015 08:00,2,0.867,ACTIVE,213.06,345.66,59.996,1438776003,"274151322000076","174011321042388",30.32,19.00,0,332.73,353.77,26.6,23.8,0.172,513570.0,513570.0,10674,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776105,347753.00
08/05/2015 08:00,2,0.963,ACTIVE,211.25,342.35,59.996,1438776003,"201051344000890","174011321042388",29.90,17.50,0,327.32,354.97,29.2,26.2,0.217,206535.7,206535.7,9405,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776106,347754.00
08/05/2015 08:00,2,0.871,ACTIVE,211.48,342.05,59.965,1438776003,"201051344000900","174011321042388",29.80,16.30,0,327.92,354.37,26.3,23.5,0.212,207313.8,207313.8,9434,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776106,347755.00
08/05/2015 08:00,2,0.922,ACTIVE,212.16,344.45,60.002,1438776003,"201051344000633","174011321042388",29.76,17.00,0,328.52,356.18,27.8,24.9,0.208,196318.8,196318.8,9427,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776107,347756.00
08/05/2015 08:00,2,0.906,ACTIVE,211.70,342.95,59.959,1438776003,"201051344000983","174011321042388",29.56,17.00,0,328.22,354.37,27.1,24.3,0.208,204234.9,204234.9,9417,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776108,347757.00
08/05/2015 08:00,2,0.877,ACTIVE,211.70,342.95,59.991,1438776003,"201051344000917","174011321042388",29.84,17.80,0,328.22,354.37,26.6,23.7,0.203,207062.1,207062.1,9424,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776109,347758.00
08/05/2015 08:00,2,0.912,ACTIVE,211.70,342.95,59.991,1438776003,"201051344000648","174011321042388",29.72,16.00,0,329.13,355.58,27.5,24.6,0.203,202382.6,202382.6,9418,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776110,347759.00
08/05/2015 08:00,2,1.029,ACTIVE,211.70,344.15,59.996,1438776003,"201051344001093","174011321042388",30.22,17.50,0,327.92,357.08,31.6,28.5,0.239,205264.4,205264.4,9412,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776111,347760.00
08/05/2015 08:00,2,0.900,ACTIVE,211.93,343.25,60.018,1438776003,"201051344000645","174011321042388",29.74,17.00,0,328.82,355.58,27.2,24.3,0.203,203276.2,203276.2,9422,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776112,347761.00
08/05/2015 08:00,2,0.871,ACTIVE,212.61,343.25,59.991,1438776003,"274151322000085","174011321042388",29.34,18.30,0,331.53,353.77,25.9,23.0,0.159,483506.4,483506.4,10672,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776113,347762.00
08/05/2015 08:00,2,0.906,ACTIVE,211.70,343.85,59.991,1438776003,"201051344000651","174011321042388",29.66,16.30,0,328.22,354.97,27.3,24.4,0.199,202552.0,202552.0,9399,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776114,347763.00
08/05/2015 08:00,2,0.932,ACTIVE,211.93,342.05,59.981,1438776003,"201051344000867","174011321042388",29.94,17.30,0,327.32,354.97,28.3,25.4,0.208,195190.6,195190.6,9421,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776115,347764.00
08/05/2015 08:00,2,0.938,ACTIVE,211.48,343.25,59.996,1438776003,"201051344001230","174011321042388",29.96,17.50,0,327.62,354.37,28.5,25.6,0.212,206180.4,206180.4,9429,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776116,347765.00
08/05/2015 08:00,2,0.924,ACTIVE,212.16,344.15,59.996,1438776003,"201051344000576","174011321042388",29.64,16.30,0,328.82,356.48,27.8,24.9,0.212,202437.2,202437.2,9438,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776116,347766.00
08/05/2015 08:00,2,0.939,ACTIVE,211.48,343.55,59.996,1438776003,"201051344000579","174011321042388",30.02,17.50,0,329.73,355.28,28.6,25.7,0.208,209287.7,209287.7,9396,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776117,347767.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347768.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347769.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347770.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347771.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347772.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347773.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347774.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347775.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347776.00
08/05/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438776003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776883,347777.00
08/05/2015 08:15,2,1.371,ACTIVE,211.70,347.76,59.996,1438776903,"201051344000955","174011321042388",30.22,18.00,0,329.13,364.59,42.0,38.6,0.349,207959.3,207959.3,9407,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776978,347778.00
08/05/2015 08:15,2,1.168,ACTIVE,212.38,343.85,59.991,1438776903,"274151322000095","174011321042388",30.57,19.30,0,334.24,360.08,36.2,33.0,0.234,507526.6,507526.6,10310,0,0,0,L,1151911521,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776979,347779.00
08/05/2015 08:15,2,1.342,ACTIVE,211.93,347.46,59.991,1438776903,"201051344000868","174011321042388",29.88,17.00,0,329.43,364.89,40.6,37.3,0.318,194665.3,194665.3,9420,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776980,347780.00
08/05/2015 08:15,2,1.291,ACTIVE,212.61,348.66,59.986,1438776903,"201051344000853","174011321042388",29.96,17.50,0,331.83,365.49,39.3,36.0,0.305,201069.8,201069.8,9423,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776981,347781.00
08/05/2015 08:15,2,1.262,ACTIVE,212.38,348.66,59.991,1438776903,"201051344000582","174011321042388",29.90,17.50,0,331.53,364.29,38.2,35.0,0.301,200466.0,200466.0,9392,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776982,347782.00
08/05/2015 08:15,2,1.320,ACTIVE,212.16,348.96,59.991,1438776903,"201051344000469","174011321042388",30.32,16.70,0,330.63,365.80,40.6,37.2,0.345,196354.8,196354.8,9416,0,0,0,L,1122011218,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776983,347783.00
08/05/2015 08:15,2,1.322,ACTIVE,211.93,349.86,60.018,1438776903,"201051344000988","174011321042388",29.88,17.80,0,330.63,366.70,40.0,36.7,0.318,195560.2,195560.2,9403,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776984,347784.00
08/05/2015 08:15,2,1.311,ACTIVE,211.93,347.76,59.991,1438776903,"201051344001158","174011321042388",29.80,17.50,0,331.53,365.49,39.6,36.3,0.327,201323.2,201323.2,9404,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776985,347785.00
08/05/2015 08:15,2,1.283,ACTIVE,211.70,346.26,59.991,1438776903,"201051344001025","174011321042388",29.66,17.80,0,330.93,363.99,38.5,35.3,0.305,205565.8,205565.8,9399,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776986,347786.00
08/05/2015 08:15,2,1.309,ACTIVE,211.93,348.06,60.012,1438776903,"201051344000569","174011321042388",29.92,17.80,0,330.93,364.89,39.7,36.4,0.318,208850.5,208850.5,9423,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776987,347787.00
08/05/2015 08:15,2,0.824,ACTIVE,212.38,422.60,59.991,1438776903,"274151322000094","174011321042388",39.20,21.00,0,334.24,446.95,32.9,29.8,0.225,386848.1,386848.1,10815,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776987,347788.00
08/05/2015 08:15,2,1.287,ACTIVE,211.93,346.86,59.986,1438776903,"201051344000458","174011321042388",29.98,18.30,0,331.53,364.29,39.0,35.8,0.327,204562.2,204562.2,9413,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776989,347789.00
08/05/2015 08:15,2,1.178,ACTIVE,212.83,351.97,59.959,1438776903,"274151322000087","174011321042388",29.40,21.30,0,334.24,360.08,35.0,31.9,0.230,458486.7,458486.7,10248,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776990,347790.00
08/05/2015 08:15,2,1.283,ACTIVE,212.83,345.96,59.996,1438776903,"274151322000052","174011321042388",29.42,20.30,0,333.63,361.29,38.3,35.0,0.261,490188.9,490188.9,10664,0,0,0,L,1151911521,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776991,347791.00
08/05/2015 08:15,2,1.254,ACTIVE,212.16,346.86,59.981,1438776903,"201051344001145","174011321042388",29.88,17.80,0,331.23,363.99,38.0,34.7,0.292,209646.7,209646.7,9421,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776992,347792.00
08/05/2015 08:15,2,1.295,ACTIVE,212.16,347.76,59.981,1438776903,"201051344000685","174011321042388",29.68,18.00,0,330.03,363.69,38.9,35.6,0.327,208420.8,208420.8,9421,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776993,347793.00
08/05/2015 08:15,2,1.240,ACTIVE,212.16,348.66,59.981,1438776903,"274151322000088","174011321042388",29.06,19.80,0,334.24,361.29,36.5,33.3,0.243,470291.5,470291.5,10268,0,0,0,L,1151911521,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776994,347794.00
08/05/2015 08:15,2,1.338,ACTIVE,211.93,347.46,59.986,1438776903,"201051344000438","174011321042388",30.24,17.80,0,330.33,365.19,41.0,37.7,0.323,208446.1,208446.1,9394,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776995,347795.00
08/05/2015 08:15,2,1.307,ACTIVE,211.70,346.56,59.986,1438776903,"201051344001135","174011321042388",29.72,17.50,0,330.33,363.39,39.4,36.1,0.305,199936.4,199936.4,9377,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776996,347796.00
08/05/2015 08:15,2,1.322,ACTIVE,211.93,348.36,59.991,1438776903,"201051344000417","174011321042388",30.06,18.30,0,330.63,364.59,40.3,37.0,0.314,203684.8,203684.8,9394,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776996,347797.00
08/05/2015 08:15,2,1.330,ACTIVE,211.48,348.36,59.996,1438776903,"201051344000594","174011321042388",29.88,18.00,0,327.32,364.89,40.3,37.0,0.323,205113.7,205113.7,9416,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776997,347798.00
08/05/2015 08:15,2,1.172,ACTIVE,212.38,342.95,59.991,1438776903,"274151322000083","174011321042388",29.58,19.50,0,333.93,360.08,35.1,32.0,0.234,486123.6,486123.6,10695,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776998,347799.00
08/05/2015 08:15,2,1.211,ACTIVE,212.38,348.36,59.959,1438776903,"201051344000585","174011321042388",29.90,18.30,0,331.23,362.79,36.7,33.5,0.292,204549.1,204549.1,9396,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438776999,347800.00
08/05/2015 08:15,2,1.230,ACTIVE,212.83,344.15,59.981,1438776903,"274151322000054","174011321042388",29.50,20.30,0,334.24,360.99,36.7,33.5,0.243,480998.0,480998.0,10258,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777000,347801.00
08/05/2015 08:15,2,1.357,ACTIVE,212.16,348.36,59.981,1438776903,"201051344001203","174011321042388",29.74,18.00,0,331.23,366.40,40.9,37.6,0.331,205452.8,205452.8,9406,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777001,347802.00
08/05/2015 08:15,2,1.299,ACTIVE,211.25,346.56,59.975,1438776903,"201051344000646","174011321042388",29.68,17.80,0,328.82,364.89,39.1,35.8,0.318,201933.8,201933.8,9393,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777002,347803.00
08/05/2015 08:15,2,0.832,ACTIVE,213.51,421.40,59.981,1438776903,"274151322000068","174011321042388",39.36,22.50,0,333.03,442.14,33.1,30.1,0.212,386095.8,386095.8,10424,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777003,347804.00
08/05/2015 08:15,2,1.305,ACTIVE,212.83,343.55,59.986,1438776903,"274151322000076","174011321042388",30.40,20.00,0,335.74,362.49,40.2,36.9,0.265,513577.5,513577.5,10675,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777004,347805.00
08/05/2015 08:15,2,1.359,ACTIVE,211.48,347.16,59.954,1438776903,"201051344000890","174011321042388",30.14,19.00,0,327.62,365.49,41.5,38.2,0.327,206543.6,206543.6,9406,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777005,347806.00
08/05/2015 08:15,2,1.271,ACTIVE,211.93,347.76,59.986,1438776903,"201051344000900","174011321042388",30.16,17.00,0,330.33,364.89,38.9,35.6,0.327,207321.1,207321.1,9435,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777006,347807.00
08/05/2015 08:15,2,1.326,ACTIVE,212.38,349.26,59.991,1438776903,"201051344000633","174011321042388",29.80,17.80,0,330.33,365.49,40.0,36.7,0.323,196326.5,196326.5,9428,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777007,347808.00
08/05/2015 08:15,2,1.287,ACTIVE,212.16,347.76,59.991,1438776903,"201051344000983","174011321042388",30.12,17.50,0,330.93,364.89,39.3,36.0,0.327,204242.4,204242.4,9418,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777007,347809.00
08/05/2015 08:15,2,1.277,ACTIVE,212.16,348.06,59.986,1438776903,"201051344000917","174011321042388",29.76,18.70,0,329.73,364.29,38.5,35.3,0.301,207069.4,207069.4,9425,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777008,347810.00
08/05/2015 08:15,2,1.301,ACTIVE,212.16,347.76,59.996,1438776903,"201051344000648","174011321042388",29.86,17.00,0,331.23,365.19,39.4,36.1,0.318,202390.1,202390.1,9419,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777009,347811.00
08/05/2015 08:15,2,1.443,ACTIVE,211.93,349.56,59.991,1438776903,"201051344001093","174011321042388",30.22,18.70,0,329.13,367.60,44.2,40.7,0.349,205273.0,205273.0,9413,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777010,347812.00
08/05/2015 08:15,2,1.281,ACTIVE,212.16,347.76,59.970,1438776903,"201051344000645","174011321042388",30.28,17.80,0,331.83,364.59,39.2,36.0,0.309,203283.7,203283.7,9423,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777011,347813.00
08/05/2015 08:15,2,1.238,ACTIVE,212.83,349.26,59.975,1438776903,"274151322000085","174011321042388",29.72,19.30,0,334.54,360.69,37.3,34.1,0.247,483513.5,483513.5,10673,0,0,0,L,1151911521,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777012,347814.00
08/05/2015 08:15,2,1.279,ACTIVE,212.16,347.76,59.986,1438776903,"201051344000651","174011321042388",30.32,17.30,0,330.63,364.59,39.4,36.1,0.318,202559.5,202559.5,9400,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777013,347815.00
08/05/2015 08:15,2,1.334,ACTIVE,212.16,348.06,59.991,1438776903,"201051344000867","174011321042388",29.96,17.80,0,330.93,364.89,40.5,37.2,0.314,195198.3,195198.3,9422,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777014,347816.00
08/05/2015 08:15,2,1.336,ACTIVE,211.48,346.86,59.970,1438776903,"201051344001230","174011321042388",30.16,19.00,0,329.13,363.69,40.8,37.5,0.336,206188.2,206188.2,9430,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777015,347817.00
08/05/2015 08:15,2,1.305,ACTIVE,212.61,349.26,59.991,1438776903,"201051344000576","174011321042388",30.20,17.30,0,331.83,365.80,39.9,36.6,0.323,202444.8,202444.8,9439,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777016,347818.00
08/05/2015 08:15,2,1.348,ACTIVE,211.93,348.96,59.959,1438776903,"201051344000579","174011321042388",29.86,18.30,0,331.23,365.80,40.8,37.4,0.327,209295.5,209295.5,9397,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777017,347819.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347820.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347821.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347822.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347823.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347824.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347825.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347826.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347827.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347828.00
08/05/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438776903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777783,347829.00
08/05/2015 08:30,2,1.871,ACTIVE,211.93,352.87,59.975,1438777803,"201051344000955","174011321042388",30.14,19.30,0,332.13,376.31,57.1,53.2,0.477,207970.7,207970.7,9408,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777878,347830.00
08/05/2015 08:30,2,1.701,ACTIVE,213.29,351.97,59.975,1438777803,"274151322000095","174011321042388",30.30,21.00,0,335.44,371.81,52.2,48.5,0.358,507536.7,507536.7,10311,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777879,347831.00
08/05/2015 08:30,2,1.818,ACTIVE,212.38,353.17,59.975,1438777803,"201051344000868","174011321042388",29.88,18.00,0,332.73,376.01,55.0,51.2,0.438,194676.3,194676.3,9421,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777879,347832.00
08/05/2015 08:30,2,1.781,ACTIVE,213.29,353.47,59.996,1438777803,"201051344000853","174011321042388",29.86,18.30,0,333.33,379.02,53.9,50.1,0.446,201080.5,201080.5,9424,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777880,347833.00
08/05/2015 08:30,2,1.750,ACTIVE,212.83,354.37,59.981,1438777803,"201051344000582","174011321042388",29.82,18.30,0,333.63,376.62,52.8,49.1,0.438,200476.4,200476.4,9393,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777881,347834.00
08/05/2015 08:30,2,1.801,ACTIVE,212.83,355.58,59.975,1438777803,"201051344000469","174011321042388",30.43,17.30,0,332.13,379.62,55.5,51.7,0.473,196365.9,196365.9,9417,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777882,347835.00
08/05/2015 08:30,2,1.811,ACTIVE,212.61,354.97,59.986,1438777803,"201051344000988","174011321042388",30.12,18.70,0,332.13,380.82,55.2,51.4,0.468,195571.1,195571.1,9404,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777883,347836.00
08/05/2015 08:30,2,1.809,ACTIVE,212.83,353.77,59.981,1438777803,"201051344001158","174011321042388",29.76,18.30,0,333.33,379.32,54.5,50.7,0.455,201334.0,201334.0,9405,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777884,347837.00
08/05/2015 08:30,2,1.730,ACTIVE,212.61,352.57,59.981,1438777803,"201051344001025","174011321042388",30.53,19.30,0,333.63,377.52,53.5,49.8,0.429,205576.3,205576.3,9400,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777885,347838.00
08/05/2015 08:30,2,1.750,ACTIVE,212.61,353.77,59.986,1438777803,"201051344000569","174011321042388",30.43,18.30,0,334.24,377.52,54.0,50.2,0.446,208861.3,208861.3,9424,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777886,347839.00
08/05/2015 08:30,2,1.129,ACTIVE,212.61,422.30,59.991,1438777803,"274151322000094","174011321042388",39.54,22.50,0,334.54,448.75,44.5,41.1,0.292,386856.9,386856.9,10816,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777887,347840.00
08/05/2015 08:30,2,1.746,ACTIVE,212.61,353.47,59.965,1438777803,"201051344000458","174011321042388",30.16,19.30,0,333.03,377.52,53.4,49.6,0.451,204572.7,204572.7,9414,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777888,347841.00
08/05/2015 08:30,2,1.605,ACTIVE,212.83,356.48,59.981,1438777803,"274151322000087","174011321042388",29.22,22.50,0,335.44,370.00,47.5,43.9,0.323,458496.1,458496.1,10249,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777889,347842.00
08/05/2015 08:30,2,1.713,ACTIVE,212.16,346.56,59.986,1438777803,"274151322000052","174011321042388",29.66,21.80,0,334.84,371.81,51.4,47.7,0.354,490199.2,490199.2,10665,0,0,0,L,1151911521,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777890,347843.00
08/05/2015 08:30,2,1.738,ACTIVE,212.38,352.87,59.981,1438777803,"201051344001145","174011321042388",30.00,19.00,0,333.63,375.41,52.8,49.1,0.438,209657.1,209657.1,9422,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777891,347844.00
08/05/2015 08:30,2,1.771,ACTIVE,212.38,353.77,59.975,1438777803,"201051344000685","174011321042388",30.14,19.30,0,332.13,375.11,54.0,50.2,0.468,208431.4,208431.4,9422,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777891,347845.00
08/05/2015 08:30,2,1.682,ACTIVE,212.61,356.48,59.981,1438777803,"274151322000088","174011321042388",29.12,21.30,0,334.84,371.81,49.6,46.0,0.318,470301.4,470301.4,10269,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777892,347846.00
08/05/2015 08:30,2,1.809,ACTIVE,212.61,354.07,60.007,1438777803,"201051344000438","174011321042388",30.45,19.30,0,333.03,376.92,55.8,51.9,0.455,208457.2,208457.2,9395,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777893,347847.00
08/05/2015 08:30,2,1.791,ACTIVE,212.16,352.57,59.986,1438777803,"201051344001135","174011321042388",29.70,18.70,0,332.43,375.11,53.9,50.1,0.442,199947.1,199947.1,9378,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777894,347848.00
08/05/2015 08:30,2,1.818,ACTIVE,212.61,354.37,59.970,1438777803,"201051344000417","174011321042388",29.78,20.00,0,333.03,378.12,54.9,51.0,0.455,203695.8,203695.8,9395,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777895,347849.00
08/05/2015 08:30,2,1.797,ACTIVE,212.16,353.77,59.981,1438777803,"201051344000594","174011321042388",30.43,19.50,0,331.83,375.41,55.5,51.6,0.451,205124.7,205124.7,9417,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777896,347850.00
08/05/2015 08:30,2,1.580,ACTIVE,213.06,345.96,59.975,1438777803,"274151322000083","174011321042388",29.76,21.30,0,335.44,370.30,47.6,44.0,0.331,486133.0,486133.0,10696,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777897,347851.00
08/05/2015 08:30,2,1.664,ACTIVE,212.61,353.47,59.970,1438777803,"201051344000585","174011321042388",30.36,19.80,0,333.03,376.31,51.2,47.5,0.415,204559.2,204559.2,9397,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777898,347852.00
08/05/2015 08:30,2,1.670,ACTIVE,213.74,345.96,59.975,1438777803,"274151322000054","174011321042388",29.62,21.30,0,335.14,372.41,50.0,46.4,0.327,481007.9,481007.9,10259,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777899,347853.00
