ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 08:30,2,1.852,ACTIVE,212.83,353.47,59.975,1438777803,"201051344001203","174011321042388",30.04,19.30,0,333.63,378.12,56.4,52.5,0.468,205464.0,205464.0,9407,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777900,347854.00
08/05/2015 08:30,2,1.756,ACTIVE,212.16,352.57,59.981,1438777803,"201051344000646","174011321042388",30.16,19.30,0,330.63,374.51,53.6,49.8,0.451,201944.4,201944.4,9394,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777901,347855.00
08/05/2015 08:30,2,1.139,ACTIVE,214.41,419.00,59.975,1438777803,"274151322000068","174011321042388",39.20,24.00,0,334.84,459.87,45.3,41.8,0.287,386104.6,386104.6,10425,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777902,347856.00
08/05/2015 08:30,2,1.814,ACTIVE,213.06,349.26,59.975,1438777803,"274151322000076","174011321042388",30.40,21.80,0,336.34,374.51,55.9,52.1,0.380,513588.6,513588.6,10676,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777902,347857.00
08/05/2015 08:30,2,1.855,ACTIVE,212.16,353.17,59.986,1438777803,"201051344000890","174011321042388",30.16,20.30,0,332.13,376.31,56.7,52.8,0.451,206554.9,206554.9,9407,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777903,347858.00
08/05/2015 08:30,2,1.760,ACTIVE,212.61,353.77,59.981,1438777803,"201051344000900","174011321042388",30.06,17.80,0,331.83,377.52,53.5,49.8,0.442,207331.7,207331.7,9436,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777904,347859.00
08/05/2015 08:30,2,1.826,ACTIVE,212.83,354.67,59.949,1438777803,"201051344000633","174011321042388",29.92,19.00,0,332.73,379.92,55.4,51.5,0.468,196337.4,196337.4,9429,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777905,347860.00
08/05/2015 08:30,2,1.766,ACTIVE,212.83,354.37,59.981,1438777803,"201051344000983","174011321042388",30.22,18.70,0,333.03,376.01,54.1,50.3,0.446,204253.1,204253.1,9419,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777906,347861.00
08/05/2015 08:30,2,1.775,ACTIVE,212.83,353.17,59.975,1438777803,"201051344000917","174011321042388",29.70,19.50,0,331.83,378.42,53.4,49.6,0.442,207079.9,207079.9,9426,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777907,347862.00
08/05/2015 08:30,2,1.766,ACTIVE,212.83,353.17,59.986,1438777803,"201051344000648","174011321042388",30.10,17.80,0,333.33,379.32,53.9,50.1,0.442,202400.8,202400.8,9420,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777908,347863.00
08/05/2015 08:30,2,1.938,ACTIVE,212.61,354.67,59.975,1438777803,"201051344001093","174011321042388",30.26,19.80,0,332.73,382.33,59.5,55.5,0.473,205284.9,205284.9,9414,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777909,347864.00
08/05/2015 08:30,2,1.775,ACTIVE,213.06,353.77,59.954,1438777803,"201051344000645","174011321042388",30.18,18.70,0,334.54,379.92,54.3,50.5,0.438,203294.5,203294.5,9424,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777910,347865.00
08/05/2015 08:30,2,1.688,ACTIVE,213.96,349.26,59.959,1438777803,"274151322000085","174011321042388",29.58,20.70,0,336.04,371.21,50.5,46.8,0.340,483523.5,483523.5,10674,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777911,347866.00
08/05/2015 08:30,2,1.793,ACTIVE,212.83,353.47,59.970,1438777803,"201051344000651","174011321042388",30.08,18.30,0,334.24,378.42,54.6,50.8,0.442,202570.3,202570.3,9401,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777912,347867.00
08/05/2015 08:30,2,1.824,ACTIVE,212.83,353.77,59.975,1438777803,"201051344000867","174011321042388",29.90,19.00,0,333.33,376.01,55.2,51.4,0.455,195209.3,195209.3,9423,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777913,347868.00
08/05/2015 08:30,2,1.814,ACTIVE,212.61,352.87,59.959,1438777803,"201051344001230","174011321042388",30.40,20.70,0,331.23,375.71,55.9,52.1,0.477,206199.3,206199.3,9431,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777914,347869.00
08/05/2015 08:30,2,1.781,ACTIVE,213.29,355.58,59.965,1438777803,"201051344000576","174011321042388",30.00,17.80,0,333.33,380.22,54.1,50.3,0.446,202455.6,202455.6,9440,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777915,347870.00
08/05/2015 08:30,2,1.830,ACTIVE,213.06,354.67,59.959,1438777803,"201051344000579","174011321042388",30.26,19.30,0,333.93,380.22,56.1,52.2,0.464,209306.7,209306.7,9398,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438777916,347871.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347872.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347873.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347874.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347875.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347876.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347877.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347878.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347879.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347880.00
08/05/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438777803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778684,347881.00
08/05/2015 08:45,2,2.398,ACTIVE,212.38,360.38,59.996,1438778703,"201051344000955","174011321042388",30.08,20.70,0,333.03,395.85,73.1,68.6,0.605,207985.9,207985.9,9409,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778778,347882.00
08/05/2015 08:45,2,2.232,ACTIVE,212.38,349.86,59.986,1438778703,"274151322000095","174011321042388",30.36,22.50,0,335.44,382.63,68.7,64.4,0.473,507550.8,507550.8,10312,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778779,347883.00
08/05/2015 08:45,2,2.338,ACTIVE,213.06,363.69,59.991,1438778703,"201051344000868","174011321042388",30.00,19.00,0,334.24,395.25,71.1,66.7,0.614,194691.0,194691.0,9422,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778780,347884.00
08/05/2015 08:45,2,2.330,ACTIVE,214.19,364.89,59.996,1438778703,"201051344000853","174011321042388",29.80,19.30,0,335.14,394.95,70.3,66.0,0.561,201094.9,201094.9,9425,0,0,0,L,1122011218,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778781,347885.00
08/05/2015 08:45,2,2.281,ACTIVE,213.51,357.98,59.991,1438778703,"201051344000582","174011321042388",29.82,19.50,0,334.54,394.05,68.9,64.6,0.575,200490.6,200490.6,9394,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778782,347886.00
08/05/2015 08:45,2,2.375,ACTIVE,214.19,360.99,59.996,1438778703,"201051344000469","174011321042388",29.92,18.30,0,333.93,396.15,72.0,67.5,0.588,196380.8,196380.8,9418,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778783,347887.00
08/05/2015 08:45,2,2.365,ACTIVE,214.19,365.49,59.996,1438778703,"201051344000988","174011321042388",29.96,19.80,0,333.63,396.45,71.7,67.3,0.592,195585.9,195585.9,9405,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778784,347888.00
08/05/2015 08:45,2,2.350,ACTIVE,213.96,362.19,59.991,1438778703,"201051344001158","174011321042388",29.72,19.50,0,334.24,395.85,70.8,66.4,0.588,201348.6,201348.6,9406,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778784,347889.00
08/05/2015 08:45,2,2.291,ACTIVE,213.51,363.09,59.991,1438778703,"201051344001025","174011321042388",30.22,21.00,0,334.84,394.05,70.2,65.8,0.588,205590.7,205590.7,9401,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778785,347890.00
08/05/2015 08:45,2,2.316,ACTIVE,213.96,359.78,59.991,1438778703,"201051344000569","174011321042388",29.90,19.30,0,334.54,394.35,70.2,65.8,0.566,208875.7,208875.7,9425,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778786,347891.00
08/05/2015 08:45,2,1.465,ACTIVE,213.74,428.61,59.991,1438778703,"274151322000094","174011321042388",39.78,24.00,0,402.46,457.17,59.4,55.4,0.402,386868.9,386868.9,10817,0,0,0,L,1151911521,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778787,347892.00
08/05/2015 08:45,2,2.289,ACTIVE,213.51,361.29,59.986,1438778703,"201051344000458","174011321042388",30.18,20.00,0,334.84,394.65,70.0,65.6,0.575,204587.1,204587.1,9415,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778788,347893.00
08/05/2015 08:45,2,2.098,ACTIVE,212.83,360.69,60.002,1438778703,"274151322000087","174011321042388",29.18,24.50,0,335.44,379.62,62.0,57.9,0.398,458508.8,458508.8,10250,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778789,347894.00
08/05/2015 08:45,2,2.201,ACTIVE,212.83,354.37,59.970,1438778703,"274151322000052","174011321042388",29.86,23.30,0,334.24,382.03,66.6,62.4,0.482,490212.9,490212.9,10666,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778790,347895.00
08/05/2015 08:45,2,2.252,ACTIVE,213.06,360.69,59.996,1438778703,"201051344001145","174011321042388",30.18,20.00,0,333.93,393.45,68.8,64.5,0.561,209671.2,209671.2,9423,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778791,347896.00
08/05/2015 08:45,2,2.293,ACTIVE,212.83,361.29,60.002,1438778703,"201051344000685","174011321042388",30.32,20.30,0,333.03,392.85,70.4,66.0,0.614,208445.9,208445.9,9423,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778792,347897.00
08/05/2015 08:45,2,2.176,ACTIVE,213.51,367.00,59.981,1438778703,"274151322000088","174011321042388",29.44,22.50,0,335.14,381.42,64.8,60.6,0.451,470314.6,470314.6,10270,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778793,347898.00
08/05/2015 08:45,2,2.357,ACTIVE,213.29,360.69,59.991,1438778703,"201051344000438","174011321042388",30.18,20.70,0,334.54,394.95,72.0,67.6,0.614,208472.1,208472.1,9396,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778794,347899.00
08/05/2015 08:45,2,2.287,ACTIVE,212.83,359.48,59.996,1438778703,"201051344001135","174011321042388",30.16,19.80,0,334.24,393.15,69.9,65.5,0.579,199961.5,199961.5,9379,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778795,347900.00
08/05/2015 08:45,2,2.330,ACTIVE,213.29,361.29,60.007,1438778703,"201051344000417","174011321042388",29.80,21.80,0,334.24,394.65,70.3,66.0,0.566,203710.3,203710.3,9396,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778796,347901.00
08/05/2015 08:45,2,2.369,ACTIVE,212.83,359.48,59.981,1438778703,"201051344000594","174011321042388",29.96,20.70,0,333.63,394.65,71.9,67.5,0.548,205139.5,205139.5,9418,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778797,347902.00
08/05/2015 08:45,2,2.062,ACTIVE,213.51,357.38,59.996,1438778703,"274151322000083","174011321042388",29.94,22.50,0,334.84,380.82,62.5,58.4,0.473,486145.8,486145.8,10697,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778798,347903.00
08/05/2015 08:45,2,2.205,ACTIVE,213.74,361.59,59.996,1438778703,"201051344000585","174011321042388",30.36,21.30,0,334.84,392.55,67.8,63.5,0.530,204573.0,204573.0,9398,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778799,347904.00
08/05/2015 08:45,2,2.172,ACTIVE,214.19,362.19,59.986,1438778703,"274151322000054","174011321042388",29.70,22.80,0,334.54,382.33,65.4,61.2,0.411,481021.3,481021.3,10260,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778800,347905.00
08/05/2015 08:45,2,2.395,ACTIVE,213.74,359.78,59.986,1438778703,"201051344001203","174011321042388",30.06,21.00,0,334.54,396.45,72.9,68.4,0.583,205479.1,205479.1,9408,0,0,0,L,1122011218,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778800,347906.00
08/05/2015 08:45,2,2.289,ACTIVE,213.06,358.88,59.996,1438778703,"201051344000646","174011321042388",30.02,20.70,0,330.03,393.45,69.6,65.2,0.579,201958.8,201958.8,9395,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778801,347907.00
08/05/2015 08:45,2,1.496,ACTIVE,213.74,419.30,59.981,1438778703,"274151322000068","174011321042388",38.84,25.30,0,398.26,458.67,58.9,54.9,0.393,386116.6,386116.6,10426,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778802,347908.00
08/05/2015 08:45,2,2.330,ACTIVE,213.74,357.68,59.981,1438778703,"274151322000076","174011321042388",30.73,23.50,0,336.34,384.43,72.5,68.1,0.521,513603.5,513603.5,10677,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778803,347909.00
08/05/2015 08:45,2,2.408,ACTIVE,212.83,357.38,59.986,1438778703,"201051344000890","174011321042388",29.84,22.30,0,334.54,396.45,72.8,68.4,0.605,206570.0,206570.0,9408,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778804,347910.00
08/05/2015 08:45,2,2.326,ACTIVE,213.51,361.89,59.986,1438778703,"201051344000900","174011321042388",30.00,18.70,0,333.33,396.15,70.6,66.2,0.628,207346.1,207346.1,9437,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778805,347911.00
08/05/2015 08:45,2,2.338,ACTIVE,213.29,359.78,59.986,1438778703,"201051344000633","174011321042388",30.20,20.30,0,333.03,395.85,71.5,67.1,0.632,196352.2,196352.2,9430,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778806,347912.00
08/05/2015 08:45,2,2.324,ACTIVE,213.51,360.69,59.975,1438778703,"201051344000983","174011321042388",30.06,19.50,0,334.24,394.65,70.8,66.4,0.566,204267.6,204267.6,9420,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778807,347913.00
08/05/2015 08:45,2,2.299,ACTIVE,213.29,360.38,59.959,1438778703,"201051344000917","174011321042388",30.06,20.70,0,334.24,394.65,70.0,65.6,0.566,207094.3,207094.3,9427,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778808,347914.00
08/05/2015 08:45,2,2.316,ACTIVE,213.29,361.89,59.991,1438778703,"201051344000648","174011321042388",29.88,19.00,0,334.84,395.85,70.1,65.8,0.592,202415.2,202415.2,9421,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778809,347915.00
08/05/2015 08:45,2,2.480,ACTIVE,213.06,358.88,59.949,1438778703,"201051344001093","174011321042388",30.04,21.30,0,334.54,397.05,75.5,71.0,0.601,205300.7,205300.7,9415,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778810,347916.00
08/05/2015 08:45,2,2.336,ACTIVE,213.96,361.89,59.986,1438778703,"201051344000645","174011321042388",30.02,19.50,0,334.54,395.55,71.0,66.6,0.583,203309.1,203309.1,9425,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778811,347917.00
08/05/2015 08:45,2,2.188,ACTIVE,213.29,361.29,59.981,1438778703,"274151322000085","174011321042388",29.70,22.00,0,335.74,381.12,65.8,61.5,0.446,483537.0,483537.0,10675,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778812,347918.00
08/05/2015 08:45,2,2.344,ACTIVE,213.51,363.09,59.991,1438778703,"201051344000651","174011321042388",29.90,19.50,0,334.54,394.65,71.0,66.7,0.592,202584.9,202584.9,9402,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778812,347919.00
08/05/2015 08:45,2,2.338,ACTIVE,213.29,357.98,59.970,1438778703,"201051344000867","174011321042388",30.24,20.00,0,333.93,394.65,71.6,67.2,0.552,195224.1,195224.1,9424,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778813,347920.00
08/05/2015 08:45,2,2.373,ACTIVE,212.83,358.58,59.986,1438778703,"201051344001230","174011321042388",29.96,22.30,0,332.43,394.35,72.0,67.6,0.619,206214.3,206214.3,9432,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778814,347921.00
08/05/2015 08:45,2,2.309,ACTIVE,214.19,361.89,59.981,1438778703,"201051344000576","174011321042388",30.00,18.70,0,334.84,394.95,70.2,65.8,0.592,202470.1,202470.1,9441,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778815,347922.00
08/05/2015 08:45,2,2.352,ACTIVE,214.19,363.69,59.981,1438778703,"201051344000579","174011321042388",30.30,20.70,0,334.84,396.15,72.2,67.7,0.592,209321.6,209321.6,9399,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438778816,347923.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347924.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347925.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347926.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347927.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347928.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347929.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347930.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347931.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347932.00
08/05/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438778703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779583,347933.00
08/05/2015 09:00,2,2.896,ACTIVE,214.64,348.06,59.975,1438779603,"201051344000955","174011321042388",29.88,23.30,0,333.03,401.26,87.6,82.6,0.415,208004.8,208004.8,9410,0,0,0,L,1122011218,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779678,347934.00
08/05/2015 09:00,2,2.758,ACTIVE,214.87,354.37,59.975,1438779603,"274151322000095","174011321042388",30.30,26.50,0,334.54,388.04,84.7,79.8,0.318,507568.8,507568.8,10313,0,0,0,L,1151911521,1,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779679,347935.00
08/05/2015 09:00,2,2.869,ACTIVE,215.32,349.26,59.970,1438779603,"201051344000868","174011321042388",29.58,21.50,0,333.33,400.96,86.0,81.1,0.398,194709.4,194709.4,9423,0,0,0,L,1122011218,1,123.14,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779680,347936.00
08/05/2015 09:00,2,2.826,ACTIVE,216.22,350.17,59.981,1438779603,"201051344000853","174011321042388",29.86,21.50,0,333.63,403.97,85.5,80.6,0.389,201113.3,201113.3,9426,0,0,0,L,1122011218,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779681,347937.00
08/05/2015 09:00,2,2.809,ACTIVE,216.00,349.56,59.981,1438779603,"201051344000582","174011321042388",29.32,22.00,0,330.93,409.38,83.4,78.6,0.389,200508.6,200508.6,9395,0,0,0,L,1122011218,1,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779682,347938.00
08/05/2015 09:00,2,2.877,ACTIVE,216.00,351.07,59.944,1438779603,"201051344000469","174011321042388",29.88,20.30,0,332.13,405.17,87.0,82.1,0.424,196399.5,196399.5,9419,0,0,0,L,1122011218,1,122.91,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779683,347939.00
08/05/2015 09:00,2,2.918,ACTIVE,215.77,350.47,59.981,1438779603,"201051344000988","174011321042388",29.32,22.30,0,332.73,406.07,86.7,81.7,0.402,195604.5,195604.5,9406,0,0,0,L,1122011218,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779683,347940.00
08/05/2015 09:00,2,2.830,ACTIVE,215.77,349.26,59.981,1438779603,"201051344001158","174011321042388",29.76,22.30,0,333.93,403.67,85.3,80.4,0.402,201366.9,201366.9,9407,0,0,0,L,1122011218,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779684,347941.00
08/05/2015 09:00,2,2.811,ACTIVE,215.32,347.76,59.981,1438779603,"201051344001025","174011321042388",29.86,23.50,0,334.24,399.46,85.0,80.1,0.398,205609.0,205609.0,9402,0,0,0,L,1122011218,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779685,347942.00
08/05/2015 09:00,2,2.801,ACTIVE,215.77,348.96,59.981,1438779603,"201051344000569","174011321042388",30.04,21.80,0,332.73,401.86,85.3,80.4,0.398,208894.0,208894.0,9426,0,0,0,L,1122011218,1,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779686,347943.00
08/05/2015 09:00,2,1.793,ACTIVE,215.32,439.13,59.975,1438779603,"274151322000094","174011321042388",39.80,25.50,0,400.66,466.79,72.6,68.2,0.499,386884.1,386884.1,10818,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779687,347944.00
08/05/2015 09:00,2,2.814,ACTIVE,215.54,348.06,60.002,1438779603,"201051344000458","174011321042388",29.76,22.30,0,333.93,403.37,84.9,80.0,0.407,204605.3,204605.3,9416,0,0,0,L,1122011218,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779688,347945.00
08/05/2015 09:00,2,2.605,ACTIVE,215.09,363.99,59.981,1438779603,"274151322000087","174011321042388",28.84,27.00,0,335.14,384.43,76.1,71.5,0.513,458524.9,458524.9,10251,0,0,0,L,1151911521,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779689,347946.00
08/05/2015 09:00,2,2.725,ACTIVE,214.87,345.36,59.975,1438779603,"274151322000052","174011321042388",29.48,25.80,0,334.54,387.14,81.3,76.6,0.301,490230.2,490230.2,10667,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779690,347947.00
08/05/2015 09:00,2,2.758,ACTIVE,214.87,348.06,59.975,1438779603,"201051344001145","174011321042388",29.88,22.50,0,332.43,399.76,83.5,78.6,0.380,209689.2,209689.2,9424,0,0,0,L,1122011218,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779691,347948.00
08/05/2015 09:00,2,2.840,ACTIVE,214.87,348.36,59.970,1438779603,"201051344000685","174011321042388",29.56,22.80,0,333.63,400.36,85.1,80.2,0.424,208464.2,208464.2,9424,0,0,0,L,1122011218,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779692,347949.00
08/05/2015 09:00,2,2.668,ACTIVE,214.64,357.68,59.970,1438779603,"274151322000088","174011321042388",29.32,24.00,0,334.84,386.53,79.3,74.7,0.548,470331.6,470331.6,10271,0,0,0,L,1151911521,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779693,347950.00
08/05/2015 09:00,2,2.875,ACTIVE,215.32,348.36,59.986,1438779603,"201051344000438","174011321042388",29.80,23.30,0,332.73,400.66,86.8,81.8,0.402,208490.8,208490.8,9397,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779694,347951.00
08/05/2015 09:00,2,2.812,ACTIVE,215.09,348.06,59.986,1438779603,"201051344001135","174011321042388",29.72,22.00,0,333.63,399.16,84.6,79.7,0.389,199979.6,199979.6,9380,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779695,347952.00
08/05/2015 09:00,2,2.850,ACTIVE,215.09,348.06,59.981,1438779603,"201051344000417","174011321042388",29.32,24.50,0,319.21,400.66,84.6,79.8,0.393,203728.5,203728.5,9397,0,0,0,L,1122011218,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779695,347953.00
08/05/2015 09:00,2,2.828,ACTIVE,214.64,347.16,59.986,1438779603,"201051344000594","174011321042388",30.14,23.80,0,332.43,401.86,86.3,81.4,0.402,205158.1,205158.1,9419,0,0,0,L,1122011218,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779696,347954.00
08/05/2015 09:00,2,2.561,ACTIVE,214.87,352.87,59.975,1438779603,"274151322000083","174011321042388",29.80,24.30,0,334.84,385.33,77.3,72.7,0.557,486162.1,486162.1,10698,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779697,347955.00
08/05/2015 09:00,2,2.742,ACTIVE,215.77,349.26,59.981,1438779603,"201051344000585","174011321042388",29.84,23.30,0,333.93,397.96,82.9,78.1,0.389,204590.7,204590.7,9399,0,0,0,L,1122011218,1,122.91,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779698,347956.00
08/05/2015 09:00,2,2.662,ACTIVE,214.64,359.18,59.975,1438779603,"274151322000054","174011321042388",29.56,24.00,0,334.24,387.44,79.6,74.9,0.535,481038.3,481038.3,10261,0,0,0,L,1151911521,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779699,347957.00
08/05/2015 09:00,2,2.910,ACTIVE,215.54,348.96,59.975,1438779603,"201051344001203","174011321042388",29.84,23.80,0,333.33,400.96,88.0,83.0,0.415,205498.0,205498.0,9409,0,0,0,L,1122011218,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779700,347958.00
08/05/2015 09:00,2,2.783,ACTIVE,214.87,347.16,59.981,1438779603,"201051344000646","174011321042388",29.84,22.80,0,332.13,399.46,84.2,79.3,0.393,201976.9,201976.9,9396,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779701,347959.00
08/05/2015 09:00,2,1.748,ACTIVE,216.00,442.74,59.975,1438779603,"274151322000068","174011321042388",40.67,26.80,0,400.66,466.19,72.5,68.1,0.491,386131.9,386131.9,10427,0,0,0,L,1151911521,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779702,347960.00
08/05/2015 09:00,2,2.895,ACTIVE,215.77,354.67,59.949,1438779603,"274151322000076","174011321042388",30.20,27.80,0,335.14,390.14,88.6,83.6,0.340,513622.5,513622.5,10678,0,0,0,L,1151911521,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779703,347961.00
08/05/2015 09:00,2,2.916,ACTIVE,214.87,348.66,59.986,1438779603,"201051344000890","174011321042388",29.58,25.50,0,321.61,405.17,87.4,82.4,0.411,206588.9,206588.9,9409,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779704,347962.00
08/05/2015 09:00,2,2.812,ACTIVE,215.54,348.36,59.981,1438779603,"201051344000900","174011321042388",30.20,20.70,0,331.53,403.97,85.9,81.0,0.393,207364.5,207364.5,9438,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779705,347963.00
08/05/2015 09:00,2,2.820,ACTIVE,215.54,349.86,59.981,1438779603,"201051344000633","174011321042388",30.10,23.00,0,333.03,401.86,85.9,81.0,0.415,196370.7,196370.7,9431,0,0,0,L,1122011218,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779706,347964.00
08/05/2015 09:00,2,2.809,ACTIVE,215.77,349.56,59.981,1438779603,"201051344000983","174011321042388",30.14,21.80,0,332.73,402.77,85.8,80.9,0.411,204286.0,204286.0,9421,0,0,0,L,1122011218,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779707,347965.00
08/05/2015 09:00,2,2.803,ALERT,214.64,348.06,59.981,1438779603,"201051344000917","174011321042388",29.80,23.30,0,297.26,409.08,84.7,79.8,0.393,207112.4,207112.4,9428,0,0,0,L,1122011218,1,122.68,124.49,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779709,347966.00
08/05/2015 09:00,2,2.801,ACTIVE,215.54,348.96,59.981,1438779603,"201051344000648","174011321042388",29.78,21.00,0,333.93,403.07,84.5,79.6,0.393,202433.3,202433.3,9422,0,0,0,L,1122011218,1,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779710,347967.00
08/05/2015 09:00,2,2.996,ACTIVE,215.32,349.26,59.991,1438779603,"201051344001093","174011321042388",29.78,24.30,0,324.02,417.19,90.4,85.3,0.415,205320.3,205320.3,9416,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779710,347968.00
08/05/2015 09:00,2,2.869,ACTIVE,215.54,347.16,59.970,1438779603,"201051344000645","174011321042388",29.54,22.00,0,333.33,403.37,85.9,81.0,0.393,203327.5,203327.5,9426,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779711,347969.00
08/05/2015 09:00,2,2.672,ACTIVE,214.87,354.37,59.981,1438779603,"274151322000085","174011321042388",29.66,23.80,0,335.14,386.23,80.2,75.5,0.296,483554.2,483554.2,10676,0,0,0,L,1151911521,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779712,347970.00
08/05/2015 09:00,2,2.848,ACTIVE,215.32,348.36,59.970,1438779603,"201051344000651","174011321042388",29.72,21.80,0,333.63,400.96,85.8,80.9,0.380,202603.3,202603.3,9403,0,0,0,L,1122011218,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779713,347971.00
08/05/2015 09:00,2,2.875,ACTIVE,215.09,346.86,59.991,1438779603,"201051344000867","174011321042388",29.62,23.00,0,333.33,399.76,86.2,81.3,0.389,195242.7,195242.7,9425,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779714,347972.00
08/05/2015 09:00,2,2.857,ACTIVE,214.64,346.86,59.981,1438779603,"201051344001230","174011321042388",29.96,25.30,0,333.03,400.36,86.7,81.8,0.415,206233.0,206233.0,9433,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779715,347973.00
08/05/2015 09:00,2,2.801,ACTIVE,215.77,349.26,59.949,1438779603,"201051344000576","174011321042388",30.00,21.00,0,333.63,405.17,85.1,80.2,0.384,202488.3,202488.3,9442,0,0,0,L,1122011218,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779716,347974.00
08/05/2015 09:00,2,2.846,ACTIVE,215.77,348.36,59.975,1438779603,"201051344000579","174011321042388",30.08,23.80,0,333.63,405.17,86.7,81.8,0.402,209340.4,209340.4,9400,0,0,0,L,1122011218,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438779717,347975.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347976.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347977.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347978.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347979.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347980.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347981.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347982.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347983.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347984.00
08/05/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438779603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780484,347985.00
08/05/2015 09:15,2,3.406,ACTIVE,215.09,348.36,59.975,1438780504,"201051344000955","174011321042388",29.46,25.00,0,333.33,372.41,101.7,96.2,0.482,208027.2,208027.2,9411,0,0,0,L,1122011218,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780579,347986.00
08/05/2015 09:15,2,3.277,ACTIVE,215.32,351.37,59.975,1438780504,"274151322000095","174011321042388",29.74,28.80,0,334.24,366.10,98.7,93.4,0.371,507590.5,507590.5,10314,0,0,0,L,1151911521,1,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780580,347987.00
08/05/2015 09:15,2,3.354,ACTIVE,215.32,348.06,59.970,1438780504,"201051344000868","174011321042388",29.64,22.80,0,333.93,372.71,100.7,95.3,0.464,194731.4,194731.4,9424,0,0,0,L,1122011218,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780581,347988.00
08/05/2015 09:15,2,3.316,ACTIVE,216.67,349.56,59.970,1438780504,"201051344000853","174011321042388",29.88,22.80,0,334.54,372.71,100.3,94.9,0.464,201135.2,201135.2,9427,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780581,347989.00
08/05/2015 09:15,2,3.260,ACTIVE,216.00,348.96,59.981,1438780504,"201051344000582","174011321042388",29.62,23.80,0,333.63,373.31,97.8,92.5,0.460,200529.9,200529.9,9396,0,0,0,L,1122011218,1,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780582,347990.00
08/05/2015 09:15,2,3.381,ACTIVE,216.00,350.17,59.981,1438780504,"201051344000469","174011321042388",29.72,21.50,0,332.73,374.51,101.7,96.3,0.495,196421.8,196421.8,9420,0,0,0,L,1122011218,1,122.91,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780583,347991.00
08/05/2015 09:15,2,3.377,ACTIVE,216.00,349.56,59.975,1438780504,"201051344000988","174011321042388",29.56,23.50,0,333.03,374.51,101.1,95.7,0.460,195626.7,195626.7,9407,0,0,0,L,1122011218,1,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780584,347992.00
08/05/2015 09:15,2,3.316,ACTIVE,216.22,348.36,59.981,1438780504,"201051344001158","174011321042388",29.62,23.80,0,333.93,373.31,99.5,94.1,0.473,201388.8,201388.8,9408,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780585,347993.00
08/05/2015 09:15,2,3.309,ACTIVE,215.54,347.46,59.981,1438780504,"201051344001025","174011321042388",29.78,25.80,0,334.24,372.71,99.9,94.5,0.446,205630.8,205630.8,9403,0,0,0,L,1122011218,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780586,347994.00
08/05/2015 09:15,2,3.256,ACTIVE,216.22,350.47,59.949,1438780504,"201051344000569","174011321042388",30.34,23.30,0,333.03,373.61,100.0,94.6,0.468,208915.9,208915.9,9427,0,0,0,L,1122011218,1,122.91,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780587,347995.00
08/05/2015 09:15,2,2.064,ACTIVE,215.54,426.81,59.975,1438780504,"274151322000094","174011321042388",40.06,29.50,0,403.97,474.30,83.4,78.6,0.318,386902.3,386902.3,10819,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780588,347996.00
08/05/2015 09:15,2,3.301,ACTIVE,216.22,348.66,59.981,1438780504,"201051344000458","174011321042388",29.72,24.00,0,334.54,372.71,99.3,94.0,0.473,204627.0,204627.0,9417,0,0,0,L,1122011218,1,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780589,347997.00
08/05/2015 09:15,2,3.051,ACTIVE,215.32,355.28,59.970,1438780504,"274151322000087","174011321042388",28.92,32.20,0,334.24,380.52,89.3,84.3,0.336,458544.4,458544.4,10252,0,0,0,L,1151911521,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780590,347998.00
08/05/2015 09:15,2,3.166,ACTIVE,215.32,354.67,59.975,1438780504,"274151322000052","174011321042388",29.40,29.80,0,333.63,365.19,94.3,89.1,0.358,490251.0,490251.0,10668,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780590,347999.00
08/05/2015 09:15,2,3.277,ACTIVE,215.32,347.76,60.007,1438780504,"201051344001145","174011321042388",29.52,24.50,0,334.54,372.41,98.0,92.6,0.451,209710.6,209710.6,9425,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780591,348000.00
08/05/2015 09:15,2,3.324,ACTIVE,215.32,348.66,59.975,1438780504,"201051344000685","174011321042388",29.50,24.50,0,333.33,372.71,99.3,94.0,0.482,208485.9,208485.9,9425,0,0,0,L,1122011218,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780592,348001.00
