ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 09:15,2,3.135,ACTIVE,215.09,354.37,59.981,1438780504,"274151322000088","174011321042388",29.08,28.30,0,333.63,381.42,92.3,87.2,0.340,470351.8,470351.8,10272,0,0,0,L,1151911521,1,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780593,348002.00
08/05/2015 09:15,2,3.320,ACTIVE,215.54,348.66,59.970,1438780504,"201051344000438","174011321042388",29.88,25.30,0,333.03,373.01,100.5,95.1,0.473,208512.9,208512.9,9398,0,0,0,L,1122011218,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780594,348003.00
08/05/2015 09:15,2,3.258,ACTIVE,215.54,347.76,59.970,1438780504,"201051344001135","174011321042388",29.90,23.80,0,333.93,372.41,98.7,93.3,0.451,200001.2,200001.2,9381,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780595,348004.00
08/05/2015 09:15,2,3.322,ACTIVE,215.09,347.76,59.965,1438780504,"201051344000417","174011321042388",29.26,27.50,0,333.63,372.71,98.5,93.1,0.468,203750.2,203750.2,9398,0,0,0,L,1122011218,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780596,348005.00
08/05/2015 09:15,2,3.383,ACTIVE,214.87,348.06,59.981,1438780504,"201051344000594","174011321042388",29.42,26.00,0,333.03,372.11,100.8,95.4,0.473,205180.2,205180.2,9420,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780597,348006.00
08/05/2015 09:15,2,3.047,ACTIVE,215.09,349.86,59.970,1438780504,"274151322000083","174011321042388",29.38,29.00,0,334.24,380.22,90.5,85.5,0.358,486181.9,486181.9,10699,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780598,348007.00
08/05/2015 09:15,2,3.275,ACTIVE,215.77,348.36,59.965,1438780504,"201051344000585","174011321042388",29.40,25.80,0,333.63,371.81,97.4,92.1,0.451,204612.0,204612.0,9400,0,0,0,L,1122011218,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780599,348008.00
08/05/2015 09:15,2,3.154,ACTIVE,215.09,344.76,59.970,1438780504,"274151322000054","174011321042388",29.18,28.50,0,334.24,382.03,93.3,88.1,0.358,481058.7,481058.7,10262,0,0,0,L,1151911521,1,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780600,348009.00
08/05/2015 09:15,2,3.434,ACTIVE,215.54,348.06,59.986,1438780504,"201051344001203","174011321042388",29.46,25.80,0,333.93,373.91,102.5,97.0,0.491,205520.5,205520.5,9410,0,0,0,L,1122011218,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780601,348010.00
08/05/2015 09:15,2,3.297,ACTIVE,214.64,347.76,59.986,1438780504,"201051344000646","174011321042388",29.52,25.50,0,333.03,371.21,98.5,93.2,0.464,201998.4,201998.4,9397,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780602,348011.00
08/05/2015 09:15,2,2.109,ACTIVE,215.77,429.22,59.975,1438780504,"274151322000068","174011321042388",39.62,31.50,0,400.36,475.50,85.5,80.6,0.318,386150.2,386150.2,10428,0,0,0,L,1151911521,1,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780603,348012.00
08/05/2015 09:15,2,3.387,ACTIVE,215.54,354.97,59.970,1438780504,"274151322000076","174011321042388",29.80,30.30,0,334.84,366.10,102.2,96.8,0.393,513645.0,513645.0,10679,0,0,0,L,1151911521,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780604,348013.00
08/05/2015 09:15,2,3.387,ACTIVE,214.64,346.56,59.975,1438780504,"201051344000890","174011321042388",29.62,27.80,0,333.63,372.11,101.6,96.1,0.464,206611.2,206611.2,9410,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780604,348014.00
08/05/2015 09:15,2,3.326,ACTIVE,215.54,348.36,59.981,1438780504,"201051344000900","174011321042388",29.98,22.30,0,332.13,373.91,101.0,95.5,0.468,207386.6,207386.6,9439,0,0,0,L,1122011218,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780605,348015.00
08/05/2015 09:15,2,3.357,ACTIVE,215.54,349.26,59.959,1438780504,"201051344000633","174011321042388",29.44,24.80,0,333.03,373.91,100.1,94.7,0.473,196392.7,196392.7,9432,0,0,0,L,1122011218,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780606,348016.00
08/05/2015 09:15,2,3.297,ACTIVE,216.00,349.26,59.975,1438780504,"201051344000983","174011321042388",30.14,23.50,0,333.93,373.61,100.7,95.3,0.477,204308.1,204308.1,9422,0,0,0,L,1122011218,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780607,348017.00
08/05/2015 09:15,2,3.336,ACTIVE,215.54,349.26,59.970,1438780504,"201051344000917","174011321042388",29.42,25.00,0,332.73,373.01,99.4,94.0,0.468,207134.1,207134.1,9430,0,0,0,L,1122011218,1,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780608,348018.00
08/05/2015 09:15,2,3.311,ACTIVE,215.77,348.66,59.970,1438780504,"201051344000648","174011321042388",29.52,22.80,0,334.24,373.31,99.0,93.6,0.460,202455.0,202455.0,9423,0,0,0,L,1122011218,1,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780609,348019.00
08/05/2015 09:15,2,3.490,ACTIVE,215.32,348.96,59.944,1438780504,"201051344001093","174011321042388",29.62,25.80,0,333.93,374.81,104.8,99.2,0.482,205343.3,205343.3,9417,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780610,348020.00
08/05/2015 09:15,2,3.363,ACTIVE,216.00,348.06,59.986,1438780504,"201051344000645","174011321042388",29.54,23.80,0,333.63,373.01,100.6,95.2,0.455,203349.5,203349.5,9427,0,0,0,L,1122011218,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780611,348021.00
08/05/2015 09:15,2,3.170,ACTIVE,215.09,356.78,60.002,1438780504,"274151322000085","174011321042388",29.30,27.30,0,334.54,364.89,94.0,88.8,0.362,483574.7,483574.7,10677,0,0,0,L,1151911521,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780612,348022.00
08/05/2015 09:15,2,3.314,ACTIVE,215.77,348.36,59.933,1438780504,"201051344000651","174011321042388",29.80,23.80,0,333.93,373.01,100.0,94.6,0.455,202625.2,202625.2,9404,0,0,0,L,1122011218,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780613,348023.00
08/05/2015 09:15,2,3.350,ACTIVE,215.32,347.46,59.949,1438780504,"201051344000867","174011321042388",29.66,24.80,0,334.24,372.11,100.7,95.2,0.460,195264.7,195264.7,9426,0,0,0,L,1122011218,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780614,348024.00
08/05/2015 09:15,2,3.393,ACTIVE,214.87,347.46,59.975,1438780504,"201051344001230","174011321042388",29.42,27.30,0,332.73,370.00,101.1,95.6,0.477,206255.1,206255.1,9434,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780614,348025.00
08/05/2015 09:15,2,3.262,ACTIVE,216.22,349.86,59.970,1438780504,"201051344000576","174011321042388",30.20,22.30,0,333.93,373.31,99.7,94.3,0.464,202510.2,202510.2,9443,0,0,0,L,1122011218,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780615,348026.00
08/05/2015 09:15,2,3.369,ACTIVE,215.77,349.26,59.959,1438780504,"201051344000579","174011321042388",29.56,25.30,0,334.24,374.51,100.9,95.5,0.468,209362.5,209362.5,9401,0,0,0,L,1122011218,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438780616,348027.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348028.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348029.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348030.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348031.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348032.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348033.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348034.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348035.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348036.00
08/05/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438780504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781385,348037.00
08/05/2015 09:30,2,3.883,ACTIVE,215.32,350.77,59.986,1438781404,"201051344000955","174011321042388",29.36,27.00,0,333.33,378.42,115.5,109.6,0.552,208053.0,208053.0,9412,0,0,0,L,1122011218,1,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781479,348038.00
08/05/2015 09:30,2,3.799,ACTIVE,215.54,352.57,59.981,1438781404,"274151322000095","174011321042388",29.34,32.00,0,333.93,368.80,112.8,106.9,0.420,507615.5,507615.5,10315,0,0,0,L,1151911521,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781480,348039.00
08/05/2015 09:30,2,3.840,ACTIVE,216.00,351.37,59.981,1438781404,"201051344000868","174011321042388",29.62,24.00,0,333.93,378.72,115.2,109.3,0.539,194757.0,194757.0,9425,0,0,0,L,1122011218,1,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781481,348040.00
08/05/2015 09:30,2,3.838,ACTIVE,217.35,353.17,59.986,1438781404,"201051344000853","174011321042388",29.62,24.30,0,334.24,378.42,115.0,109.1,0.539,201160.7,201160.7,9428,0,0,0,L,1122011218,1,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781482,348041.00
08/05/2015 09:30,2,3.766,ACTIVE,216.67,351.97,59.986,1438781404,"201051344000582","174011321042388",29.36,25.50,0,333.63,377.52,112.0,106.1,0.521,200554.7,200554.7,9397,0,0,0,L,1122011218,1,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781483,348042.00
08/05/2015 09:30,2,3.865,ACTIVE,216.67,351.97,59.981,1438781404,"201051344000469","174011321042388",29.68,22.80,0,333.33,378.42,116.3,110.3,0.552,196447.6,196447.6,9421,0,0,0,L,1122011218,1,123.14,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781484,348043.00
08/05/2015 09:30,2,3.895,ACTIVE,216.45,353.47,60.018,1438781404,"201051344000988","174011321042388",29.36,25.00,0,332.43,379.02,115.8,109.9,0.544,195652.4,195652.4,9408,0,0,0,L,1122011218,1,123.14,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781485,348044.00
08/05/2015 09:30,2,3.836,ACTIVE,216.67,352.27,60.012,1438781404,"201051344001158","174011321042388",29.28,25.00,0,333.33,377.52,113.9,108.0,0.539,201414.0,201414.0,9409,0,0,0,L,1122011218,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781485,348045.00
08/05/2015 09:30,2,3.814,ACTIVE,215.09,348.66,59.959,1438781404,"201051344001025","174011321042388",29.56,27.80,0,333.93,378.12,114.3,108.4,0.521,205656.1,205656.1,9404,0,0,0,L,1122011218,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781486,348046.00
08/05/2015 09:30,2,3.838,ACTIVE,216.22,351.37,59.996,1438781404,"201051344000569","174011321042388",29.48,24.00,0,333.33,377.52,114.6,108.7,0.517,208941.3,208941.3,9428,0,0,0,L,1122011218,1,122.68,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781487,348047.00
08/05/2015 09:30,2,2.422,ACTIVE,215.54,429.22,59.975,1438781404,"274151322000094","174011321042388",39.62,32.80,0,400.36,454.46,97.3,92.0,0.371,386923.7,386923.7,10820,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781488,348048.00
08/05/2015 09:30,2,3.824,ACTIVE,216.45,351.07,59.975,1438781404,"201051344000458","174011321042388",29.48,25.30,0,334.24,377.22,114.1,108.2,0.548,204652.3,204652.3,9418,0,0,0,L,1122011218,1,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781489,348049.00
08/05/2015 09:30,2,3.562,ACTIVE,215.32,353.47,59.970,1438781404,"274151322000087","174011321042388",28.23,35.60,0,332.13,367.00,101.8,96.3,0.384,458567.0,458567.0,10253,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781490,348050.00
08/05/2015 09:30,2,3.684,ACTIVE,215.09,357.08,59.970,1438781404,"274151322000052","174011321042388",28.78,32.60,0,333.63,368.20,107.2,101.6,0.415,490274.9,490274.9,10669,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781491,348051.00
08/05/2015 09:30,2,3.814,ACTIVE,215.32,351.07,59.975,1438781404,"201051344001145","174011321042388",29.00,26.00,0,333.93,376.92,112.1,106.3,0.504,209735.5,209735.5,9426,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781492,348052.00
08/05/2015 09:30,2,3.785,ACTIVE,215.09,350.47,59.991,1438781404,"201051344000685","174011321042388",29.54,26.50,0,334.24,377.82,113.2,107.3,0.552,208511.1,208511.1,9426,0,0,0,L,1122011218,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781493,348053.00
08/05/2015 09:30,2,3.635,ACTIVE,215.09,347.16,59.986,1438781404,"274151322000088","174011321042388",28.67,30.50,0,333.63,368.20,105.5,99.9,0.398,470375.2,470375.2,10273,0,0,0,L,1151911521,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781494,348054.00
08/05/2015 09:30,2,3.848,ACTIVE,215.54,349.26,59.981,1438781404,"201051344000438","174011321042388",29.38,27.00,0,333.33,378.42,114.5,108.6,0.548,208538.4,208538.4,9399,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781495,348055.00
08/05/2015 09:30,2,3.807,ACTIVE,215.54,350.17,59.986,1438781404,"201051344001135","174011321042388",29.28,25.50,0,333.93,377.52,112.8,107.0,0.521,200026.3,200026.3,9382,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781496,348056.00
08/05/2015 09:30,2,3.768,ACTIVE,215.32,350.77,59.965,1438781404,"201051344000417","174011321042388",29.32,29.80,0,333.63,377.52,111.9,106.1,0.535,203775.1,203775.1,9399,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781497,348057.00
08/05/2015 09:30,2,3.863,ACTIVE,215.09,350.47,59.975,1438781404,"201051344000594","174011321042388",29.42,28.30,0,332.13,378.72,115.1,109.2,0.539,205205.8,205205.8,9421,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781498,348058.00
08/05/2015 09:30,2,3.535,ACTIVE,215.09,354.97,59.981,1438781404,"274151322000083","174011321042388",29.00,32.20,0,333.63,367.30,103.9,98.3,0.411,486204.9,486204.9,10700,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781499,348059.00
08/05/2015 09:30,2,3.732,ACTIVE,216.00,350.77,59.970,1438781404,"201051344000585","174011321042388",29.56,27.80,0,333.33,376.92,111.6,105.8,0.517,204636.8,204636.8,9401,0,0,0,L,1122011218,1,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781500,348060.00
08/05/2015 09:30,2,3.623,ACTIVE,215.09,352.87,59.970,1438781404,"274151322000054","174011321042388",29.04,30.80,0,333.63,368.20,106.6,101.0,0.407,481082.4,481082.4,10263,0,0,0,L,1151911521,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781501,348061.00
08/05/2015 09:30,2,3.932,ACTIVE,216.00,351.37,59.970,1438781404,"201051344001203","174011321042388",29.34,28.30,0,333.93,379.02,116.9,110.9,0.544,205546.5,205546.5,9411,0,0,0,L,1122011218,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781502,348062.00
08/05/2015 09:30,2,3.789,ACTIVE,215.09,350.47,59.981,1438781404,"201051344000646","174011321042388",29.30,27.50,0,332.73,378.12,112.5,106.7,0.535,202023.4,202023.4,9398,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781502,348063.00
08/05/2015 09:30,2,2.467,ACTIVE,215.77,418.70,59.970,1438781404,"274151322000068","174011321042388",38.82,34.50,0,402.16,456.57,96.8,91.5,0.358,386171.5,386171.5,10429,0,0,0,L,1151911521,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781503,348064.00
08/05/2015 09:30,2,3.871,ACTIVE,215.77,360.08,59.944,1438781404,"274151322000076","174011321042388",29.58,33.00,0,334.54,369.70,116.0,110.0,0.446,513671.0,513671.0,10680,0,0,0,L,1151911521,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781504,348065.00
08/05/2015 09:30,2,3.887,ACTIVE,215.09,350.17,59.975,1438781404,"201051344000890","174011321042388",29.28,30.30,0,333.33,379.02,115.3,109.4,0.535,206636.9,206636.9,9411,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781506,348066.00
08/05/2015 09:30,2,3.770,ACTIVE,216.00,351.67,59.970,1438781404,"201051344000900","174011321042388",30.30,23.30,0,333.33,378.42,115.6,109.7,0.535,207412.4,207412.4,9440,0,0,0,L,1122011218,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781506,348067.00
08/05/2015 09:30,2,3.838,ACTIVE,216.00,352.27,60.002,1438781404,"201051344000633","174011321042388",29.44,26.80,0,332.43,378.12,114.5,108.6,0.544,196418.1,196418.1,9433,0,0,0,L,1122011218,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781507,348068.00
08/05/2015 09:30,2,3.814,ACTIVE,216.67,351.97,59.959,1438781404,"201051344000983","174011321042388",29.82,24.30,0,333.33,378.72,115.2,109.2,0.544,204333.6,204333.6,9423,0,0,0,L,1122011218,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781508,348069.00
08/05/2015 09:30,2,3.824,ACTIVE,216.00,351.37,59.986,1438781404,"201051344000917","174011321042388",29.38,26.30,0,333.03,377.52,113.8,107.9,0.535,207159.3,207159.3,9431,0,0,0,L,1122011218,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781509,348070.00
08/05/2015 09:30,2,3.799,ACTIVE,216.22,350.47,59.981,1438781404,"201051344000648","174011321042388",29.50,24.30,0,333.93,377.52,113.5,107.6,0.530,202480.1,202480.1,9424,0,0,0,L,1122011218,1,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781510,348071.00
08/05/2015 09:30,2,3.973,ACTIVE,215.77,353.47,59.965,1438781404,"201051344001093","174011321042388",29.58,27.80,0,333.33,379.32,119.0,112.9,0.544,205369.8,205369.8,9418,0,0,0,L,1122011218,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781511,348072.00
08/05/2015 09:30,2,3.895,ACTIVE,216.45,351.07,59.970,1438781404,"201051344000645","174011321042388",29.22,24.80,0,333.93,377.52,115.3,109.3,0.521,203375.1,203375.1,9428,0,0,0,L,1122011218,1,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781512,348073.00
08/05/2015 09:30,2,3.639,ACTIVE,215.32,343.85,59.970,1438781404,"274151322000085","174011321042388",29.20,29.80,0,333.63,367.90,107.7,102.0,0.415,483598.6,483598.6,10678,0,0,0,L,1151911521,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781513,348074.00
08/05/2015 09:30,2,3.896,ACTIVE,216.22,350.77,59.970,1438781404,"201051344000651","174011321042388",28.94,25.30,0,333.63,377.52,114.2,108.3,0.521,202650.6,202650.6,9405,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781514,348075.00
08/05/2015 09:30,2,3.883,ACTIVE,215.77,349.26,59.975,1438781404,"201051344000867","174011321042388",29.28,25.80,0,332.73,378.12,115.2,109.2,0.530,195290.2,195290.2,9427,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781515,348076.00
08/05/2015 09:30,2,3.898,ACTIVE,215.09,350.17,59.965,1438781404,"201051344001230","174011321042388",29.16,29.30,0,332.73,376.92,115.1,109.2,0.544,206280.7,206280.7,9435,0,0,0,L,1122011218,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781515,348077.00
08/05/2015 09:30,2,3.820,ACTIVE,216.45,351.97,59.965,1438781404,"201051344000576","174011321042388",29.64,23.50,0,333.63,378.72,114.7,108.8,0.521,202535.6,202535.6,9444,0,0,0,L,1122011218,1,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781516,348078.00
08/05/2015 09:30,2,3.887,ACTIVE,216.22,352.27,59.975,1438781404,"201051344000579","174011321042388",29.28,27.30,0,333.63,377.52,115.2,109.3,0.548,209388.1,209388.1,9402,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438781517,348079.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348080.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348081.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348082.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348083.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348084.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348085.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348086.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348087.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348088.00
08/05/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438781404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782284,348089.00
08/05/2015 09:45,2,4.387,ACTIVE,214.64,351.07,59.938,1438782303,"201051344000955","174011321042388",28.92,29.00,0,333.93,382.33,128.4,122.0,0.619,208081.9,208081.9,9413,0,0,0,L,1122011218,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782378,348090.00
08/05/2015 09:45,2,4.277,ACTIVE,215.09,359.18,59.933,1438782303,"274151322000095","174011321042388",29.10,34.80,0,333.33,373.31,126.2,119.9,0.477,507643.9,507643.9,10316,0,0,0,L,1151911521,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782379,348091.00
08/05/2015 09:45,2,4.328,ACTIVE,215.77,351.37,59.954,1438782303,"201051344000868","174011321042388",29.50,24.50,0,333.63,382.93,129.3,122.8,0.592,194786.0,194786.0,9426,0,0,0,L,1122011218,1,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782380,348092.00
08/05/2015 09:45,2,4.309,ACTIVE,217.13,354.37,59.949,1438782303,"201051344000853","174011321042388",29.64,25.00,0,333.63,382.63,129.3,122.8,0.601,201189.7,201189.7,9429,0,0,0,L,1122011218,1,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782381,348093.00
08/05/2015 09:45,2,4.242,ACTIVE,216.45,353.47,59.949,1438782303,"201051344000582","174011321042388",29.22,26.50,0,333.33,382.33,125.5,119.2,0.583,200582.9,200582.9,9398,0,0,0,L,1122011218,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782382,348094.00
08/05/2015 09:45,2,4.350,ACTIVE,216.67,353.77,59.959,1438782303,"201051344000469","174011321042388",29.52,24.00,0,332.73,382.93,130.1,123.7,0.628,196476.8,196476.8,9422,0,0,0,L,1122011218,1,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782383,348095.00
08/05/2015 09:45,2,4.422,ACTIVE,216.45,354.37,59.954,1438782303,"201051344000988","174011321042388",28.94,26.00,0,332.43,382.63,129.7,123.2,0.601,195681.5,195681.5,9409,0,0,0,L,1122011218,1,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782383,348096.00
08/05/2015 09:45,2,4.314,ACTIVE,216.67,353.17,59.954,1438782303,"201051344001158","174011321042388",29.18,26.00,0,333.63,381.73,127.5,121.2,0.601,201442.7,201442.7,9410,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782384,348097.00
08/05/2015 09:45,2,4.342,ACTIVE,216.00,352.57,59.949,1438782303,"201051344001025","174011321042388",29.08,30.50,0,333.93,382.93,127.9,121.5,0.579,205684.8,205684.8,9405,0,0,0,L,1122011218,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782385,348098.00
08/05/2015 09:45,2,4.260,ACTIVE,216.45,352.87,59.954,1438782303,"201051344000569","174011321042388",29.84,25.80,0,332.73,382.33,128.7,122.3,0.601,208970.2,208970.2,9429,0,0,0,L,1122011218,1,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782386,348099.00
08/05/2015 09:45,2,2.691,ACTIVE,215.09,422.00,59.938,1438782303,"274151322000094","174011321042388",39.58,35.80,0,398.86,448.45,108.2,102.5,0.415,386948.0,386948.0,10821,0,0,0,L,1151911521,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782387,348100.00
08/05/2015 09:45,2,4.305,ACTIVE,216.45,350.77,59.965,1438782303,"201051344000458","174011321042388",29.34,26.80,0,333.63,382.33,127.9,121.5,0.632,204681.0,204681.0,9419,0,0,0,L,1122011218,1,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782388,348101.00
08/05/2015 09:45,2,4.066,ACTIVE,215.32,358.58,59.986,1438782303,"274151322000087","174011321042388",27.63,39.50,0,333.63,370.00,113.7,107.8,0.429,458592.5,458592.5,10254,0,0,0,L,1151911521,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782389,348102.00
08/05/2015 09:45,2,4.162,ACTIVE,215.09,356.78,59.954,1438782303,"274151322000052","174011321042388",28.43,36.00,0,333.33,371.51,119.7,113.6,0.460,490301.8,490301.8,10670,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782390,348103.00
08/05/2015 09:45,2,4.305,ACTIVE,215.09,351.67,59.938,1438782303,"201051344001145","174011321042388",28.84,27.80,0,333.63,381.42,125.7,119.4,0.579,209763.7,209763.7,9427,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782391,348104.00
08/05/2015 09:45,2,4.305,ACTIVE,215.32,351.07,59.965,1438782303,"201051344000685","174011321042388",29.08,28.30,0,333.93,382.33,126.9,120.5,0.623,208539.6,208539.6,9427,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782392,348105.00
08/05/2015 09:45,2,4.125,ACTIVE,215.09,360.69,59.949,1438782303,"274151322000088","174011321042388",28.17,33.50,0,332.73,370.90,117.6,111.6,0.442,470401.7,470401.7,10274,0,0,0,L,1151911521,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782393,348106.00
08/05/2015 09:45,2,4.340,ACTIVE,215.77,352.87,59.949,1438782303,"201051344000438","174011321042388",29.00,29.30,0,333.33,382.33,127.3,121.0,0.588,208567.1,208567.1,9400,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782394,348107.00
08/05/2015 09:45,2,4.305,ACTIVE,215.77,351.07,59.949,1438782303,"201051344001135","174011321042388",28.92,27.80,0,334.24,382.03,126.1,119.8,0.592,200054.6,200054.6,9383,0,0,0,L,1122011218,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782395,348108.00
08/05/2015 09:45,2,4.307,ACTIVE,215.32,351.67,59.959,1438782303,"201051344000417","174011321042388",28.63,32.20,0,332.73,382.03,125.0,118.7,0.597,203803.2,203803.2,9400,0,0,0,L,1122011218,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782396,348109.00
08/05/2015 09:45,2,4.379,ACTIVE,214.87,350.47,59.959,1438782303,"201051344000594","174011321042388",29.00,30.30,0,332.73,382.63,128.6,122.2,0.605,205234.7,205234.7,9422,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782397,348110.00
08/05/2015 09:45,2,3.998,ACTIVE,214.87,352.87,59.954,1438782303,"274151322000083","174011321042388",28.75,34.80,0,333.03,370.90,116.3,110.3,0.468,486231.0,486231.0,10701,0,0,0,L,1151911521,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782398,348111.00
08/05/2015 09:45,2,4.246,ACTIVE,216.22,353.47,59.965,1438782303,"201051344000585","174011321042388",29.20,29.50,0,333.03,380.52,125.5,119.3,0.588,204664.9,204664.9,9402,0,0,0,L,1122011218,1,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782398,348112.00
08/05/2015 09:45,2,4.082,ACTIVE,215.09,357.98,59.949,1438782303,"274151322000054","174011321042388",28.78,33.80,0,333.33,371.81,118.8,112.8,0.455,481109.1,481109.1,10264,0,0,0,L,1151911521,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782399,348113.00
08/05/2015 09:45,2,4.359,ACTIVE,216.22,351.97,59.944,1438782303,"201051344001203","174011321042388",29.54,30.00,0,333.33,383.53,130.5,124.0,0.628,205575.8,205575.8,9412,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782400,348114.00
08/05/2015 09:45,2,4.283,ACTIVE,215.09,351.37,59.949,1438782303,"201051344000646","174011321042388",29.00,29.80,0,333.03,381.73,125.8,119.5,0.588,202051.6,202051.6,9399,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782401,348115.00
08/05/2015 09:45,2,2.713,ACTIVE,216.00,431.62,59.959,1438782303,"274151322000068","174011321042388",39.44,37.30,0,397.35,446.95,109.0,103.2,0.411,386195.8,386195.8,10430,0,0,0,L,1151911521,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782402,348116.00
08/05/2015 09:45,2,4.418,ACTIVE,216.00,363.39,59.944,1438782303,"274151322000076","174011321042388",28.86,35.60,0,333.63,372.71,129.1,122.6,0.499,513700.0,513700.0,10681,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782403,348117.00
08/05/2015 09:45,2,4.369,ACTIVE,215.32,350.47,59.954,1438782303,"201051344000890","174011321042388",29.06,32.60,0,333.93,382.63,128.6,122.2,0.597,206665.8,206665.8,9412,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782404,348118.00
08/05/2015 09:45,2,4.305,ACTIVE,216.22,353.17,59.933,1438782303,"201051344000900","174011321042388",29.84,24.30,0,333.03,382.93,130.1,123.7,0.605,207441.5,207441.5,9441,0,0,0,L,1122011218,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782405,348119.00
08/05/2015 09:45,2,4.365,ACTIVE,216.22,353.47,59.922,1438782303,"201051344000633","174011321042388",28.98,28.00,0,332.73,382.33,128.1,121.7,0.614,196446.9,196446.9,9434,0,0,0,L,1122011218,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782406,348120.00
08/05/2015 09:45,2,4.332,ACTIVE,216.67,352.87,59.954,1438782303,"201051344000983","174011321042388",29.42,25.80,0,333.33,383.23,129.1,122.7,0.605,204362.6,204362.6,9424,0,0,0,L,1122011218,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782407,348121.00
08/05/2015 09:45,2,4.293,ACTIVE,216.00,351.97,59.954,1438782303,"201051344000917","174011321042388",29.34,27.80,0,332.43,382.33,127.5,121.2,0.597,207187.9,207187.9,9432,0,0,0,L,1122011218,1,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782408,348122.00
08/05/2015 09:45,2,4.295,ACTIVE,216.45,353.17,59.938,1438782303,"201051344000648","174011321042388",29.22,25.00,0,333.33,382.03,127.1,120.8,0.592,202508.6,202508.6,9425,0,0,0,L,1122011218,1,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782408,348123.00
08/05/2015 09:45,2,4.447,ACTIVE,216.00,353.77,59.954,1438782303,"201051344001093","174011321042388",29.42,29.30,0,333.03,384.13,132.5,126.0,0.601,205399.6,205399.6,9419,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782409,348124.00
08/05/2015 09:45,2,4.408,ACTIVE,216.67,352.27,59.949,1438782303,"201051344000645","174011321042388",28.92,25.80,0,333.33,381.73,129.1,122.7,0.583,203404.1,203404.1,9429,0,0,0,L,1122011218,1,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782410,348125.00
08/05/2015 09:45,2,4.121,ACTIVE,215.54,357.38,59.954,1438782303,"274151322000085","174011321042388",28.82,32.60,0,333.63,371.51,120.2,114.0,0.460,483625.5,483625.5,10679,0,0,0,L,1151911521,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782411,348126.00
08/05/2015 09:45,2,4.355,ACTIVE,216.22,352.87,59.959,1438782303,"201051344000651","174011321042388",28.98,27.30,0,333.33,381.73,127.9,121.5,0.592,202679.3,202679.3,9406,0,0,0,L,1122011218,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782412,348127.00
08/05/2015 09:45,2,4.355,ACTIVE,216.22,350.77,59.954,1438782303,"201051344000867","174011321042388",29.20,27.30,0,333.63,382.33,128.8,122.4,0.597,195319.2,195319.2,9428,0,0,0,L,1122011218,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782413,348128.00
08/05/2015 09:45,2,4.385,ACTIVE,215.09,350.47,59.949,1438782303,"201051344001230","174011321042388",28.96,31.50,0,332.73,379.32,128.6,122.2,0.605,206309.6,206309.6,9436,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782414,348129.00
08/05/2015 09:45,2,4.309,ACTIVE,216.67,354.07,59.928,1438782303,"201051344000576","174011321042388",29.50,24.80,0,333.03,382.63,128.7,122.2,0.588,202564.4,202564.4,9445,0,0,0,L,1122011218,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782415,348130.00
08/05/2015 09:45,2,4.393,ACTIVE,216.67,351.97,59.954,1438782303,"201051344000579","174011321042388",28.86,28.80,0,333.33,382.63,128.5,122.1,0.601,209417.0,209417.0,9403,0,0,0,L,1122011218,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438782416,348131.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348132.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348133.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348134.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348135.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348136.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348137.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348138.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348139.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348140.00
08/05/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438782303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783184,348141.00
08/05/2015 10:00,2,4.857,ACTIVE,216.45,354.37,59.959,1438783203,"201051344000955","174011321042388",28.59,31.50,0,321.01,393.15,140.6,133.8,0.663,208113.8,208113.8,9414,0,0,0,L,1122011218,1,123.14,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783278,348142.00
08/05/2015 10:00,2,4.715,ACTIVE,216.00,361.29,59.965,1438783203,"274151322000095","174011321042388",29.08,38.20,0,333.03,376.01,138.8,132.0,0.521,507675.3,507675.3,10317,0,0,0,L,1151911521,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783279,348143.00
08/05/2015 10:00,2,4.883,ACTIVE,217.13,356.48,59.949,1438783203,"201051344000868","174011321042388",28.78,25.50,0,332.43,386.53,142.4,135.5,0.650,194818.2,194818.2,9427,0,0,0,L,1122011218,1,123.81,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783280,348144.00
08/05/2015 10:00,2,4.799,ACTIVE,218.71,357.08,59.965,1438783203,"201051344000853","174011321042388",29.32,27.00,0,334.84,390.44,142.5,135.6,0.663,201221.9,201221.9,9430,0,0,0,L,1122011218,1,124.72,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783281,348145.00
08/05/2015 10:00,2,4.736,ACTIVE,217.80,355.88,59.965,1438783203,"201051344000582","174011321042388",28.84,28.50,0,332.43,386.53,138.2,131.4,0.636,200614.2,200614.2,9399,0,0,0,L,1122011218,1,124.04,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783282,348146.00
08/05/2015 10:00,2,4.859,ACTIVE,218.26,357.38,59.970,1438783203,"201051344000469","174011321042388",29.10,25.00,0,331.83,388.04,143.2,136.3,0.676,196509.3,196509.3,9423,0,0,0,L,1122011218,1,123.81,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783283,348147.00
08/05/2015 10:00,2,4.852,ACTIVE,218.03,357.98,59.938,1438783203,"201051344000988","174011321042388",28.96,27.50,0,332.73,388.04,142.4,135.5,0.663,195713.8,195713.8,9410,0,0,0,L,1122011218,1,124.04,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783284,348148.00
08/05/2015 10:00,2,4.814,ACTIVE,218.26,357.08,59.959,1438783203,"201051344001158","174011321042388",28.75,28.30,0,333.33,386.53,140.2,133.4,0.658,201474.4,201474.4,9411,0,0,0,L,1122011218,1,124.04,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783285,348149.00
