ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 10:00,2,4.809,ACTIVE,217.13,354.67,59.991,1438783203,"201051344001025","174011321042388",28.94,32.40,0,333.33,386.23,140.9,134.1,0.636,205716.7,205716.7,9406,0,0,0,L,1122011218,1,123.36,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783285,348150.00
08/05/2015 10:00,2,4.729,ACTIVE,218.03,356.78,59.954,1438783203,"201051344000569","174011321042388",29.66,27.30,0,332.73,387.74,142.0,135.1,0.663,209002.3,209002.3,9430,0,0,0,L,1122011218,1,123.81,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783286,348151.00
08/05/2015 10:00,2,3.045,ACTIVE,216.45,426.21,59.954,1438783203,"274151322000094","174011321042388",39.08,38.40,0,396.75,449.95,119.6,113.5,0.451,386975.1,386975.1,10822,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783287,348152.00
08/05/2015 10:00,2,4.762,ACTIVE,218.03,355.58,59.981,1438783203,"201051344000458","174011321042388",29.24,28.00,0,333.33,386.23,141.1,134.3,0.672,204712.9,204712.9,9420,0,0,0,L,1122011218,1,124.27,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783288,348153.00
08/05/2015 10:00,2,4.496,ACTIVE,216.22,352.87,59.949,1438783203,"274151322000087","174011321042388",27.35,44.00,0,333.03,373.01,124.5,118.3,0.468,458620.7,458620.7,10255,0,0,0,L,1151911521,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783289,348154.00
08/05/2015 10:00,2,4.604,ACTIVE,216.67,363.99,59.949,1438783203,"274151322000052","174011321042388",28.25,39.00,0,332.73,374.81,131.7,125.2,0.504,490331.6,490331.6,10671,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783290,348155.00
08/05/2015 10:00,2,4.793,ACTIVE,216.67,354.97,59.959,1438783203,"201051344001145","174011321042388",28.51,29.30,0,329.73,397.96,138.4,131.7,0.636,209795.0,209795.0,9428,0,0,0,L,1122011218,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783291,348156.00
08/05/2015 10:00,2,4.764,ACTIVE,216.67,354.37,59.965,1438783203,"201051344000685","174011321042388",28.90,29.80,0,331.23,385.03,139.4,132.7,0.676,208571.2,208571.2,9428,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783292,348157.00
08/05/2015 10:00,2,4.570,ALERT,215.77,352.57,59.965,1438783203,"274151322000088","174011321042388",28.03,36.50,0,299.97,382.33,129.6,123.2,0.486,470430.9,470430.9,10275,0,0,0,L,1151911521,1,124.72,123.59,0002,29,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783294,348158.00
08/05/2015 10:00,2,4.807,ACTIVE,217.13,354.97,59.970,1438783203,"201051344000438","174011321042388",28.75,31.00,0,333.03,386.53,139.8,133.0,0.658,208598.8,208598.8,9401,0,0,0,L,1122011218,1,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783295,348159.00
08/05/2015 10:00,2,4.779,ACTIVE,217.35,354.67,59.954,1438783203,"201051344001135","174011321042388",28.71,29.30,0,332.73,385.03,139.0,132.2,0.636,200086.1,200086.1,9384,0,0,0,L,1122011218,1,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783296,348160.00
08/05/2015 10:00,2,4.738,ACTIVE,216.90,354.67,59.954,1438783203,"201051344000417","174011321042388",28.59,34.80,0,325.52,386.53,137.2,130.5,0.650,203834.3,203834.3,9401,0,0,0,L,1122011218,1,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783297,348161.00
08/05/2015 10:00,2,4.814,ACTIVE,216.67,353.17,59.954,1438783203,"201051344000594","174011321042388",29.02,32.20,0,332.73,386.23,141.6,134.7,0.658,205266.8,205266.8,9423,0,0,0,L,1122011218,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783297,348162.00
08/05/2015 10:00,2,4.502,ACTIVE,216.22,354.97,59.959,1438783203,"274151322000083","174011321042388",28.23,38.00,0,333.03,373.61,128.8,122.3,0.517,486260.0,486260.0,10702,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783298,348163.00
08/05/2015 10:00,2,4.711,ACTIVE,217.58,356.48,59.986,1438783203,"201051344000585","174011321042388",29.10,31.50,0,331.83,385.33,138.8,132.1,0.645,204696.3,204696.3,9403,0,0,0,L,1122011218,1,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783299,348164.00
08/05/2015 10:00,2,4.574,ALERT,216.45,362.49,59.959,1438783203,"274151322000054","174011321042388",28.31,36.80,0,300.27,385.93,131.2,124.7,0.508,481138.6,481138.6,10265,0,0,0,L,1151911521,1,124.72,123.81,0002,30,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783301,348165.00
08/05/2015 10:00,2,4.908,ACTIVE,217.35,354.67,59.986,1438783203,"201051344001203","174011321042388",28.92,32.40,0,333.03,387.44,143.7,136.8,0.676,205608.4,205608.4,9413,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783302,348166.00
08/05/2015 10:00,2,4.781,ACTIVE,216.45,355.28,59.975,1438783203,"201051344000646","174011321042388",28.59,32.60,0,321.31,394.35,138.5,131.7,0.645,202083.0,202083.0,9400,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783303,348167.00
08/05/2015 10:00,2,3.025,ALERT,217.13,424.71,59.954,1438783203,"274151322000068","174011321042388",38.92,39.50,0,299.37,489.33,119.0,112.9,0.451,386222.8,386222.8,10431,0,0,0,L,1151911521,1,125.17,124.27,0002,35,0,0,0,0,0,0,1,1245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783305,348168.00
08/05/2015 10:00,2,4.854,ALERT,217.13,354.07,59.959,1438783203,"274151322000076","174011321042388",28.88,39.30,0,299.37,394.35,141.9,135.1,0.544,513732.2,513732.2,10682,0,0,0,L,1151911521,1,124.72,124.49,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783306,348169.00
08/05/2015 10:00,2,4.861,ACTIVE,216.45,354.97,59.954,1438783203,"201051344000890","174011321042388",28.71,34.80,0,333.03,386.23,141.3,134.5,0.650,206697.9,206697.9,9413,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783307,348170.00
08/05/2015 10:00,2,4.848,ACTIVE,217.58,355.88,59.944,1438783203,"201051344000900","174011321042388",29.28,25.80,0,331.83,387.44,143.8,136.8,0.658,207474.2,207474.2,9442,0,0,0,L,1122011218,1,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783308,348171.00
08/05/2015 10:00,2,4.795,ACTIVE,217.35,356.78,59.975,1438783203,"201051344000633","174011321042388",29.02,29.80,0,332.43,386.53,140.9,134.1,0.667,196478.9,196478.9,9435,0,0,0,L,1122011218,1,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783309,348172.00
08/05/2015 10:00,2,4.773,ACTIVE,218.03,357.08,59.965,1438783203,"201051344000983","174011321042388",29.50,27.00,0,333.03,387.44,142.7,135.8,0.672,204395.0,204395.0,9425,0,0,0,L,1122011218,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783310,348173.00
08/05/2015 10:00,2,4.824,ACTIVE,217.58,354.97,59.959,1438783203,"201051344000917","174011321042388",28.78,29.80,0,331.83,385.93,140.6,133.8,0.658,207219.8,207219.8,9433,0,0,0,L,1122011218,1,123.81,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783311,348174.00
08/05/2015 10:00,2,4.795,ACTIVE,218.03,355.88,59.975,1438783203,"201051344000648","174011321042388",28.84,26.80,0,333.63,387.44,140.1,133.3,0.654,202540.4,202540.4,9426,0,0,0,L,1122011218,1,123.81,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783312,348175.00
08/05/2015 10:00,2,4.881,ACTIVE,217.58,355.88,59.949,1438783203,"201051344001093","174011321042388",29.36,31.50,0,332.73,387.14,145.1,138.1,0.663,205432.7,205432.7,9420,0,0,0,L,1122011218,1,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783313,348176.00
08/05/2015 10:00,2,4.830,ACTIVE,218.26,356.18,59.965,1438783203,"201051344000645","174011321042388",29.12,26.80,0,333.03,386.83,142.5,135.6,0.645,203436.4,203436.4,9430,0,0,0,L,1122011218,1,124.72,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783314,348177.00
08/05/2015 10:00,2,4.592,ACTIVE,216.67,363.99,59.959,1438783203,"274151322000085","174011321042388",28.55,35.80,0,315.30,432.22,132.7,126.2,0.504,483655.6,483655.6,10680,0,0,0,L,1151911521,1,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783315,348178.00
08/05/2015 10:00,2,4.822,ACTIVE,217.58,356.18,59.928,1438783203,"201051344000651","174011321042388",28.80,28.80,0,330.03,407.27,140.7,133.8,0.632,202711.3,202711.3,9407,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783316,348179.00
08/05/2015 10:00,2,4.834,ACTIVE,217.35,354.37,59.970,1438783203,"201051344000867","174011321042388",29.00,28.50,0,333.33,385.63,142.1,135.2,0.650,195351.4,195351.4,9429,0,0,0,L,1122011218,1,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783317,348180.00
08/05/2015 10:00,2,4.805,ACTIVE,216.67,354.37,59.975,1438783203,"201051344001230","174011321042388",29.10,33.50,0,313.20,392.25,141.6,134.8,0.672,206341.8,206341.8,9437,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783318,348181.00
08/05/2015 10:00,2,4.846,ACTIVE,218.26,358.58,59.981,1438783203,"201051344000576","174011321042388",28.90,26.00,0,333.33,390.44,141.9,135.0,0.650,202596.7,202596.7,9446,0,0,0,L,1122011218,1,124.49,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783319,348182.00
08/05/2015 10:00,2,4.828,ACTIVE,218.48,357.08,59.991,1438783203,"201051344000579","174011321042388",28.92,30.50,0,333.93,387.14,141.3,134.5,0.654,209449.1,209449.1,9404,0,0,0,L,1122011218,1,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438783319,348183.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348184.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348185.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348186.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348187.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348188.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348189.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348190.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348191.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348192.00
08/05/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438783203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784083,348193.00
08/05/2015 10:15,2,5.266,ACTIVE,216.90,355.28,59.938,1438784104,"201051344000955","174011321042388",28.49,33.30,0,332.73,388.64,152.0,144.8,0.725,208148.7,208148.7,9415,0,0,0,L,1122011218,1,123.14,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784179,348194.00
08/05/2015 10:15,2,5.254,ACTIVE,216.45,349.56,59.959,1438784104,"274151322000095","174011321042388",28.37,40.20,0,333.33,378.72,150.8,143.6,0.570,507709.8,507709.8,10318,0,0,0,L,1151911521,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784179,348195.00
08/05/2015 10:15,2,5.287,ACTIVE,217.58,356.78,59.965,1438784104,"201051344000868","174011321042388",28.69,28.00,0,333.63,396.75,153.7,146.4,0.698,194853.4,194853.4,9428,0,0,0,L,1122011218,1,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784180,348196.00
08/05/2015 10:15,2,5.248,ACTIVE,218.93,358.58,59.954,1438784104,"201051344000853","174011321042388",28.96,28.50,0,338.44,395.25,153.8,146.6,0.720,201257.1,201257.1,9431,0,0,0,L,1122011218,1,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784181,348197.00
08/05/2015 10:15,2,5.150,ACTIVE,218.03,357.68,59.954,1438784104,"201051344000582","174011321042388",28.75,30.30,0,334.24,390.44,150.0,142.8,0.689,200648.5,200648.5,9400,0,0,0,L,1122011218,1,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784182,348198.00
08/05/2015 10:15,2,5.275,ACTIVE,218.71,358.58,59.949,1438784104,"201051344000469","174011321042388",28.92,26.80,0,337.54,391.64,154.6,147.2,0.742,196544.6,196544.6,9424,0,0,0,L,1122011218,1,123.81,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784183,348199.00
08/05/2015 10:15,2,5.406,ACTIVE,218.48,358.88,59.959,1438784104,"201051344000988","174011321042388",27.89,29.80,0,331.53,394.05,152.6,145.4,0.707,195748.8,195748.8,9411,0,0,0,L,1122011218,1,124.04,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784184,348200.00
08/05/2015 10:15,2,5.238,ACTIVE,218.71,357.38,59.928,1438784104,"201051344001158","174011321042388",28.41,30.50,0,331.53,392.85,150.6,143.4,0.703,201509.0,201509.0,9412,0,0,0,L,1122011218,1,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784185,348201.00
08/05/2015 10:15,2,5.246,ACTIVE,217.80,355.88,59.922,1438784104,"201051344001025","174011321042388",28.80,34.50,0,333.93,389.84,153.1,145.9,0.689,205751.7,205751.7,9407,0,0,0,L,1122011218,1,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784186,348202.00
08/05/2015 10:15,2,5.230,ACTIVE,218.48,357.38,59.949,1438784104,"201051344000569","174011321042388",29.02,28.50,0,337.84,391.04,153.8,146.5,0.716,209037.4,209037.4,9431,0,0,0,L,1122011218,1,123.81,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784187,348203.00
08/05/2015 10:15,2,3.268,ACTIVE,216.45,424.11,59.949,1438784104,"274151322000094","174011321042388",39.34,40.40,0,397.35,452.96,130.7,124.2,0.504,387005.0,387005.0,10823,0,0,0,L,1151911521,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784188,348204.00
08/05/2015 10:15,2,5.193,ACTIVE,218.71,356.78,59.949,1438784104,"201051344000458","174011321042388",28.90,30.00,0,337.24,390.74,152.0,144.8,0.734,204747.7,204747.7,9421,0,0,0,L,1122011218,1,124.27,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784189,348205.00
08/05/2015 10:15,2,4.932,ACTIVE,216.90,350.17,59.949,1438784104,"274151322000087","174011321042388",27.02,47.50,0,334.84,375.71,134.8,128.2,0.508,458651.5,458651.5,10256,0,0,0,L,1151911521,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784190,348206.00
08/05/2015 10:15,2,5.062,ACTIVE,216.45,363.99,59.954,1438784104,"274151322000052","174011321042388",27.91,42.00,0,333.63,377.22,143.1,136.2,0.548,490364.2,490364.2,10672,0,0,0,L,1151911521,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784191,348207.00
08/05/2015 10:15,2,5.260,ACTIVE,216.90,356.18,59.954,1438784104,"201051344001145","174011321042388",28.17,31.50,0,333.63,388.94,150.1,142.9,0.681,209829.3,209829.3,9429,0,0,0,L,1122011218,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784191,348208.00
08/05/2015 10:15,2,5.299,ACTIVE,216.90,356.18,59.928,1438784104,"201051344000685","174011321042388",28.15,32.00,0,331.83,388.34,151.0,143.8,0.734,208605.7,208605.7,9429,0,0,0,L,1122011218,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784192,348209.00
08/05/2015 10:15,2,5.016,ACTIVE,216.22,354.37,59.981,1438784104,"274151322000088","174011321042388",27.83,39.30,0,333.63,376.92,141.3,134.5,0.530,470463.2,470463.2,10277,0,0,0,L,1151911521,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784194,348210.00
08/05/2015 10:15,2,5.240,ACTIVE,217.35,356.78,59.975,1438784104,"201051344000438","174011321042388",28.49,32.80,0,333.03,389.84,151.3,144.1,0.698,208633.4,208633.4,9402,0,0,0,L,1122011218,1,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784195,348211.00
08/05/2015 10:15,2,5.219,ACTIVE,217.58,355.58,59.959,1438784104,"201051344001135","174011321042388",28.47,31.00,0,332.73,388.94,150.4,143.2,0.689,200120.5,200120.5,9385,0,0,0,L,1122011218,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784196,348212.00
08/05/2015 10:15,2,5.203,ACTIVE,217.13,355.88,59.944,1438784104,"201051344000417","174011321042388",28.19,37.30,0,333.63,389.24,148.4,141.3,0.698,203868.3,203868.3,9402,0,0,0,L,1122011218,1,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784197,348213.00
08/05/2015 10:15,2,5.264,ACTIVE,216.67,357.08,59.954,1438784104,"201051344000594","174011321042388",28.61,34.80,0,331.23,389.54,152.6,145.4,0.712,205301.8,205301.8,9424,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784198,348214.00
08/05/2015 10:15,2,4.939,ACTIVE,216.22,350.17,59.922,1438784104,"274151322000083","174011321042388",28.01,40.80,0,333.63,376.31,140.0,133.2,0.552,486292.0,486292.0,10703,0,0,0,L,1151911521,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784198,348215.00
08/05/2015 10:15,2,5.221,ACTIVE,218.03,358.58,59.949,1438784104,"201051344000585","174011321042388",28.55,33.80,0,337.24,389.54,150.9,143.8,0.698,204730.8,204730.8,9404,0,0,0,L,1122011218,1,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784199,348216.00
08/05/2015 10:15,2,5.057,ACTIVE,216.45,349.86,59.944,1438784104,"274151322000054","174011321042388",27.87,39.30,0,333.63,378.42,142.7,135.8,0.544,481171.2,481171.2,10267,0,0,0,L,1151911521,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784200,348217.00
08/05/2015 10:15,2,5.365,ACTIVE,218.03,357.08,59.954,1438784104,"201051344001203","174011321042388",28.57,34.30,0,335.14,391.64,155.3,147.9,0.729,205643.9,205643.9,9414,0,0,0,L,1122011218,1,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784201,348218.00
08/05/2015 10:15,2,5.242,ACTIVE,216.90,355.28,59.975,1438784104,"201051344000646","174011321042388",28.25,35.00,0,332.13,388.64,149.9,142.8,0.712,202117.3,202117.3,9401,0,0,0,L,1122011218,1,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784202,348219.00
08/05/2015 10:15,2,3.412,ACTIVE,217.58,407.87,59.965,1438784104,"274151322000068","174011321042388",37.97,42.30,0,389.84,449.05,131.2,124.7,0.491,386252.5,386252.5,10433,0,0,0,L,1151911521,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784203,348220.00
08/05/2015 10:15,2,5.303,ACTIVE,217.13,357.68,59.970,1438784104,"274151322000076","174011321042388",28.63,42.50,0,338.44,380.22,153.5,146.2,0.592,513767.3,513767.3,10684,0,0,0,L,1151911521,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784204,348221.00
08/05/2015 10:15,2,5.252,ACTIVE,216.90,356.18,59.954,1438784104,"201051344000890","174011321042388",28.71,37.30,0,332.43,389.24,152.6,145.3,0.707,206732.7,206732.7,9414,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784205,348222.00
08/05/2015 10:15,2,5.271,ACTIVE,218.26,357.68,59.938,1438784104,"201051344000900","174011321042388",29.18,27.30,0,325.82,396.75,155.7,148.3,0.716,207509.6,207509.6,9443,0,0,0,L,1122011218,1,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784206,348223.00
08/05/2015 10:15,2,5.295,ACTIVE,217.80,358.58,59.949,1438784104,"201051344000633","174011321042388",28.31,32.60,0,336.34,390.44,151.8,144.5,0.712,196513.6,196513.6,9436,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784207,348224.00
08/05/2015 10:15,2,5.205,ACTIVE,218.71,357.98,59.975,1438784104,"201051344000983","174011321042388",29.20,28.80,0,317.70,406.67,153.9,146.6,0.725,204430.1,204430.1,9426,0,0,0,L,1122011218,1,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784208,348225.00
08/05/2015 10:15,2,5.230,ACTIVE,217.80,356.78,59.949,1438784104,"201051344000917","174011321042388",28.80,31.00,0,332.13,389.84,152.5,145.3,0.720,207254.5,207254.5,9434,0,0,0,L,1122011218,1,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784209,348226.00
08/05/2015 10:15,2,5.154,ALERT,218.48,357.98,59.949,1438784104,"201051344000648","174011321042388",28.82,28.80,0,304.48,398.26,150.4,143.2,0.707,202574.7,202574.7,9427,0,0,0,L,1122011218,1,123.81,126.53,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784210,348227.00
08/05/2015 10:15,2,5.379,ACTIVE,218.03,357.08,59.944,1438784104,"201051344001093","174011321042388",28.82,32.80,0,334.84,391.34,156.9,149.5,0.716,205468.5,205468.5,9421,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784211,348228.00
08/05/2015 10:15,2,5.342,ACTIVE,218.71,357.68,59.949,1438784104,"201051344000645","174011321042388",28.35,29.30,0,320.41,428.91,153.4,146.1,0.694,203471.4,203471.4,9431,0,0,0,L,1122011218,1,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784212,348229.00
08/05/2015 10:15,2,5.082,ACTIVE,216.90,362.19,59.949,1438784104,"274151322000085","174011321042388",28.03,38.40,0,337.84,377.52,144.4,137.5,0.548,483688.5,483688.5,10681,0,0,0,L,1151911521,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784213,348230.00
08/05/2015 10:15,2,5.297,ACTIVE,218.26,357.38,59.949,1438784104,"201051344000651","174011321042388",28.37,30.80,0,333.63,390.14,152.2,145.0,0.694,202746.0,202746.0,9408,0,0,0,L,1122011218,1,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784214,348231.00
08/05/2015 10:15,2,5.254,ACTIVE,218.03,355.58,59.954,1438784104,"201051344000867","174011321042388",28.69,31.50,0,327.92,393.15,152.6,145.3,0.698,195386.3,195386.3,9430,0,0,0,L,1122011218,1,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784215,348232.00
08/05/2015 10:15,2,5.314,ACTIVE,216.90,356.48,59.949,1438784104,"201051344001230","174011321042388",28.47,35.60,0,332.73,390.14,153.2,146.0,0.716,206376.7,206376.7,9438,0,0,0,L,1122011218,1,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784216,348233.00
08/05/2015 10:15,2,5.232,ACTIVE,218.93,358.88,59.949,1438784104,"201051344000576","174011321042388",28.92,27.80,0,320.71,422.90,153.3,146.0,0.698,202631.6,202631.6,9447,0,0,0,L,1122011218,1,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784217,348234.00
08/05/2015 10:15,2,5.305,ACTIVE,218.93,357.68,59.938,1438784104,"201051344000579","174011321042388",28.39,33.30,0,328.22,400.66,152.4,145.2,0.707,209483.9,209483.9,9405,0,0,0,L,1122011218,1,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784218,348235.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348236.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348237.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348238.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348239.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348240.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348241.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348242.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348243.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348244.00
08/05/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438784104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438784984,348245.00
08/05/2015 10:30,2,5.744,ACTIVE,216.67,357.98,59.970,1438785003,"201051344000955","174011321042388",27.91,35.60,0,332.13,392.25,162.3,154.7,0.756,208186.0,208186.0,9416,0,0,0,L,1122011218,1,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785078,348246.00
08/05/2015 10:30,2,5.625,ACTIVE,216.00,367.30,59.970,1438785003,"274151322000095","174011321042388",28.33,43.20,0,331.83,381.12,161.2,153.7,0.614,507746.9,507746.9,10319,0,0,0,L,1151911521,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785079,348247.00
08/05/2015 10:30,2,5.764,ACTIVE,217.35,357.38,59.981,1438785003,"201051344000868","174011321042388",28.37,29.50,0,331.83,393.15,165.5,157.8,0.756,194891.4,194891.4,9429,0,0,0,L,1122011218,1,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785080,348248.00
08/05/2015 10:30,2,5.740,ACTIVE,218.71,358.58,59.970,1438785003,"201051344000853","174011321042388",28.55,29.80,0,327.32,401.86,165.8,158.1,0.769,201295.2,201295.2,9432,0,0,0,L,1122011218,1,124.72,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785081,348249.00
08/05/2015 10:30,2,5.613,ACTIVE,217.80,357.98,59.965,1438785003,"201051344000582","174011321042388",28.31,31.80,0,332.13,392.85,160.8,153.3,0.742,200685.5,200685.5,9401,0,0,0,L,1122011218,1,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785082,348250.00
08/05/2015 10:30,2,5.746,ACTIVE,218.71,360.08,59.991,1438785003,"201051344000469","174011321042388",28.61,27.50,0,329.73,400.66,166.6,158.8,0.795,196582.8,196582.8,9425,0,0,0,L,1122011218,1,124.04,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785083,348251.00
08/05/2015 10:30,2,5.766,ACTIVE,218.48,360.38,59.970,1438785003,"201051344000988","174011321042388",28.23,31.30,0,337.24,396.75,164.8,157.1,0.765,195786.7,195786.7,9412,0,0,0,L,1122011218,1,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785084,348252.00
08/05/2015 10:30,2,5.729,ACTIVE,218.48,357.98,60.002,1438785003,"201051344001158","174011321042388",27.97,32.20,0,337.54,395.25,162.3,154.7,0.760,201546.2,201546.2,9413,0,0,0,L,1122011218,1,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785085,348253.00
08/05/2015 10:30,2,5.725,ACTIVE,217.58,357.08,59.996,1438785003,"201051344001025","174011321042388",28.31,37.00,0,332.13,392.55,164.1,156.5,0.738,205789.4,205789.4,9408,0,0,0,L,1122011218,1,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785086,348254.00
08/05/2015 10:30,2,5.691,ACTIVE,218.03,358.28,59.981,1438785003,"201051344000569","174011321042388",28.80,30.00,0,331.23,406.37,165.9,158.2,0.773,209075.5,209075.5,9432,0,0,0,L,1122011218,1,123.59,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785086,348255.00
08/05/2015 10:30,2,3.643,ACTIVE,216.00,424.11,59.970,1438785003,"274151322000094","174011321042388",38.23,43.40,0,391.04,446.95,140.5,133.7,0.539,387037.2,387037.2,10824,0,0,0,L,1151911521,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785087,348256.00
08/05/2015 10:30,2,5.709,ACTIVE,218.26,357.38,59.954,1438785003,"201051344000458","174011321042388",28.37,31.30,0,312.29,413.89,164.0,156.4,0.782,204785.3,204785.3,9422,0,0,0,L,1122011218,1,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785088,348257.00
08/05/2015 10:30,2,5.352,ACTIVE,216.00,365.19,59.970,1438785003,"274151322000087","174011321042388",26.52,52.00,0,332.73,376.62,143.6,136.6,0.539,458684.5,458684.5,10257,0,0,0,L,1151911521,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785089,348258.00
08/05/2015 10:30,2,5.453,ACTIVE,216.22,364.89,59.965,1438785003,"274151322000052","174011321042388",27.69,45.50,0,331.83,379.02,152.9,145.7,0.588,490399.4,490399.4,10673,0,0,0,L,1151911521,1,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785090,348259.00
08/05/2015 10:30,2,5.566,ACTIVE,216.67,357.38,59.975,1438785003,"201051344001145","174011321042388",28.53,33.30,0,331.83,391.94,160.8,153.3,0.738,209866.3,209866.3,9430,0,0,0,L,1122011218,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785091,348260.00
08/05/2015 10:30,2,5.707,ACTIVE,216.45,354.07,59.965,1438785003,"201051344000685","174011321042388",27.97,33.50,0,332.43,392.25,161.7,154.1,0.791,208642.9,208642.9,9430,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785092,348261.00
08/05/2015 10:30,2,5.420,ACTIVE,216.00,357.38,59.981,1438785003,"274151322000088","174011321042388",27.57,42.00,0,331.53,378.42,151.2,144.0,0.566,470497.8,470497.8,10278,0,0,0,L,1151911521,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785093,348262.00
08/05/2015 10:30,2,5.666,ACTIVE,217.13,357.68,59.970,1438785003,"201051344000438","174011321042388",28.11,34.80,0,332.13,392.55,161.3,153.8,0.756,208670.6,208670.6,9403,0,0,0,L,1122011218,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785094,348263.00
08/05/2015 10:30,2,5.639,ACTIVE,217.13,357.08,59.938,1438785003,"201051344001135","174011321042388",28.25,32.80,0,332.43,392.25,161.4,153.9,0.742,200157.6,200157.6,9386,0,0,0,L,1122011218,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785095,348264.00
08/05/2015 10:30,2,5.566,ACTIVE,216.67,356.78,59.981,1438785003,"201051344000417","174011321042388",28.11,39.50,0,331.53,391.34,158.5,151.0,0.756,203904.7,203904.7,9403,0,0,0,L,1122011218,1,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785096,348265.00
08/05/2015 10:30,2,5.697,ACTIVE,216.45,358.58,59.970,1438785003,"201051344000594","174011321042388",28.33,37.30,0,331.23,393.75,163.6,155.9,0.765,205339.4,205339.4,9425,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785097,348266.00
08/05/2015 10:30,2,5.385,ACTIVE,215.54,358.88,59.975,1438785003,"274151322000083","174011321042388",27.61,44.00,0,332.13,378.72,150.5,143.3,0.597,486326.5,486326.5,10704,0,0,0,L,1151911521,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785098,348267.00
08/05/2015 10:30,2,5.654,ACTIVE,217.58,358.28,59.959,1438785003,"201051344000585","174011321042388",28.31,36.00,0,333.03,392.55,162.0,154.5,0.751,204768.0,204768.0,9405,0,0,0,L,1122011218,1,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785098,348268.00
08/05/2015 10:30,2,5.436,ACTIVE,216.22,350.77,59.970,1438785003,"274151322000054","174011321042388",27.71,41.50,0,332.13,379.92,152.6,145.3,0.588,481206.2,481206.2,10268,0,0,0,L,1151911521,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785099,348269.00
08/05/2015 10:30,2,5.656,ACTIVE,217.58,357.38,59.965,1438785003,"201051344001203","174011321042388",28.96,36.50,0,333.03,393.75,165.9,158.2,0.782,205682.2,205682.2,9415,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785100,348270.00
08/05/2015 10:30,2,5.557,ACTIVE,216.45,355.28,59.975,1438785003,"201051344000646","174011321042388",28.47,37.80,0,331.83,392.85,160.1,152.6,0.747,202154.2,202154.2,9402,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785101,348271.00
08/05/2015 10:30,2,3.646,ACTIVE,217.13,424.11,59.970,1438785003,"274151322000068","174011321042388",38.13,45.00,0,385.03,446.95,139.3,132.5,0.530,386284.5,386284.5,10434,0,0,0,L,1151911521,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785102,348272.00
08/05/2015 10:30,2,5.729,ACTIVE,217.13,351.37,59.981,1438785003,"274151322000076","174011321042388",28.23,45.50,0,333.33,381.73,163.8,156.1,0.636,513805.0,513805.0,10685,0,0,0,L,1151911521,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785103,348273.00
08/05/2015 10:30,2,5.680,ACTIVE,216.45,355.28,59.975,1438785003,"201051344000890","174011321042388",28.31,39.30,0,332.13,393.45,162.9,155.4,0.756,206770.2,206770.2,9415,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785104,348274.00
08/05/2015 10:30,2,5.730,ACTIVE,218.03,358.88,59.975,1438785003,"201051344000900","174011321042388",28.88,29.00,0,333.03,394.65,167.5,159.8,0.765,207548.1,207548.1,9444,0,0,0,L,1122011218,1,124.27,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785105,348275.00
08/05/2015 10:30,2,5.646,ACTIVE,217.35,357.38,59.975,1438785003,"201051344000633","174011321042388",28.45,34.80,0,332.43,392.55,162.7,155.1,0.773,196551.1,196551.1,9437,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785106,348276.00
08/05/2015 10:30,2,5.662,ACTIVE,218.26,359.18,59.975,1438785003,"201051344000983","174011321042388",28.84,30.00,0,333.03,394.05,165.4,157.7,0.773,204468.2,204468.2,9427,0,0,0,L,1122011218,1,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785107,348277.00
08/05/2015 10:30,2,5.641,ACTIVE,217.35,356.78,59.975,1438785003,"201051344000917","174011321042388",28.59,32.60,0,331.53,392.25,163.2,155.6,0.769,207292.1,207292.1,9435,0,0,0,L,1122011218,1,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785108,348278.00
08/05/2015 10:30,2,5.662,ACTIVE,218.03,359.18,60.018,1438785003,"201051344000648","174011321042388",28.25,31.00,0,334.54,393.75,161.9,154.4,0.756,202612.0,202612.0,9429,0,0,0,L,1122011218,1,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785109,348279.00
08/05/2015 10:30,2,5.746,ACTIVE,217.58,358.28,59.975,1438785003,"201051344001093","174011321042388",28.77,34.80,0,332.73,394.35,167.2,159.5,0.773,205507.1,205507.1,9422,0,0,0,L,1122011218,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785110,348280.00
08/05/2015 10:30,2,5.799,ACTIVE,218.26,357.68,59.986,1438785003,"201051344000645","174011321042388",27.99,31.00,0,333.63,393.45,164.4,156.7,0.747,203509.2,203509.2,9432,0,0,0,L,1122011218,1,124.27,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785111,348281.00
08/05/2015 10:30,2,5.465,ACTIVE,216.22,366.10,59.975,1438785003,"274151322000085","174011321042388",27.91,40.60,0,333.03,379.32,154.3,147.0,0.583,483723.9,483723.9,10682,0,0,0,L,1151911521,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785112,348282.00
08/05/2015 10:30,2,5.689,ACTIVE,218.03,357.68,59.986,1438785003,"201051344000651","174011321042388",28.23,32.60,0,333.03,392.55,162.7,155.1,0.738,202783.4,202783.4,9409,0,0,0,L,1122011218,1,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785113,348283.00
08/05/2015 10:30,2,5.703,ACTIVE,217.58,356.78,59.981,1438785003,"201051344000867","174011321042388",28.41,32.80,0,332.43,391.94,164.1,156.4,0.751,195424.0,195424.0,9431,0,0,0,L,1122011218,1,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785114,348284.00
08/05/2015 10:30,2,5.727,ACTIVE,216.45,357.68,59.981,1438785003,"201051344001230","174011321042388",28.27,37.80,0,330.93,393.45,163.9,156.3,0.778,206414.4,206414.4,9439,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785115,348285.00
08/05/2015 10:30,2,5.695,ACTIVE,218.48,360.08,59.975,1438785003,"201051344000576","174011321042388",28.57,29.00,0,337.54,396.45,164.8,157.1,0.756,202669.5,202669.5,9448,0,0,0,L,1122011218,1,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785116,348286.00
08/05/2015 10:30,2,5.729,ACTIVE,218.48,358.28,59.986,1438785003,"201051344000579","174011321042388",28.11,35.00,0,337.84,395.55,163.2,155.5,0.756,209521.4,209521.4,9406,0,0,0,L,1122011218,1,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785117,348287.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348288.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348289.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348290.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348291.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348292.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348293.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348294.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348295.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348296.00
08/05/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438785003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785883,348297.00
