ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 10:45,2,6.125,ACTIVE,216.45,356.48,60.023,1438785904,"201051344000955","174011321042388",27.71,37.50,0,332.13,396.15,171.8,163.9,0.818,208225.8,208225.8,9417,0,0,0,L,1122011218,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785979,348298.00
08/05/2015 10:45,2,6.043,ACTIVE,215.54,367.90,59.954,1438785904,"274151322000095","174011321042388",27.99,46.60,0,331.53,384.13,171.3,163.4,0.645,507786.5,507786.5,10320,0,0,0,L,1151911521,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785980,348299.00
08/05/2015 10:45,2,6.119,ACTIVE,217.35,359.18,59.981,1438785904,"201051344000868","174011321042388",28.29,31.30,0,331.83,396.45,175.2,167.2,0.804,194931.9,194931.9,9430,0,0,0,L,1122011218,1,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785980,348300.00
08/05/2015 10:45,2,6.059,ACTIVE,218.93,359.18,59.981,1438785904,"201051344000853","174011321042388",28.73,31.30,0,333.03,399.46,176.2,168.1,0.826,201335.9,201335.9,9433,0,0,0,L,1122011218,1,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785981,348301.00
08/05/2015 10:45,2,6.029,ACTIVE,217.80,357.38,59.991,1438785904,"201051344000582","174011321042388",27.93,33.30,0,331.53,395.85,170.7,162.8,0.791,200724.9,200724.9,9402,0,0,0,L,1122011218,1,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785982,348302.00
08/05/2015 10:45,2,6.141,ACTIVE,218.71,359.48,59.986,1438785904,"201051344000469","174011321042388",28.37,29.50,0,330.33,397.05,176.3,168.3,0.831,196623.6,196623.6,9426,0,0,0,L,1122011218,1,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785983,348303.00
08/05/2015 10:45,2,6.121,ACTIVE,218.48,359.18,59.986,1438785904,"201051344000988","174011321042388",28.13,32.40,0,330.63,398.86,174.2,166.2,0.804,195827.1,195827.1,9413,0,0,0,L,1122011218,1,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785984,348304.00
08/05/2015 10:45,2,6.043,ACTIVE,218.71,359.18,59.938,1438785904,"201051344001158","174011321042388",28.03,34.30,0,331.53,395.25,171.6,163.7,0.804,201586.0,201586.0,9414,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785985,348305.00
08/05/2015 10:45,2,6.086,ACTIVE,217.35,357.68,59.959,1438785904,"201051344001025","174011321042388",28.29,39.30,0,331.53,396.45,174.3,166.3,0.800,205829.6,205829.6,9409,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785986,348306.00
08/05/2015 10:45,2,6.115,ACTIVE,218.26,357.98,59.996,1438785904,"201051344000569","174011321042388",28.41,31.80,0,330.93,396.75,175.9,167.8,0.822,209116.1,209116.1,9433,0,0,0,L,1122011218,1,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785987,348307.00
08/05/2015 10:45,2,3.896,ACTIVE,215.77,423.81,59.975,1438785904,"274151322000094","174011321042388",38.07,45.50,0,384.43,444.85,150.4,143.3,0.583,387071.7,387071.7,10825,0,0,0,L,1151911521,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785988,348308.00
08/05/2015 10:45,2,6.025,ACTIVE,218.71,358.28,59.986,1438785904,"201051344000458","174011321042388",28.51,33.00,0,332.43,396.15,173.9,165.9,0.826,204825.5,204825.5,9423,0,0,0,L,1122011218,1,124.49,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785989,348309.00
08/05/2015 10:45,2,5.725,ACTIVE,216.00,365.80,59.981,1438785904,"274151322000087","174011321042388",26.18,56.30,0,332.13,379.32,151.6,144.4,0.575,458719.6,458719.6,10258,0,0,0,L,1151911521,1,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785990,348310.00
08/05/2015 10:45,2,5.855,ACTIVE,216.00,350.17,60.002,1438785904,"274151322000052","174011321042388",27.37,48.80,0,331.83,382.03,162.2,154.7,0.636,490436.8,490436.8,10674,0,0,0,L,1151911521,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785990,348311.00
08/05/2015 10:45,2,6.043,ACTIVE,216.67,357.98,59.991,1438785904,"201051344001145","174011321042388",27.95,34.50,0,331.53,395.25,171.0,163.1,0.778,209905.8,209905.8,9431,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785991,348312.00
08/05/2015 10:45,2,6.023,ACTIVE,216.45,356.48,59.986,1438785904,"201051344000685","174011321042388",28.13,35.60,0,332.13,395.55,171.6,163.7,0.831,208682.6,208682.6,9431,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785993,348313.00
08/05/2015 10:45,2,5.770,ACTIVE,215.77,352.87,59.986,1438785904,"274151322000088","174011321042388",27.47,44.00,0,331.83,381.73,160.3,152.8,0.623,470534.8,470534.8,10279,0,0,0,L,1151911521,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785994,348314.00
08/05/2015 10:45,2,6.143,ACTIVE,216.90,356.48,59.981,1438785904,"201051344000438","174011321042388",27.41,37.00,0,332.13,396.45,170.6,162.7,0.800,208710.1,208710.1,9404,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785995,348315.00
08/05/2015 10:45,2,6.057,ACTIVE,217.35,355.58,59.996,1438785904,"201051344001135","174011321042388",27.95,34.80,0,332.13,395.55,171.4,163.5,0.787,200197.1,200197.1,9387,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785996,348316.00
08/05/2015 10:45,2,5.996,ACTIVE,216.90,356.48,60.023,1438785904,"201051344000417","174011321042388",27.69,42.00,0,332.13,395.55,168.2,160.4,0.800,203943.6,203943.6,9404,0,0,0,L,1122011218,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785997,348317.00
08/05/2015 10:45,2,6.193,ACTIVE,216.90,358.58,59.991,1438785904,"201051344000594","174011321042388",27.65,39.50,0,331.83,397.35,173.4,165.5,0.804,205379.5,205379.5,9426,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785997,348318.00
08/05/2015 10:45,2,5.721,ACTIVE,215.77,360.69,59.965,1438785904,"274151322000083","174011321042388",27.55,47.30,0,332.13,381.12,159.6,152.1,0.645,486363.3,486363.3,10705,0,0,0,L,1151911521,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785998,348319.00
08/05/2015 10:45,2,6.031,ACTIVE,217.80,357.68,59.986,1438785904,"201051344000585","174011321042388",28.31,37.80,0,331.53,394.65,172.8,164.9,0.804,204807.8,204807.8,9406,0,0,0,L,1122011218,1,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438785999,348320.00
08/05/2015 10:45,2,5.814,ACTIVE,216.45,366.40,59.981,1438785904,"274151322000054","174011321042388",27.57,44.50,0,332.13,382.63,162.3,154.7,0.623,481243.7,481243.7,10269,0,0,0,L,1151911521,1,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786000,348321.00
08/05/2015 10:45,2,6.193,ACTIVE,217.80,357.68,60.002,1438785904,"201051344001203","174011321042388",28.13,38.40,0,331.83,397.05,176.5,168.4,0.822,205722.9,205722.9,9416,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786001,348322.00
08/05/2015 10:45,2,6.012,ACTIVE,216.45,356.48,59.991,1438785904,"201051344000646","174011321042388",28.03,39.80,0,332.13,396.15,170.7,162.9,0.795,202193.5,202193.5,9403,0,0,0,L,1122011218,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786002,348323.00
08/05/2015 10:45,2,3.918,ACTIVE,216.67,412.38,59.986,1438785904,"274151322000068","174011321042388",37.79,47.30,0,382.33,445.15,150.0,142.9,0.561,386318.9,386318.9,10435,0,0,0,L,1151911521,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786003,348324.00
08/05/2015 10:45,2,6.170,ACTIVE,216.90,351.97,59.986,1438785904,"274151322000076","174011321042388",27.87,48.00,0,331.53,384.13,174.1,166.1,0.672,513845.2,513845.2,10686,0,0,0,L,1151911521,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786004,348325.00
08/05/2015 10:45,2,6.158,ACTIVE,216.90,356.48,60.012,1438785904,"201051344000890","174011321042388",27.65,41.30,0,332.43,396.15,172.5,164.5,0.804,206810.1,206810.1,9416,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786005,348326.00
08/05/2015 10:45,2,6.160,ACTIVE,218.26,359.18,59.986,1438785904,"201051344000900","174011321042388",28.55,30.30,0,330.93,396.75,178.0,169.9,0.818,207589.2,207589.2,9445,0,0,0,L,1122011218,1,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786006,348327.00
08/05/2015 10:45,2,6.170,ACTIVE,217.58,357.38,60.002,1438785904,"201051344000633","174011321042388",27.63,36.80,0,330.93,395.55,172.6,164.7,0.813,196591.0,196591.0,9438,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786006,348328.00
08/05/2015 10:45,2,6.031,ACTIVE,218.71,359.18,59.996,1438785904,"201051344000983","174011321042388",28.78,32.20,0,331.83,397.05,175.9,167.8,0.826,204508.8,204508.8,9428,0,0,0,L,1122011218,1,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786007,348329.00
08/05/2015 10:45,2,5.998,ACTIVE,217.80,358.28,60.012,1438785904,"201051344000917","174011321042388",28.45,34.80,0,330.33,395.55,172.8,164.8,0.822,207332.1,207332.1,9436,0,0,0,L,1122011218,1,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786008,348330.00
08/05/2015 10:45,2,6.039,ACTIVE,218.26,357.98,59.991,1438785904,"201051344000648","174011321042388",28.13,32.60,0,331.83,395.85,172.1,164.2,0.795,202651.7,202651.7,9430,0,0,0,L,1122011218,1,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786009,348331.00
08/05/2015 10:45,2,6.238,ACTIVE,217.80,358.88,59.975,1438785904,"201051344001093","174011321042388",27.97,37.00,0,331.23,397.35,176.7,168.7,0.804,205548.1,205548.1,9423,0,0,0,L,1122011218,1,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786010,348332.00
08/05/2015 10:45,2,6.121,ACTIVE,218.48,358.88,59.944,1438785904,"201051344000645","174011321042388",28.19,32.80,0,319.81,410.88,174.8,166.8,0.791,203549.6,203549.6,9433,0,0,0,L,1122011218,1,124.49,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786011,348333.00
08/05/2015 10:45,2,5.809,ACTIVE,216.45,354.37,60.018,1438785904,"274151322000085","174011321042388",27.89,43.40,0,332.43,382.03,163.8,156.2,0.623,483761.8,483761.8,10683,0,0,0,L,1151911521,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786012,348334.00
08/05/2015 10:45,2,6.084,ACTIVE,218.26,358.28,59.991,1438785904,"201051344000651","174011321042388",28.09,34.50,0,330.93,395.55,172.9,165.0,0.782,202823.3,202823.3,9410,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786013,348335.00
08/05/2015 10:45,2,6.139,ACTIVE,217.80,358.28,59.981,1438785904,"201051344000867","174011321042388",28.03,34.50,0,331.53,395.85,174.3,166.3,0.787,195464.2,195464.2,9432,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786014,348336.00
08/05/2015 10:45,2,6.109,ACTIVE,216.67,354.67,60.002,1438785904,"201051344001230","174011321042388",28.07,39.80,0,331.83,395.85,173.7,165.7,0.818,206454.6,206454.6,9440,0,0,0,L,1122011218,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786015,348337.00
08/05/2015 10:45,2,6.100,ACTIVE,218.71,359.78,59.959,1438785904,"201051344000576","174011321042388",28.35,31.00,0,329.13,408.48,175.1,167.1,0.795,202709.9,202709.9,9449,0,0,0,L,1122011218,1,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786016,348338.00
08/05/2015 10:45,2,6.158,ACTIVE,218.71,358.88,59.991,1438785904,"201051344000579","174011321042388",27.67,37.50,0,332.13,396.15,172.6,164.7,0.809,209561.4,209561.4,9407,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786017,348339.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348340.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348341.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348342.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348343.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348344.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348345.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348346.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348347.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348348.00
08/05/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438785904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786785,348349.00
08/05/2015 11:00,2,1.354,ACTIVE,210.80,344.76,59.970,1438786803,"201051344000955","174011321042388",26.86,37.50,0,318.30,403.67,36.9,33.7,0.305,208264.5,208264.5,9418,0,0,0,L,1122011218,1,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786878,348350.00
08/05/2015 11:00,2,1.273,ACTIVE,211.48,344.15,59.965,1438786803,"274151322000095","174011321042388",27.19,45.50,0,329.73,389.84,35.1,32.0,0.221,507824.7,507824.7,10321,0,0,0,L,1151911521,1,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786879,348351.00
08/05/2015 11:00,2,1.396,ACTIVE,211.25,346.26,59.970,1438786803,"201051344000868","174011321042388",26.82,31.80,0,317.40,410.58,37.9,34.7,0.301,194972.1,194972.1,9431,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786879,348352.00
08/05/2015 11:00,2,1.398,ACTIVE,211.93,347.16,59.975,1438786803,"201051344000853","174011321042388",27.33,31.50,0,320.11,410.58,38.7,35.4,0.323,201376.2,201376.2,9434,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786880,348353.00
08/05/2015 11:00,2,1.361,ACTIVE,211.70,346.56,59.970,1438786803,"201051344000582","174011321042388",27.00,33.80,0,318.61,409.68,37.2,34.0,0.309,200763.3,200763.3,9403,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786881,348354.00
08/05/2015 11:00,2,1.422,ACTIVE,211.25,347.16,59.965,1438786803,"201051344000469","174011321042388",27.39,29.50,0,315.30,410.88,39.5,36.2,0.349,196663.9,196663.9,9427,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786882,348355.00
08/05/2015 11:00,2,1.455,ACTIVE,211.48,348.06,59.965,1438786803,"201051344000988","174011321042388",26.62,33.00,0,319.51,410.28,39.3,36.0,0.336,195866.7,195866.7,9414,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786883,348356.00
08/05/2015 11:00,2,1.486,ACTIVE,211.48,346.56,59.954,1438786803,"201051344001158","174011321042388",26.36,35.20,0,318.91,408.78,39.7,36.4,0.345,201624.9,201624.9,9415,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786884,348357.00
08/05/2015 11:00,2,1.488,ACTIVE,211.25,346.56,59.975,1438786803,"201051344001025","174011321042388",27.37,39.30,0,319.51,408.78,41.3,38.0,0.327,205869.0,205869.0,9410,0,0,0,L,1122011218,1,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786885,348358.00
08/05/2015 11:00,2,1.500,ACTIVE,211.48,348.36,59.965,1438786803,"201051344000569","174011321042388",27.53,31.50,0,318.61,410.88,41.9,38.5,0.349,209156.3,209156.3,9434,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786886,348359.00
08/05/2015 11:00,2,1.080,ACTIVE,212.83,406.07,59.970,1438786803,"274151322000094","174011321042388",37.27,44.50,0,336.04,447.25,40.7,37.3,0.283,387104.8,387104.8,10826,0,0,0,L,1151911521,1,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786887,348360.00
08/05/2015 11:00,2,1.516,ACTIVE,211.48,348.66,59.970,1438786803,"201051344000458","174011321042388",27.49,33.50,0,318.00,410.28,42.3,38.9,0.371,204865.0,204865.0,9424,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786888,348361.00
08/05/2015 11:00,2,2.330,ACTIVE,211.48,353.17,59.954,1438786803,"274151322000087","174011321042388",24.43,57.30,0,330.63,384.13,57.7,53.8,0.407,458753.0,458753.0,10259,0,0,0,L,1151911521,1,121.78,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786889,348362.00
08/05/2015 11:00,2,3.260,ACTIVE,211.93,356.48,59.965,1438786803,"274151322000052","174011321042388",28.57,47.30,0,329.73,388.04,94.2,89.0,0.367,490472.6,490472.6,10675,0,0,0,L,1151911521,1,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786890,348363.00
08/05/2015 11:00,2,1.902,ACTIVE,211.70,351.97,59.996,1438786803,"201051344001145","174011321042388",27.65,35.00,0,318.61,403.97,53.3,49.5,0.438,209943.9,209943.9,9432,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786890,348364.00
08/05/2015 11:00,2,1.771,ACTIVE,211.48,349.56,59.981,1438786803,"201051344000685","174011321042388",27.12,35.60,0,317.40,403.67,48.6,45.0,0.438,208720.7,208720.7,9432,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786891,348365.00
08/05/2015 11:00,2,2.562,ACTIVE,212.16,350.77,59.959,1438786803,"274151322000088","174011321042388",27.39,43.80,0,328.52,387.44,71.1,66.7,0.486,470570.1,470570.1,10280,0,0,0,L,1151911521,1,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786892,348366.00
08/05/2015 11:00,2,2.082,ACTIVE,211.93,352.87,59.965,1438786803,"201051344000438","174011321042388",27.77,37.00,0,317.40,404.87,58.6,54.7,0.513,208748.0,208748.0,9405,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786893,348367.00
08/05/2015 11:00,2,2.334,ACTIVE,212.16,352.57,59.954,1438786803,"201051344001135","174011321042388",27.14,34.80,0,318.91,404.87,64.2,60.1,0.539,200235.3,200235.3,9388,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786894,348368.00
08/05/2015 11:00,2,2.578,ACTIVE,212.61,357.68,59.970,1438786803,"201051344000417","174011321042388",27.15,42.50,0,318.30,403.97,71.1,66.7,0.628,203981.0,203981.0,9405,0,0,0,L,1122011218,1,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786895,348369.00
08/05/2015 11:00,2,3.170,ACTIVE,213.29,350.77,59.959,1438786803,"201051344000594","174011321042388",26.80,40.20,0,317.40,405.47,86.2,81.3,0.415,205418.4,205418.4,9427,0,0,0,L,1122011218,1,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786896,348370.00
08/05/2015 11:00,2,4.418,ACTIVE,213.96,343.25,59.959,1438786803,"274151322000083","174011321042388",28.05,46.60,0,328.22,385.93,125.9,119.6,0.508,486398.3,486398.3,10706,0,0,0,L,1151911521,1,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786897,348371.00
08/05/2015 11:00,2,4.922,ACTIVE,215.77,352.27,59.965,1438786803,"201051344000585","174011321042388",27.83,38.00,0,319.51,408.78,139.2,132.4,0.667,204846.4,204846.4,9407,0,0,0,L,1122011218,1,122.46,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786898,348372.00
08/05/2015 11:00,2,6.266,ACTIVE,215.77,352.57,59.975,1438786803,"274151322000054","174011321042388",27.29,42.80,0,328.22,388.34,173.3,165.4,0.658,481279.3,481279.3,10270,0,0,0,L,1151911521,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786899,348373.00
08/05/2015 11:00,2,6.273,ACTIVE,217.80,357.98,59.938,1438786803,"201051344001203","174011321042388",28.43,38.60,0,319.21,408.78,180.8,172.6,0.853,205762.3,205762.3,9417,0,0,0,L,1122011218,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786900,348374.00
08/05/2015 11:00,2,7.148,ACTIVE,217.13,361.89,59.986,1438786803,"201051344000646","174011321042388",27.97,40.40,0,318.00,403.97,202.4,193.5,0.959,202231.4,202231.4,9404,0,0,0,L,1122011218,1,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786901,348375.00
08/05/2015 11:00,2,4.623,ACTIVE,217.58,418.09,59.959,1438786803,"274151322000068","174011321042388",38.45,46.20,0,337.24,447.85,179.6,171.4,0.685,386351.7,386351.7,10436,0,0,0,L,1151911521,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786902,348376.00
08/05/2015 11:00,2,7.289,ACTIVE,217.80,377.82,59.949,1438786803,"274151322000076","174011321042388",28.37,47.00,0,331.23,391.04,209.3,200.1,0.804,513883.4,513883.4,10687,0,0,0,L,1151911521,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786903,348377.00
08/05/2015 11:00,2,7.311,ACTIVE,217.58,360.08,59.965,1438786803,"201051344000890","174011321042388",28.03,42.30,0,319.51,406.37,207.5,198.3,0.950,206848.5,206848.5,9417,0,0,0,L,1122011218,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786904,348378.00
08/05/2015 11:00,2,7.291,ACTIVE,219.39,364.89,59.970,1438786803,"201051344000900","174011321042388",28.86,30.30,0,318.30,412.98,213.1,203.8,0.986,207629.4,207629.4,9446,0,0,0,L,1122011218,1,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786905,348379.00
08/05/2015 11:00,2,7.318,ACTIVE,218.71,362.49,59.965,1438786803,"201051344000633","174011321042388",27.85,38.00,0,317.40,410.28,206.3,197.2,0.963,196629.8,196629.8,9439,0,0,0,L,1122011218,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786906,348380.00
08/05/2015 11:00,2,7.295,ACTIVE,219.84,364.59,59.970,1438786803,"201051344000983","174011321042388",28.29,32.60,0,317.40,412.68,209.0,199.8,0.977,204548.5,204548.5,9429,0,0,0,L,1122011218,1,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786907,348381.00
08/05/2015 11:00,2,7.270,ACTIVE,218.93,363.69,59.996,1438786803,"201051344000917","174011321042388",28.17,34.80,0,318.61,405.47,207.2,198.1,0.968,207370.7,207370.7,9437,0,0,0,L,1122011218,1,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786908,348382.00
08/05/2015 11:00,2,7.115,ACTIVE,219.39,364.59,59.954,1438786803,"201051344000648","174011321042388",28.43,33.50,0,316.80,411.78,204.8,195.7,0.937,202690.4,202690.4,9431,0,0,0,L,1122011218,1,124.04,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786909,348383.00
08/05/2015 11:00,2,7.350,ACTIVE,218.93,363.99,59.965,1438786803,"201051344001093","174011321042388",28.39,37.30,0,316.80,412.38,211.2,201.9,0.977,205587.5,205587.5,9424,0,0,0,L,1122011218,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786910,348384.00
08/05/2015 11:00,2,7.350,ACTIVE,219.61,363.09,59.944,1438786803,"201051344000645","174011321042388",27.87,33.50,0,318.91,410.28,207.4,198.2,0.928,203588.9,203588.9,9434,0,0,0,L,1122011218,1,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786910,348385.00
08/05/2015 11:00,2,6.891,ACTIVE,216.90,358.28,59.975,1438786803,"274151322000085","174011321042388",28.05,43.40,0,331.23,389.24,195.7,187.0,0.751,483797.9,483797.9,10684,0,0,0,L,1151911521,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786911,348386.00
08/05/2015 11:00,2,7.225,ACTIVE,219.16,362.79,59.965,1438786803,"201051344000651","174011321042388",28.19,34.50,0,319.81,410.28,206.3,197.2,0.919,202861.8,202861.8,9411,0,0,0,L,1122011218,1,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786912,348387.00
08/05/2015 11:00,2,7.186,ACTIVE,218.93,363.09,59.970,1438786803,"201051344000867","174011321042388",28.39,35.40,0,320.41,409.08,206.4,197.3,0.937,195503.4,195503.4,9433,0,0,0,L,1122011218,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786913,348388.00
08/05/2015 11:00,2,7.242,ACTIVE,217.35,359.78,59.996,1438786803,"201051344001230","174011321042388",28.23,40.20,0,316.80,404.87,207.1,198.0,0.972,206493.2,206493.2,9441,0,0,0,L,1122011218,1,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786914,348389.00
08/05/2015 11:00,2,7.086,ACTIVE,219.84,366.10,59.970,1438786803,"201051344000576","174011321042388",28.88,31.50,0,319.51,411.48,207.1,197.9,0.928,202749.4,202749.4,9450,0,0,0,L,1122011218,1,124.49,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786915,348390.00
08/05/2015 11:00,2,7.213,ACTIVE,220.06,363.09,59.965,1438786803,"201051344000579","174011321042388",28.05,38.20,0,318.61,410.28,204.8,195.7,0.946,209600.3,209600.3,9408,0,0,0,L,1122011218,1,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438786916,348391.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348392.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348393.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348394.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348395.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348396.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348397.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348398.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348399.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348400.00
08/05/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438786803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787683,348401.00
08/05/2015 11:15,2,7.471,ACTIVE,218.71,363.99,59.970,1438787703,"201051344000955","174011321042388",28.23,37.50,0,312.29,410.28,213.5,204.2,0.999,208297.7,208297.7,9419,0,0,0,L,1122011218,1,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787779,348402.00
08/05/2015 11:15,2,7.436,ACTIVE,217.58,369.40,59.975,1438787703,"274151322000095","174011321042388",28.31,47.80,0,327.92,395.55,213.1,203.7,0.791,507858.2,507858.2,10322,0,0,0,L,1151911521,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787780,348403.00
08/05/2015 11:15,2,7.502,ACTIVE,219.61,365.19,59.970,1438787703,"201051344000868","174011321042388",28.69,32.00,0,318.30,415.69,217.8,208.3,0.977,195006.7,195006.7,9432,0,0,0,L,1122011218,1,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787781,348404.00
08/05/2015 11:15,2,7.561,ACTIVE,221.64,367.60,59.981,1438787703,"201051344000853","174011321042388",28.51,32.40,0,319.81,415.69,218.2,208.7,1.008,201411.2,201411.2,9435,0,0,0,L,1122011218,1,125.85,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787782,348405.00
08/05/2015 11:15,2,7.461,ACTIVE,220.06,365.19,60.007,1438787703,"201051344000582","174011321042388",28.17,34.50,0,315.30,416.29,212.8,203.5,0.968,200796.4,200796.4,9404,0,0,0,L,1122011218,1,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787783,348406.00
08/05/2015 11:15,2,7.535,ACTIVE,220.97,367.30,59.954,1438787703,"201051344000469","174011321042388",28.63,29.50,0,315.90,417.79,218.2,208.7,1.030,196698.8,196698.8,9428,0,0,0,L,1122011218,1,124.94,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787784,348407.00
08/05/2015 11:15,2,7.545,ACTIVE,220.97,369.10,59.965,1438787703,"201051344000988","174011321042388",28.35,33.80,0,317.40,417.19,216.7,207.2,0.972,195901.2,195901.2,9415,0,0,0,L,1122011218,1,125.17,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787785,348408.00
08/05/2015 11:15,2,7.492,ACTIVE,221.19,366.10,59.965,1438787703,"201051344001158","174011321042388",28.15,35.80,0,315.60,415.39,213.6,204.2,0.977,201658.9,201658.9,9416,0,0,0,L,1122011218,1,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787785,348409.00
08/05/2015 11:15,2,7.527,ACTIVE,219.84,363.99,59.986,1438787703,"201051344001025","174011321042388",28.39,39.00,0,318.00,416.29,216.6,207.1,0.959,205903.0,205903.0,9411,0,0,0,L,1122011218,1,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787786,348410.00
08/05/2015 11:15,2,7.510,ACTIVE,220.52,365.19,59.981,1438787703,"201051344000569","174011321042388",28.61,32.20,0,318.00,416.59,217.4,207.9,1.016,209191.5,209191.5,9435,0,0,0,L,1122011218,1,124.72,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787787,348411.00
08/05/2015 11:15,2,4.711,ACTIVE,217.58,420.80,59.959,1438787703,"274151322000094","174011321042388",39.18,46.00,0,334.54,460.47,186.2,177.8,0.716,387134.3,387134.3,10827,0,0,0,L,1151911521,1,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787788,348412.00
08/05/2015 11:15,2,7.527,ACTIVE,220.74,365.80,59.975,1438787703,"201051344000458","174011321042388",28.25,34.30,0,317.70,415.99,215.4,205.9,1.003,204899.7,204899.7,9425,0,0,0,L,1122011218,1,125.40,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787789,348413.00
08/05/2015 11:15,2,6.916,ACTIVE,217.35,350.77,59.970,1438787703,"274151322000087","174011321042388",26.82,60.50,0,328.52,389.84,187.5,179.1,0.707,458782.8,458782.8,10260,0,0,0,L,1151911521,1,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787790,348414.00
08/05/2015 11:15,2,7.174,ACTIVE,217.58,360.99,59.954,1438787703,"274151322000052","174011321042388",27.55,49.80,0,327.62,396.75,199.8,191.0,0.769,490504.8,490504.8,10676,0,0,0,L,1151911521,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787791,348415.00
08/05/2015 11:15,2,7.521,ACTIVE,218.48,362.19,59.959,1438787703,"201051344001145","174011321042388",27.97,35.60,0,318.00,413.59,212.9,203.6,0.955,209977.4,209977.4,9433,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787792,348416.00
08/05/2015 11:15,2,7.488,ACTIVE,217.80,362.49,59.986,1438787703,"201051344000685","174011321042388",28.23,35.80,0,315.30,410.28,213.8,204.4,1.025,208754.4,208754.4,9433,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787793,348417.00
08/05/2015 11:15,2,7.115,ACTIVE,217.13,353.77,59.975,1438787703,"274151322000088","174011321042388",27.41,46.00,0,329.43,395.55,197.4,188.7,0.747,470601.7,470601.7,10281,0,0,0,L,1151911521,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787794,348418.00
08/05/2015 11:15,2,7.467,ACTIVE,218.93,364.89,59.975,1438787703,"201051344000438","174011321042388",28.09,37.80,0,314.40,415.39,212.2,202.9,0.977,208781.6,208781.6,9406,0,0,0,L,1122011218,1,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787795,348419.00
08/05/2015 11:15,2,7.439,ACTIVE,219.39,361.89,59.981,1438787703,"201051344001135","174011321042388",28.25,35.20,0,317.10,414.79,212.8,203.5,0.963,200269.2,200269.2,9389,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787796,348420.00
08/05/2015 11:15,2,7.346,ACTIVE,218.71,364.89,59.981,1438787703,"201051344000417","174011321042388",28.13,43.00,0,316.50,412.08,209.3,200.1,0.977,204014.2,204014.2,9406,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787797,348421.00
08/05/2015 11:15,2,7.453,ACTIVE,218.71,363.09,59.965,1438787703,"201051344000594","174011321042388",28.49,40.80,0,315.90,411.18,214.8,205.4,0.994,205453.1,205453.1,9428,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787797,348422.00
08/05/2015 11:15,2,7.053,ACTIVE,216.90,370.90,59.975,1438787703,"274151322000083","174011321042388",27.65,49.00,0,326.72,391.04,197.6,188.7,0.787,486430.1,486430.1,10707,0,0,0,L,1151911521,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787798,348423.00
08/05/2015 11:15,2,7.451,ACTIVE,219.84,367.00,59.986,1438787703,"201051344000585","174011321042388",28.43,38.00,0,317.70,415.39,214.5,205.1,0.986,204880.8,204880.8,9408,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787799,348424.00
08/05/2015 11:15,2,7.135,ACTIVE,217.13,378.42,59.965,1438787703,"274151322000054","174011321042388",27.61,45.80,0,327.92,396.15,199.3,190.4,0.756,481311.4,481311.4,10271,0,0,0,L,1151911521,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787800,348425.00
08/05/2015 11:15,2,7.627,ACTIVE,219.61,363.99,59.981,1438787703,"201051344001203","174011321042388",28.31,39.00,0,316.50,417.19,218.6,209.1,1.021,205797.2,205797.2,9418,0,0,0,L,1122011218,1,125.17,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787801,348426.00
08/05/2015 11:15,2,7.479,ACTIVE,218.48,361.89,59.970,1438787703,"201051344000646","174011321042388",28.01,40.40,0,311.69,410.58,212.0,202.7,0.986,202265.2,202265.2,9405,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787802,348427.00
08/05/2015 11:15,2,4.777,ACTIVE,218.26,435.53,59.981,1438787703,"274151322000068","174011321042388",38.43,47.80,0,335.74,457.47,185.8,177.5,0.703,386381.4,386381.4,10437,0,0,0,L,1151911521,1,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787803,348428.00
08/05/2015 11:15,2,7.484,ACTIVE,218.03,374.81,60.002,1438787703,"274151322000076","174011321042388",28.37,49.80,0,328.22,400.66,214.9,205.5,0.826,513918.1,513918.1,10688,0,0,0,L,1151911521,1,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787804,348429.00
08/05/2015 11:15,2,7.547,ACTIVE,218.03,362.19,59.944,1438787703,"201051344000890","174011321042388",28.07,42.30,0,316.50,410.88,214.5,205.1,0.981,206882.6,206882.6,9418,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787805,348430.00
08/05/2015 11:15,2,7.494,ACTIVE,220.29,366.40,59.975,1438787703,"201051344000900","174011321042388",29.08,31.00,0,317.10,418.70,220.8,211.2,0.986,207665.6,207665.6,9447,0,0,0,L,1122011218,1,125.17,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787806,348431.00
08/05/2015 11:15,2,7.555,ACTIVE,219.61,365.49,59.981,1438787703,"201051344000633","174011321042388",28.03,38.80,0,317.70,415.39,214.7,205.3,0.994,196664.5,196664.5,9440,0,0,0,L,1122011218,1,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787806,348432.00
08/05/2015 11:15,2,7.494,ACTIVE,220.97,366.40,59.975,1438787703,"201051344000983","174011321042388",28.63,32.80,0,316.20,417.19,217.3,207.8,0.994,204584.1,204584.1,9430,0,0,0,L,1122011218,1,125.40,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787807,348433.00
08/05/2015 11:15,2,7.480,ACTIVE,219.61,363.99,59.970,1438787703,"201051344000917","174011321042388",28.47,35.40,0,317.70,417.19,215.6,206.2,1.012,207405.0,207405.0,9438,0,0,0,L,1122011218,1,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787808,348434.00
08/05/2015 11:15,2,7.434,ACTIVE,220.29,364.59,59.986,1438787703,"201051344000648","174011321042388",28.31,34.00,0,317.40,416.29,213.1,203.8,0.977,202725.1,202725.1,9432,0,0,0,L,1122011218,1,124.72,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787809,348435.00
08/05/2015 11:15,2,7.482,ACTIVE,219.84,367.00,59.981,1438787703,"201051344001093","174011321042388",28.88,37.30,0,317.10,417.49,218.8,209.3,0.994,205622.5,205622.5,9425,0,0,0,L,1122011218,1,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787810,348436.00
08/05/2015 11:15,2,7.545,ACTIVE,220.52,364.29,59.975,1438787703,"201051344000645","174011321042388",28.37,34.30,0,318.91,415.39,216.8,207.3,0.972,203624.1,203624.1,9435,0,0,0,L,1122011218,1,125.40,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787811,348437.00
08/05/2015 11:15,2,7.156,ACTIVE,217.35,358.58,59.981,1438787703,"274151322000085","174011321042388",27.97,45.30,0,329.13,396.45,202.7,193.7,0.769,483830.4,483830.4,10685,0,0,0,L,1151911521,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787812,348438.00
08/05/2015 11:15,2,7.684,ACTIVE,220.06,364.29,59.986,1438787703,"201051344000651","174011321042388",27.57,35.00,0,317.40,415.69,214.6,205.2,0.955,202895.9,202895.9,9412,0,0,0,L,1122011218,1,125.40,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787813,348439.00
08/05/2015 11:15,2,7.539,ACTIVE,219.39,362.79,59.975,1438787703,"201051344000867","174011321042388",28.33,35.80,0,318.30,414.79,216.2,206.8,0.977,195538.5,195538.5,9434,0,0,0,L,1122011218,1,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787814,348440.00
08/05/2015 11:15,2,7.471,ACTIVE,218.03,360.08,59.970,1438787703,"201051344001230","174011321042388",28.53,40.20,0,314.70,410.88,215.7,206.2,1.003,206527.5,206527.5,9442,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787815,348441.00
08/05/2015 11:15,2,7.445,ACTIVE,220.74,369.10,59.981,1438787703,"201051344000576","174011321042388",28.78,32.00,0,318.30,416.89,217.0,207.5,0.959,202784.7,202784.7,9451,0,0,0,L,1122011218,1,125.40,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787815,348442.00
08/05/2015 11:15,2,7.594,ACTIVE,220.74,365.80,59.981,1438787703,"201051344000579","174011321042388",27.91,39.00,0,317.40,415.69,214.6,205.2,0.999,209635.0,209635.0,9409,0,0,0,L,1122011218,1,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438787816,348443.00
