ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348444.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348445.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348446.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348447.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348448.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348449.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348450.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348451.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348452.00
08/05/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438787703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788583,348453.00
08/05/2015 11:30,2,8.465,ACTIVE,218.71,365.80,59.996,1438788603,"201051344000955","174011321042388",28.09,37.30,0,316.80,420.50,240.9,230.6,1.118,208327.0,208327.0,9420,0,0,0,L,1122011218,1,123.59,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788678,348454.00
08/05/2015 11:30,2,8.340,ACTIVE,216.90,363.99,59.970,1438788603,"274151322000095","174011321042388",28.59,47.00,0,329.73,403.07,241.2,230.9,0.910,507887.3,507887.3,10323,0,0,0,L,1151911521,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788679,348455.00
08/05/2015 11:30,2,8.395,ACTIVE,219.84,366.70,60.018,1438788603,"201051344000868","174011321042388",28.94,30.80,0,317.40,423.81,245.9,235.4,1.096,195036.8,195036.8,9433,0,0,0,L,1122011218,1,124.49,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788680,348456.00
08/05/2015 11:30,2,8.422,ACTIVE,221.87,368.80,59.970,1438788603,"201051344000853","174011321042388",28.90,31.00,0,319.51,422.30,246.5,236.0,1.127,201441.5,201441.5,9436,0,0,0,L,1122011218,1,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788681,348457.00
08/05/2015 11:30,2,8.396,ACTIVE,220.29,367.90,59.991,1438788603,"201051344000582","174011321042388",28.27,33.80,0,315.90,424.11,240.3,230.0,1.114,200825.7,200825.7,9405,0,0,0,L,1122011218,1,124.72,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788681,348458.00
08/05/2015 11:30,2,8.375,ACTIVE,221.64,370.60,59.975,1438788603,"201051344000469","174011321042388",29.02,28.50,0,319.21,423.50,246.1,235.6,1.149,196728.9,196728.9,9429,0,0,0,L,1122011218,1,124.94,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788682,348459.00
08/05/2015 11:30,2,8.547,ACTIVE,221.42,371.21,59.970,1438788603,"201051344000988","174011321042388",28.29,32.40,0,317.40,422.00,245.0,234.6,1.118,195931.0,195931.0,9416,0,0,0,L,1122011218,1,125.17,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788683,348460.00
08/05/2015 11:30,2,8.463,ACTIVE,221.64,371.21,59.965,1438788603,"201051344001158","174011321042388",28.23,34.30,0,318.00,422.00,241.9,231.5,1.114,201688.3,201688.3,9417,0,0,0,L,1122011218,1,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788684,348461.00
08/05/2015 11:30,2,8.426,ACTIVE,220.06,365.80,59.970,1438788603,"201051344001025","174011321042388",28.73,37.80,0,318.91,423.81,245.1,234.6,1.083,205933.0,205933.0,9412,0,0,0,L,1122011218,1,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788685,348462.00
08/05/2015 11:30,2,8.316,ACTIVE,221.19,368.20,59.933,1438788603,"201051344000569","174011321042388",29.10,31.80,0,319.81,423.20,245.2,234.8,1.145,209221.8,209221.8,9436,0,0,0,L,1122011218,1,124.72,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788686,348463.00
08/05/2015 11:30,2,5.262,ACTIVE,217.80,450.56,59.965,1438788603,"274151322000094","174011321042388",39.72,45.80,0,336.94,470.99,211.7,202.4,0.809,387159.7,387159.7,10828,0,0,0,L,1151911521,1,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788687,348464.00
08/05/2015 11:30,2,8.385,ACTIVE,221.87,369.40,59.965,1438788603,"201051344000458","174011321042388",28.73,33.00,0,316.80,422.30,243.8,233.4,1.136,204929.7,204929.7,9426,0,0,0,L,1122011218,1,125.62,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788688,348465.00
08/05/2015 11:30,2,7.883,ACTIVE,218.03,361.59,59.933,1438788603,"274151322000087","174011321042388",26.82,62.00,0,329.73,397.05,214.1,204.7,0.809,458808.7,458808.7,10261,0,0,0,L,1151911521,1,125.17,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788689,348466.00
08/05/2015 11:30,2,7.979,ACTIVE,218.03,377.22,59.959,1438788603,"274151322000052","174011321042388",28.03,50.20,0,328.82,402.46,226.3,216.5,0.862,490532.3,490532.3,10677,0,0,0,L,1151911521,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788690,348467.00
08/05/2015 11:30,2,8.385,ACTIVE,219.16,366.70,59.959,1438788603,"201051344001145","174011321042388",28.51,34.80,0,319.51,421.70,242.0,231.6,1.087,210007.0,210007.0,9434,0,0,0,L,1122011218,1,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788691,348468.00
08/05/2015 11:30,2,8.398,ACTIVE,218.93,366.10,59.975,1438788603,"201051344000685","174011321042388",28.57,35.40,0,314.10,416.89,242.9,232.5,1.153,208783.9,208783.9,9434,0,0,0,L,1122011218,1,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788692,348469.00
08/05/2015 11:30,2,7.943,ACTIVE,217.80,381.12,59.959,1438788603,"274151322000088","174011321042388",27.77,45.50,0,328.52,401.26,223.3,213.6,0.844,470628.8,470628.8,10282,0,0,0,L,1151911521,1,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788693,348470.00
08/05/2015 11:30,2,8.393,ACTIVE,219.61,365.19,60.007,1438788603,"201051344000438","174011321042388",28.35,36.80,0,317.40,423.20,240.9,230.6,1.109,208811.0,208811.0,9407,0,0,0,L,1122011218,1,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788694,348471.00
08/05/2015 11:30,2,8.398,ACTIVE,220.06,369.10,59.986,1438788603,"201051344001135","174011321042388",28.37,34.80,0,318.91,422.90,241.3,231.0,1.056,200298.8,200298.8,9390,0,0,0,L,1122011218,1,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788695,348472.00
08/05/2015 11:30,2,8.338,ACTIVE,219.16,366.70,59.970,1438788603,"201051344000417","174011321042388",28.11,41.00,0,316.80,420.20,237.3,227.1,1.105,204043.2,204043.2,9407,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788696,348473.00
08/05/2015 11:30,2,8.469,ACTIVE,219.16,365.80,59.970,1438788603,"201051344000594","174011321042388",28.45,40.40,0,318.00,421.10,244.0,233.6,1.118,205483.0,205483.0,9429,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788697,348474.00
08/05/2015 11:30,2,7.918,ACTIVE,217.13,365.80,59.965,1438788603,"274151322000083","174011321042388",27.97,49.80,0,329.13,399.46,224.0,214.3,0.884,486457.4,486457.4,10708,0,0,0,L,1151911521,1,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788697,348475.00
08/05/2015 11:30,2,8.369,ACTIVE,220.52,368.50,59.965,1438788603,"201051344000585","174011321042388",28.67,37.30,0,317.10,422.60,243.0,232.6,1.114,204910.7,204910.7,9409,0,0,0,L,1122011218,1,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788698,348476.00
08/05/2015 11:30,2,8.027,ACTIVE,217.80,371.51,59.959,1438788603,"274151322000054","174011321042388",27.73,45.30,0,330.33,401.56,225.3,215.6,0.844,481338.9,481338.9,10272,0,0,0,L,1151911521,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788699,348477.00
08/05/2015 11:30,2,8.566,ACTIVE,220.29,368.80,59.965,1438788603,"201051344001203","174011321042388",28.47,37.50,0,318.00,423.81,246.9,236.4,1.145,205827.5,205827.5,9419,0,0,0,L,1122011218,1,125.40,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788700,348478.00
08/05/2015 11:30,2,8.246,ACTIVE,218.71,366.10,59.933,1438788603,"201051344000646","174011321042388",28.78,39.80,0,312.89,418.39,240.3,230.1,1.109,202294.6,202294.6,9406,0,0,0,L,1122011218,1,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788701,348479.00
08/05/2015 11:30,2,5.441,ACTIVE,218.48,434.02,59.949,1438788603,"274151322000068","174011321042388",38.39,47.50,0,336.94,463.78,210.9,201.7,0.800,386406.9,386406.9,10438,0,0,0,L,1151911521,1,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788702,348480.00
08/05/2015 11:30,2,8.453,ACTIVE,218.48,370.90,59.965,1438788603,"274151322000076","174011321042388",28.49,50.00,0,332.13,406.37,243.9,233.5,0.932,513947.8,513947.8,10689,0,0,0,L,1151911521,1,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788703,348481.00
08/05/2015 11:30,2,8.371,ACTIVE,218.71,366.10,59.970,1438788603,"201051344000890","174011321042388",28.65,41.00,0,316.80,417.79,242.9,232.5,1.096,206912.4,206912.4,9419,0,0,0,L,1122011218,1,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788704,348482.00
08/05/2015 11:30,2,8.406,ACTIVE,221.19,370.90,59.959,1438788603,"201051344000900","174011321042388",29.18,30.80,0,318.91,423.50,248.5,237.9,1.096,207696.3,207696.3,9448,0,0,0,L,1122011218,1,125.40,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788705,348483.00
08/05/2015 11:30,2,8.393,ACTIVE,220.29,368.80,59.954,1438788603,"201051344000633","174011321042388",28.55,37.30,0,318.91,422.90,242.5,232.1,1.131,196694.3,196694.3,9441,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788706,348484.00
08/05/2015 11:30,2,8.428,ACTIVE,221.64,370.90,59.959,1438788603,"201051344000983","174011321042388",28.71,32.60,0,318.00,422.60,244.9,234.5,1.149,204614.5,204614.5,9431,0,0,0,L,1122011218,1,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788706,348485.00
08/05/2015 11:30,2,8.451,ACTIVE,220.52,366.70,59.981,1438788603,"201051344000917","174011321042388",28.41,34.50,0,318.91,423.20,243.1,232.7,1.131,207434.9,207434.9,9439,0,0,0,L,1122011218,1,124.72,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788707,348486.00
08/05/2015 11:30,2,8.361,ACTIVE,221.42,367.90,59.965,1438788603,"201051344000648","174011321042388",28.45,32.60,0,317.40,423.50,240.8,230.5,1.096,202754.8,202754.8,9433,0,0,0,L,1122011218,1,124.94,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788708,348487.00
08/05/2015 11:30,2,8.551,ACTIVE,220.74,368.80,59.959,1438788603,"201051344001093","174011321042388",28.39,36.30,0,314.70,424.11,245.8,235.3,1.100,205652.7,205652.7,9426,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788709,348488.00
08/05/2015 11:30,2,8.436,ACTIVE,221.19,369.40,59.928,1438788603,"201051344000645","174011321042388",28.69,33.00,0,319.81,422.90,244.9,234.5,1.092,203654.3,203654.3,9436,0,0,0,L,1122011218,1,125.40,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788710,348489.00
08/05/2015 11:30,2,8.057,ACTIVE,218.03,357.68,59.965,1438788603,"274151322000085","174011321042388",28.03,44.50,0,331.23,401.26,228.8,218.9,0.862,483858.4,483858.4,10686,0,0,0,L,1151911521,1,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788711,348490.00
08/05/2015 11:30,2,8.377,ACTIVE,220.29,368.20,60.007,1438788603,"201051344000651","174011321042388",28.69,34.00,0,319.21,422.30,243.4,233.0,1.087,202925.7,202925.7,9413,0,0,0,L,1122011218,1,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788712,348491.00
08/05/2015 11:30,2,8.527,ACTIVE,219.84,368.20,59.970,1438788603,"201051344000867","174011321042388",28.29,34.80,0,319.51,422.90,244.1,233.7,1.100,195568.6,195568.6,9435,0,0,0,L,1122011218,1,124.94,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788713,348492.00
08/05/2015 11:30,2,8.486,ACTIVE,218.48,365.80,60.002,1438788603,"201051344001230","174011321042388",28.37,38.80,0,317.40,417.79,243.9,233.5,1.136,206557.4,206557.4,9443,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788714,348493.00
08/05/2015 11:30,2,8.502,ACTIVE,221.19,371.81,59.986,1438788603,"201051344000576","174011321042388",28.41,31.00,0,318.00,422.60,244.7,234.2,1.096,202815.0,202815.0,9452,0,0,0,L,1122011218,1,125.17,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788715,348494.00
08/05/2015 11:30,2,8.408,ACTIVE,221.42,368.20,59.981,1438788603,"201051344000579","174011321042388",28.51,37.80,0,319.51,422.00,242.7,232.3,1.109,209665.0,209665.0,9410,0,0,0,L,1122011218,1,125.17,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438788715,348495.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348496.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348497.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348498.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348499.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348500.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348501.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348502.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348503.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348504.00
08/05/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438788603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789484,348505.00
08/05/2015 11:45,2,8.238,ACTIVE,218.93,365.19,59.938,1438789504,"201051344000955","174011321042388",27.77,38.20,0,315.90,434.33,231.8,221.8,1.092,208363.0,208363.0,9421,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789578,348506.00
08/05/2015 11:45,2,8.215,ACTIVE,217.58,356.18,59.922,1438789504,"274151322000095","174011321042388",28.03,48.30,0,327.62,406.97,233.3,223.2,0.875,507923.8,507923.8,10324,0,0,0,L,1151911521,1,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789579,348507.00
08/05/2015 11:45,2,6.871,ACTIVE,219.39,361.29,59.938,1438789504,"201051344000868","174011321042388",28.55,31.80,0,317.10,424.71,198.6,189.8,0.893,195073.2,195073.2,9434,0,0,0,L,1122011218,1,124.49,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789580,348508.00
08/05/2015 11:45,2,6.533,ACTIVE,221.19,364.59,59.954,1438789504,"201051344000853","174011321042388",28.90,32.00,0,318.00,427.11,191.2,182.6,0.884,201478.0,201478.0,9437,0,0,0,L,1122011218,1,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789581,348509.00
08/05/2015 11:45,2,8.814,ACTIVE,221.19,371.21,59.965,1438789504,"201051344000582","174011321042388",28.17,35.00,0,315.60,425.01,251.4,240.8,1.153,200861.5,200861.5,9406,0,0,0,L,1122011218,1,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789582,348510.00
08/05/2015 11:45,2,7.203,ACTIVE,220.97,366.70,59.954,1438789504,"201051344000469","174011321042388",28.78,30.30,0,315.00,428.31,210.0,200.8,1.008,196765.4,196765.4,9430,0,0,0,L,1122011218,1,124.72,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789583,348511.00
08/05/2015 11:45,2,7.469,ACTIVE,220.97,367.30,59.922,1438789504,"201051344000988","174011321042388",28.33,33.30,0,313.80,428.01,214.2,204.9,0.972,195967.2,195967.2,9417,0,0,0,L,1122011218,1,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789584,348512.00
08/05/2015 11:45,2,7.619,ACTIVE,221.19,366.10,59.965,1438789504,"201051344001158","174011321042388",28.05,35.60,0,315.30,427.41,216.3,206.9,0.994,201724.1,201724.1,9418,0,0,0,L,1122011218,1,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789585,348513.00
08/05/2015 11:45,2,8.746,ACTIVE,220.97,370.00,59.922,1438789504,"201051344001025","174011321042388",28.27,39.00,0,318.61,424.71,250.3,239.7,1.105,205969.3,205969.3,9413,0,0,0,L,1122011218,1,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789586,348514.00
08/05/2015 11:45,2,6.734,ACTIVE,220.74,363.69,59.944,1438789504,"201051344000569","174011321042388",29.04,32.00,0,318.30,427.11,198.2,189.3,0.902,209258.2,209258.2,9437,0,0,0,L,1122011218,1,124.49,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789587,348515.00
08/05/2015 11:45,2,5.770,ACTIVE,218.26,416.89,59.949,1438789504,"274151322000094","174011321042388",38.27,47.30,0,333.63,466.19,223.5,213.8,0.853,387191.6,387191.6,10829,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789587,348516.00
08/05/2015 11:45,2,6.975,ACTIVE,220.74,366.40,59.959,1438789504,"201051344000458","174011321042388",28.69,33.50,0,315.60,426.51,202.5,193.5,0.977,204965.8,204965.8,9427,0,0,0,L,1122011218,1,125.40,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789588,348517.00
08/05/2015 11:45,2,7.934,ACTIVE,217.80,354.97,59.954,1438789504,"274151322000087","174011321042388",25.96,64.00,0,328.82,403.97,208.4,199.2,0.787,458841.0,458841.0,10262,0,0,0,L,1151911521,1,125.40,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789589,348518.00
08/05/2015 11:45,2,7.611,ACTIVE,217.80,372.41,59.949,1438789504,"274151322000052","174011321042388",27.39,50.40,0,328.52,406.97,211.0,201.8,0.804,490566.6,490566.6,10678,0,0,0,L,1151911521,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789590,348519.00
08/05/2015 11:45,2,7.734,ACTIVE,218.71,365.19,59.970,1438789504,"201051344001145","174011321042388",27.89,35.60,0,318.30,423.20,218.3,208.7,0.986,210043.1,210043.1,9435,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789591,348520.00
08/05/2015 11:45,2,7.463,ACTIVE,218.48,363.09,59.954,1438789504,"201051344000685","174011321042388",28.19,36.30,0,315.00,423.81,212.9,203.6,1.012,208820.0,208820.0,9435,0,0,0,L,1122011218,1,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789592,348521.00
08/05/2015 11:45,2,7.168,ACTIVE,217.58,368.80,59.965,1438789504,"274151322000088","174011321042388",27.39,46.40,0,328.22,405.47,198.9,190.1,0.747,470662.5,470662.5,10283,0,0,0,L,1151911521,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789593,348522.00
08/05/2015 11:45,2,7.973,ACTIVE,220.06,366.40,59.986,1438789504,"201051344000438","174011321042388",27.97,38.00,0,315.90,427.71,225.7,215.9,1.043,208846.9,208846.9,9408,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789595,348523.00
08/05/2015 11:45,2,8.633,ACTIVE,220.74,369.10,59.944,1438789504,"201051344001135","174011321042388",27.73,36.30,0,314.70,424.41,242.3,232.0,1.087,200334.6,200334.6,9391,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789595,348524.00
08/05/2015 11:45,2,8.615,ACTIVE,220.06,368.80,59.965,1438789504,"201051344000417","174011321042388",27.63,42.00,0,316.80,424.71,241.2,230.9,1.127,204078.4,204078.4,9408,0,0,0,L,1122011218,1,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789596,348525.00
08/05/2015 11:45,2,8.367,ACTIVE,220.06,367.00,59.959,1438789504,"201051344000594","174011321042388",30.04,40.60,0,315.60,425.31,254.4,243.7,1.167,205519.1,205519.1,9430,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789597,348526.00
08/05/2015 11:45,2,7.971,ACTIVE,218.03,366.40,59.954,1438789504,"274151322000083","174011321042388",27.17,50.60,0,327.62,405.47,219.3,209.8,0.866,486491.4,486491.4,10709,0,0,0,L,1151911521,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789598,348527.00
08/05/2015 11:45,2,8.396,ACTIVE,221.42,369.70,59.965,1438789504,"201051344000585","174011321042388",29.90,38.40,0,317.10,423.20,254.1,243.4,1.162,204946.9,204946.9,9410,0,0,0,L,1122011218,1,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789599,348528.00
08/05/2015 11:45,2,8.400,ACTIVE,217.35,362.49,59.949,1438789504,"274151322000054","174011321042388",27.33,46.40,0,327.32,406.67,232.4,222.4,0.888,481372.9,481372.9,10273,0,0,0,L,1151911521,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789600,348529.00
08/05/2015 11:45,2,8.285,ACTIVE,221.19,368.20,59.954,1438789504,"201051344001203","174011321042388",30.36,39.00,0,315.60,424.41,254.8,244.0,1.184,205864.1,205864.1,9420,0,0,0,L,1122011218,1,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789601,348530.00
08/05/2015 11:45,2,8.551,ACTIVE,219.84,369.10,59.981,1438789504,"201051344000646","174011321042388",29.40,40.20,0,310.19,424.71,254.3,243.5,1.158,202330.3,202330.3,9407,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789602,348531.00
08/05/2015 11:45,2,5.682,ACTIVE,219.16,425.01,59.996,1438789504,"274151322000068","174011321042388",39.06,48.80,0,377.22,464.68,225.3,215.6,0.831,386438.7,386438.7,10439,0,0,0,L,1151911521,1,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789603,348532.00
08/05/2015 11:45,2,8.660,ACTIVE,218.93,369.70,59.965,1438789504,"274151322000076","174011321042388",29.04,50.20,0,328.82,407.27,254.9,244.1,0.972,513984.5,513984.5,10690,0,0,0,L,1151911521,1,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789604,348533.00
08/05/2015 11:45,2,8.475,ACTIVE,219.84,370.00,59.965,1438789504,"201051344000890","174011321042388",29.62,42.00,0,316.50,425.31,253.8,243.1,1.153,206948.5,206948.5,9420,0,0,0,L,1122011218,1,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789605,348534.00
08/05/2015 11:45,2,8.066,ACTIVE,221.87,369.10,59.933,1438789504,"201051344000900","174011321042388",31.15,30.80,0,315.60,423.81,254.1,243.3,1.131,207733.0,207733.0,9449,0,0,0,L,1122011218,1,125.62,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789605,348535.00
08/05/2015 11:45,2,8.369,ACTIVE,220.74,369.70,59.965,1438789504,"201051344000633","174011321042388",29.96,37.80,0,317.10,424.11,253.3,242.6,1.167,196730.2,196730.2,9442,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789606,348536.00
08/05/2015 11:45,2,8.195,ACTIVE,222.55,371.81,59.938,1438789504,"201051344000983","174011321042388",30.65,32.60,0,316.20,425.01,254.7,243.9,1.171,204650.9,204650.9,9432,0,0,0,L,1122011218,1,125.85,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789607,348537.00
08/05/2015 11:45,2,8.365,ACTIVE,220.97,369.40,59.970,1438789504,"201051344000917","174011321042388",29.96,35.80,0,316.20,424.11,253.7,243.0,1.193,207471.1,207471.1,9440,0,0,0,L,1122011218,1,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789608,348538.00
08/05/2015 11:45,2,8.344,ACTIVE,222.10,370.90,59.959,1438789504,"201051344000648","174011321042388",30.04,33.30,0,315.90,425.61,253.6,242.9,1.153,202790.6,202790.6,9434,0,0,0,L,1122011218,1,125.17,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789609,348539.00
08/05/2015 11:45,2,8.322,ACTIVE,221.42,368.80,59.975,1438789504,"201051344001093","174011321042388",30.26,37.30,0,315.90,424.71,254.4,243.6,1.149,205689.2,205689.2,9427,0,0,0,L,1122011218,1,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789610,348540.00
08/05/2015 11:45,2,8.320,ACTIVE,221.42,368.20,59.949,1438789504,"201051344000645","174011321042388",30.22,33.50,0,318.00,423.20,254.5,243.7,1.136,203690.5,203690.5,9437,0,0,0,L,1122011218,1,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789611,348541.00
08/05/2015 11:45,2,8.955,ACTIVE,218.71,376.31,59.970,1438789504,"274151322000085","174011321042388",27.31,46.00,0,329.73,408.48,247.6,237.1,0.937,483892.9,483892.9,10687,0,0,0,L,1151911521,1,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789612,348542.00
08/05/2015 11:45,2,8.533,ACTIVE,221.64,369.40,59.965,1438789504,"201051344000651","174011321042388",29.48,36.00,0,316.50,423.81,254.5,243.7,1.140,202961.8,202961.8,9414,0,0,0,L,1122011218,1,125.85,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789613,348543.00
08/05/2015 11:45,2,8.338,ACTIVE,220.97,368.80,59.981,1438789504,"201051344000867","174011321042388",30.04,35.60,0,315.90,424.11,253.2,242.5,1.127,195604.8,195604.8,9436,0,0,0,L,1122011218,1,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789614,348544.00
08/05/2015 11:45,2,8.465,ACTIVE,219.39,366.40,59.965,1438789504,"201051344001230","174011321042388",29.68,40.00,0,315.30,424.11,254.3,243.5,1.180,206593.7,206593.7,9444,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789614,348545.00
08/05/2015 11:45,2,8.260,ACTIVE,222.32,371.51,59.986,1438789504,"201051344000576","174011321042388",30.45,32.20,0,318.00,428.31,254.7,243.9,1.127,202851.2,202851.2,9453,0,0,0,L,1122011218,1,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789615,348546.00
08/05/2015 11:45,2,8.512,ACTIVE,222.55,370.60,59.959,1438789504,"201051344000579","174011321042388",29.52,38.80,0,316.20,427.71,254.3,243.5,1.167,209701.0,209701.0,9411,0,0,0,L,1122011218,1,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438789616,348547.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348548.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348549.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348550.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348551.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348552.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348553.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348554.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348555.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348556.00
08/05/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438789504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790384,348557.00
08/05/2015 12:00,2,8.652,ACTIVE,220.29,364.59,59.938,1438790404,"201051344000955","174011321042388",26.16,42.00,0,316.80,424.41,229.1,219.2,1.065,208414.4,208414.4,9422,0,0,0,L,1122011218,1,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790479,348558.00
08/05/2015 12:00,2,8.518,ACTIVE,218.48,379.62,59.996,1438790404,"274151322000095","174011321042388",26.86,54.00,0,328.52,408.48,231.5,221.5,0.866,507975.8,507975.8,10325,0,0,0,L,1151911521,1,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790480,348559.00
08/05/2015 12:00,2,8.676,ACTIVE,221.19,369.40,59.970,1438790404,"201051344000868","174011321042388",27.00,35.20,0,320.41,423.81,237.2,227.0,1.052,195125.7,195125.7,9435,0,0,0,L,1122011218,1,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790481,348560.00
08/05/2015 12:00,2,8.594,ACTIVE,223.23,370.00,59.986,1438790404,"201051344000853","174011321042388",27.49,35.40,0,321.01,428.31,238.8,228.6,1.096,201531.2,201531.2,9438,0,0,0,L,1122011218,1,126.30,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790482,348561.00
08/05/2015 12:00,2,8.564,ACTIVE,221.64,368.20,59.970,1438790404,"201051344000582","174011321042388",26.60,38.40,0,317.40,424.11,230.7,220.7,1.043,200912.7,200912.7,9407,0,0,0,L,1122011218,1,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790483,348562.00
08/05/2015 12:00,2,8.605,ACTIVE,222.77,373.01,59.991,1438790404,"201051344000469","174011321042388",27.31,33.80,0,318.91,426.51,237.8,227.6,1.109,196818.1,196818.1,9431,0,0,0,L,1122011218,1,125.62,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790483,348563.00
08/05/2015 12:00,2,8.709,ACTIVE,223.00,371.81,59.949,1438790404,"201051344000988","174011321042388",26.66,37.00,0,319.21,429.22,235.2,225.1,1.069,196019.3,196019.3,9418,0,0,0,L,1122011218,1,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790484,348564.00
08/05/2015 12:00,2,8.584,ACTIVE,222.77,371.81,59.996,1438790404,"201051344001158","174011321042388",26.58,39.00,0,319.21,425.31,231.2,221.2,1.047,201775.5,201775.5,9419,0,0,0,L,1122011218,1,125.85,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790485,348565.00
08/05/2015 12:00,2,8.568,ACTIVE,221.42,368.80,59.965,1438790404,"201051344001025","174011321042388",27.02,42.50,0,321.31,422.90,234.5,224.4,1.034,206021.3,206021.3,9414,0,0,0,L,1122011218,1,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790486,348566.00
08/05/2015 12:00,2,8.646,ACTIVE,222.32,370.30,59.965,1438790404,"201051344000569","174011321042388",27.27,35.80,0,319.51,425.31,238.6,228.4,1.087,209311.4,209311.4,9438,0,0,0,L,1122011218,1,125.17,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790487,348567.00
08/05/2015 12:00,2,5.510,ACTIVE,219.16,422.30,59.986,1438790404,"274151322000094","174011321042388",36.86,51.00,0,378.72,461.08,205.2,196.1,0.800,387237.6,387237.6,10830,0,0,0,L,1151911521,1,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790488,348568.00
08/05/2015 12:00,2,8.613,ACTIVE,222.55,370.60,59.975,1438790404,"201051344000458","174011321042388",27.12,37.80,0,318.00,425.61,236.6,226.4,1.105,205018.2,205018.2,9428,0,0,0,L,1122011218,1,125.85,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790489,348569.00
08/05/2015 12:00,2,8.068,ACTIVE,218.71,373.61,59.996,1438790404,"274151322000087","174011321042388",24.59,71.00,0,329.73,403.07,201.0,192.1,0.751,458886.5,458886.5,10263,0,0,0,L,1151911521,1,125.85,124.72,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790490,348570.00
08/05/2015 12:00,2,8.234,ACTIVE,218.93,358.88,59.965,1438790404,"274151322000052","174011321042388",26.04,56.30,0,329.43,406.67,216.9,207.4,0.818,490615.5,490615.5,10679,0,0,0,L,1151911521,1,125.40,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790491,348571.00
08/05/2015 12:00,2,8.605,ACTIVE,219.84,369.40,59.970,1438790404,"201051344001145","174011321042388",26.58,39.00,0,318.91,424.71,231.6,221.6,1.061,210094.6,210094.6,9436,0,0,0,L,1122011218,1,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790492,348572.00
08/05/2015 12:00,2,8.592,ACTIVE,219.61,367.30,59.970,1438790404,"201051344000685","174011321042388",26.72,40.00,0,315.30,423.81,232.5,222.5,1.096,208871.7,208871.7,9436,0,0,0,L,1122011218,1,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790493,348573.00
08/05/2015 12:00,2,8.127,ACTIVE,218.26,382.03,59.996,1438790404,"274151322000088","174011321042388",26.00,50.80,0,330.63,405.17,213.8,204.5,0.813,470710.6,470710.6,10284,0,0,0,L,1151911521,1,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790494,348574.00
08/05/2015 12:00,2,8.506,ACTIVE,220.74,368.50,59.991,1438790404,"201051344000438","174011321042388",26.64,42.00,0,317.10,424.41,229.3,219.4,1.052,208898.1,208898.1,9409,0,0,0,L,1122011218,1,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790495,348575.00
08/05/2015 12:00,2,8.502,ACTIVE,220.97,366.10,59.986,1438790404,"201051344001135","174011321042388",26.72,39.50,0,320.41,423.81,229.9,220.0,1.025,200385.8,200385.8,9392,0,0,0,L,1122011218,1,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790496,348576.00
08/05/2015 12:00,2,8.357,ACTIVE,220.06,366.40,59.981,1438790404,"201051344000417","174011321042388",26.70,45.50,0,318.30,425.61,225.7,215.9,1.065,204129.0,204129.0,9409,0,0,0,L,1122011218,1,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790497,348577.00
08/05/2015 12:00,2,8.740,ACTIVE,220.06,369.40,59.991,1438790404,"201051344000594","174011321042388",26.54,44.50,0,318.30,424.71,234.8,224.7,1.069,205571.0,205571.0,9431,0,0,0,L,1122011218,1,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790498,348578.00
08/05/2015 12:00,2,8.146,ACTIVE,217.58,357.68,59.975,1438790404,"274151322000083","174011321042388",26.08,55.50,0,329.73,405.17,215.3,205.9,0.853,486539.8,486539.8,10710,0,0,0,L,1151911521,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790499,348579.00
08/05/2015 12:00,2,8.637,ACTIVE,221.42,369.40,60.007,1438790404,"201051344000585","174011321042388",26.72,41.80,0,319.81,422.00,233.6,223.5,1.065,204998.5,204998.5,9411,0,0,0,L,1122011218,1,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790499,348580.00
08/05/2015 12:00,2,8.244,ACTIVE,218.71,366.70,59.954,1438790404,"274151322000054","174011321042388",25.86,52.00,0,328.52,406.67,215.8,206.4,0.822,481421.5,481421.5,10274,0,0,0,L,1151911521,1,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790500,348581.00
08/05/2015 12:00,2,8.676,ACTIVE,221.42,367.90,60.023,1438790404,"201051344001203","174011321042388",27.06,42.30,0,319.81,424.11,237.5,227.3,1.100,205916.4,205916.4,9421,0,0,0,L,1122011218,1,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790501,348582.00
08/05/2015 12:00,2,8.551,ACTIVE,219.61,365.80,59.965,1438790404,"201051344000646","174011321042388",26.62,43.80,0,317.70,425.91,230.4,220.5,1.061,202381.5,202381.5,9408,0,0,0,L,1122011218,1,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790502,348583.00
08/05/2015 12:00,2,5.477,ACTIVE,219.61,403.37,60.002,1438790404,"274151322000068","174011321042388",36.94,53.00,0,377.82,461.38,204.8,195.7,0.773,386484.4,386484.4,10440,0,0,0,L,1151911521,1,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790503,348584.00
08/05/2015 12:00,2,8.697,ACTIVE,219.61,385.93,59.981,1438790404,"274151322000076","174011321042388",26.58,56.00,0,331.83,407.87,234.1,224.0,0.888,514036.8,514036.8,10691,0,0,0,L,1151911521,1,125.85,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790504,348585.00
08/05/2015 12:00,2,8.533,ACTIVE,220.06,369.70,60.012,1438790404,"201051344000890","174011321042388",26.88,45.00,0,319.81,425.01,232.2,222.2,1.065,206999.9,206999.9,9421,0,0,0,L,1122011218,1,124.94,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790505,348586.00
08/05/2015 12:00,2,8.273,ACTIVE,221.87,370.90,59.981,1438790404,"201051344000900","174011321042388",27.21,34.00,0,319.81,425.61,227.9,218.1,1.025,207786.9,207786.9,9450,0,0,0,L,1122011218,1,125.85,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790506,348587.00
08/05/2015 12:00,2,8.525,ACTIVE,220.74,366.40,60.028,1438790404,"201051344000633","174011321042388",26.48,41.30,0,320.11,422.30,228.4,218.5,1.065,196781.9,196781.9,9443,0,0,0,L,1122011218,1,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790507,348588.00
08/05/2015 12:00,2,7.686,ACTIVE,221.64,367.00,59.986,1438790404,"201051344000983","174011321042388",27.67,36.80,0,320.11,425.01,215.2,205.8,0.977,204703.7,204703.7,9433,0,0,0,L,1122011218,1,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790508,348589.00
08/05/2015 12:00,2,8.547,ACTIVE,220.97,368.80,59.991,1438790404,"201051344000917","174011321042388",27.15,39.50,0,319.21,422.60,235.0,224.9,1.096,207522.9,207522.9,9441,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790509,348590.00
08/05/2015 12:00,2,7.113,ACTIVE,220.97,365.19,59.986,1438790404,"201051344000648","174011321042388",26.84,37.30,0,318.00,424.71,193.2,184.6,0.884,202842.3,202842.3,9435,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790509,348591.00
