ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 12:00,2,8.592,ACTIVE,220.97,369.70,59.986,1438790404,"201051344001093","174011321042388",27.12,40.40,0,318.00,422.60,235.9,225.7,1.047,205741.4,205741.4,9428,0,0,0,L,1122011218,1,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790510,348592.00
08/05/2015 12:00,2,6.928,ACTIVE,220.97,362.49,59.991,1438790404,"201051344000645","174011321042388",26.66,36.80,0,320.71,423.20,187.1,178.6,0.840,203743.0,203743.0,9438,0,0,0,L,1122011218,1,125.40,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790511,348593.00
08/05/2015 12:00,2,8.207,ACTIVE,218.71,363.39,59.933,1438790404,"274151322000085","174011321042388",26.72,51.00,0,329.13,407.57,221.9,212.3,0.813,483942.1,483942.1,10688,0,0,0,L,1151911521,1,126.07,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790512,348594.00
08/05/2015 12:00,2,8.660,ACTIVE,221.19,367.60,59.991,1438790404,"201051344000651","174011321042388",26.48,39.80,0,320.41,423.20,232.0,222.0,1.034,203013.2,203013.2,9415,0,0,0,L,1122011218,1,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790513,348595.00
08/05/2015 12:00,2,7.602,ACTIVE,220.29,365.49,59.975,1438790404,"201051344000867","174011321042388",26.90,39.00,0,320.11,423.20,207.2,198.0,0.932,195656.7,195656.7,9437,0,0,0,L,1122011218,1,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790514,348596.00
08/05/2015 12:00,2,8.402,ACTIVE,219.39,364.29,59.959,1438790404,"201051344001230","174011321042388",27.02,43.60,0,316.80,424.41,229.9,220.0,1.065,206645.4,206645.4,9445,0,0,0,L,1122011218,1,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790515,348597.00
08/05/2015 12:00,2,7.646,ACTIVE,221.42,369.10,59.996,1438790404,"201051344000576","174011321042388",27.73,35.20,0,321.91,428.61,214.8,205.4,0.963,202903.9,202903.9,9454,0,0,0,L,1122011218,1,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790516,348598.00
08/05/2015 12:00,2,8.451,ACTIVE,222.10,369.10,59.970,1438790404,"201051344000579","174011321042388",26.62,42.50,0,321.01,427.11,227.9,218.0,1.047,209752.4,209752.4,9412,0,0,0,L,1122011218,1,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438790517,348599.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348600.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348601.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348602.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348603.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348604.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348605.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348606.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348607.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348608.00
08/05/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438790404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791284,348609.00
08/05/2015 12:15,2,2.066,ACTIVE,212.61,354.97,59.949,1438791303,"201051344000955","174011321042388",26.70,42.00,0,318.30,420.80,55.9,52.0,0.491,208460.9,208460.9,9423,0,0,0,L,1122011218,1,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791378,348610.00
08/05/2015 12:15,2,2.086,ACTIVE,213.74,356.18,59.986,1438791303,"274151322000095","174011321042388",26.90,52.50,0,330.63,406.07,56.9,53.0,0.384,508023.4,508023.4,10326,0,0,0,L,1151911521,1,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791379,348611.00
08/05/2015 12:15,2,2.078,ACTIVE,213.06,354.97,59.981,1438791303,"201051344000868","174011321042388",27.61,34.00,0,319.51,423.20,58.1,54.1,0.468,195172.6,195172.6,9436,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791380,348612.00
08/05/2015 12:15,2,2.051,ACTIVE,214.19,358.28,60.002,1438791303,"201051344000853","174011321042388",28.05,34.50,0,321.61,429.52,58.3,54.3,0.491,201578.1,201578.1,9439,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791381,348613.00
08/05/2015 12:15,2,2.035,ACTIVE,213.74,355.58,59.970,1438791303,"201051344000582","174011321042388",26.92,38.40,0,317.40,422.60,55.5,51.6,0.468,200959.1,200959.1,9408,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791381,348614.00
08/05/2015 12:15,2,2.051,ACTIVE,213.74,355.58,59.991,1438791303,"201051344000469","174011321042388",27.83,32.20,0,318.30,428.61,57.9,53.9,0.508,196865.0,196865.0,9432,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791382,348615.00
08/05/2015 12:15,2,2.055,ACTIVE,213.51,355.88,59.986,1438791303,"201051344000988","174011321042388",27.27,36.00,0,318.00,428.61,56.8,52.9,0.477,196065.5,196065.5,9419,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791383,348616.00
08/05/2015 12:15,2,2.041,ACTIVE,213.51,356.18,59.981,1438791303,"201051344001158","174011321042388",27.10,38.60,0,318.61,426.21,56.1,52.2,0.468,201821.0,201821.0,9420,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791384,348617.00
08/05/2015 12:15,2,2.031,ACTIVE,213.29,353.77,59.991,1438791303,"201051344001025","174011321042388",27.49,43.00,0,320.41,422.30,56.6,52.7,0.455,206068.4,206068.4,9415,0,0,0,L,1122011218,1,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791385,348618.00
08/05/2015 12:15,2,2.037,ACTIVE,213.51,356.18,59.986,1438791303,"201051344000569","174011321042388",28.01,34.50,0,318.91,428.61,57.8,53.9,0.486,209357.9,209357.9,9439,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791386,348619.00
08/05/2015 12:15,2,1.246,ACTIVE,213.29,404.87,59.986,1438791303,"274151322000094","174011321042388",37.23,49.50,0,336.94,451.16,47.0,43.4,0.327,387279.4,387279.4,10831,0,0,0,L,1151911521,1,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791387,348620.00
08/05/2015 12:15,2,2.020,ACTIVE,213.74,355.88,59.986,1438791303,"201051344000458","174011321042388",27.83,36.30,0,320.11,428.01,57.0,53.1,0.491,205064.3,205064.3,9429,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791388,348621.00
08/05/2015 12:15,2,1.939,ACTIVE,214.19,348.96,59.996,1438791303,"274151322000087","174011321042388",24.69,70.70,0,332.13,398.56,48.5,44.8,0.314,458927.1,458927.1,10264,0,0,0,L,1151911521,1,122.91,123.59,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791389,348622.00
08/05/2015 12:15,2,1.959,ACTIVE,213.51,354.67,59.986,1438791303,"274151322000052","174011321042388",26.30,54.50,0,332.13,402.16,52.2,48.5,0.358,490659.5,490659.5,10680,0,0,0,L,1151911521,1,122.23,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791390,348623.00
08/05/2015 12:15,2,2.037,ACTIVE,213.06,354.07,59.996,1438791303,"201051344001145","174011321042388",27.00,38.80,0,321.91,422.30,55.7,51.9,0.451,210141.0,210141.0,9437,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791391,348624.00
08/05/2015 12:15,2,2.016,ACTIVE,213.29,354.37,59.986,1438791303,"201051344000685","174011321042388",26.66,39.80,0,317.40,422.00,54.4,50.6,0.486,208918.1,208918.1,9437,0,0,0,L,1122011218,1,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791392,348625.00
08/05/2015 12:15,2,1.900,ACTIVE,212.83,356.78,59.996,1438791303,"274151322000088","174011321042388",26.38,50.20,0,330.93,401.86,50.8,47.1,0.376,470753.8,470753.8,10285,0,0,0,L,1151911521,1,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791392,348626.00
08/05/2015 12:15,2,1.992,ACTIVE,213.29,354.37,59.991,1438791303,"201051344000438","174011321042388",26.82,41.50,0,319.81,421.10,54.1,50.3,0.460,208943.8,208943.8,9410,0,0,0,L,1122011218,1,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791393,348627.00
08/05/2015 12:15,2,2.057,ACTIVE,212.83,354.37,59.991,1438791303,"201051344001135","174011321042388",26.84,39.50,0,320.71,420.50,55.9,52.0,0.451,200431.6,200431.6,9393,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791395,348628.00
08/05/2015 12:15,2,2.008,ACTIVE,213.06,353.77,59.986,1438791303,"201051344000417","174011321042388",26.38,46.00,0,317.40,420.20,53.7,49.9,0.451,204173.9,204173.9,9410,0,0,0,L,1122011218,1,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791396,348629.00
08/05/2015 12:15,2,2.020,ACTIVE,212.83,353.77,59.959,1438791303,"201051344000594","174011321042388",27.29,44.50,0,318.00,423.20,55.9,52.0,0.468,205616.5,205616.5,9432,0,0,0,L,1122011218,1,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791396,348630.00
08/05/2015 12:15,2,1.916,ACTIVE,212.61,354.67,60.012,1438791303,"274151322000083","174011321042388",26.52,53.50,0,330.63,402.16,51.5,47.7,0.371,486583.2,486583.2,10711,0,0,0,L,1151911521,1,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791397,348631.00
08/05/2015 12:15,2,2.068,ACTIVE,213.06,355.58,59.991,1438791303,"201051344000585","174011321042388",27.21,41.50,0,320.71,425.61,57.0,53.1,0.464,205044.8,205044.8,9412,0,0,0,L,1122011218,1,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791398,348632.00
08/05/2015 12:15,2,1.918,ACTIVE,213.96,353.47,59.986,1438791303,"274151322000054","174011321042388",26.58,50.20,0,330.63,402.77,51.7,48.0,0.367,481464.8,481464.8,10275,0,0,0,L,1151911521,1,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791399,348633.00
08/05/2015 12:15,2,2.023,ACTIVE,213.29,353.77,59.986,1438791303,"201051344001203","174011321042388",27.49,42.00,0,317.70,425.61,56.3,52.4,0.477,205963.0,205963.0,9422,0,0,0,L,1122011218,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791400,348634.00
08/05/2015 12:15,2,2.004,ACTIVE,212.83,353.47,59.986,1438791303,"201051344000646","174011321042388",26.78,43.80,0,317.10,422.60,54.4,50.6,0.460,202426.8,202426.8,9409,0,0,0,L,1122011218,1,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791401,348635.00
08/05/2015 12:15,2,1.246,ACTIVE,215.09,397.66,59.981,1438791303,"274151322000068","174011321042388",37.09,50.80,0,339.04,448.15,45.8,42.3,0.296,386525.2,386525.2,10441,0,0,0,L,1151911521,1,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791402,348636.00
08/05/2015 12:15,2,1.982,ACTIVE,215.32,361.29,59.975,1438791303,"274151322000076","174011321042388",27.35,53.50,0,331.23,404.87,54.9,51.0,0.380,514083.4,514083.4,10692,0,0,0,L,1151911521,1,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791403,348637.00
08/05/2015 12:15,2,2.027,ACTIVE,212.83,354.37,59.986,1438791303,"201051344000890","174011321042388",26.88,45.30,0,319.81,422.90,55.2,51.4,0.468,207045.6,207045.6,9422,0,0,0,L,1122011218,1,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791404,348638.00
08/05/2015 12:15,2,2.006,ACTIVE,213.51,355.58,59.959,1438791303,"201051344000900","174011321042388",28.27,32.80,0,318.91,428.01,57.5,53.5,0.482,207833.0,207833.0,9451,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791405,348639.00
08/05/2015 12:15,2,1.984,ACTIVE,213.74,357.38,59.986,1438791303,"201051344000633","174011321042388",27.53,40.80,0,319.81,421.40,55.4,51.5,0.460,196826.6,196826.6,9444,0,0,0,L,1122011218,1,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791406,348640.00
08/05/2015 12:15,2,2.041,ACTIVE,213.51,354.67,60.002,1438791303,"201051344000983","174011321042388",28.01,35.00,0,319.51,428.31,57.9,54.0,0.491,204749.3,204749.3,9434,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791407,348641.00
08/05/2015 12:15,2,1.996,ACTIVE,213.51,356.48,59.949,1438791303,"201051344000917","174011321042388",27.61,38.20,0,321.01,421.70,55.8,52.0,0.482,207568.8,207568.8,9442,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791408,348642.00
08/05/2015 12:15,2,1.996,ACTIVE,213.74,354.97,60.012,1438791303,"201051344000648","174011321042388",27.61,35.80,0,319.21,428.91,55.8,52.0,0.468,202886.6,202886.6,9436,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791408,348643.00
08/05/2015 12:15,2,1.973,ACTIVE,213.74,355.28,59.981,1438791303,"201051344001093","174011321042388",27.99,40.00,0,319.81,427.11,55.9,52.0,0.464,205787.5,205787.5,9429,0,0,0,L,1122011218,1,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791409,348644.00
08/05/2015 12:15,2,2.020,ACTIVE,213.74,355.58,59.949,1438791303,"201051344000645","174011321042388",27.53,35.80,0,320.41,427.41,56.3,52.4,0.477,203787.8,203787.8,9439,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791410,348645.00
08/05/2015 12:15,2,1.908,ACTIVE,213.51,350.77,59.975,1438791303,"274151322000085","174011321042388",27.06,49.80,0,331.53,402.77,52.3,48.6,0.354,483985.7,483985.7,10689,0,0,0,L,1151911521,1,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791411,348646.00
08/05/2015 12:15,2,1.984,ACTIVE,213.51,354.67,59.991,1438791303,"201051344000651","174011321042388",27.12,39.00,0,318.61,425.31,54.5,50.7,0.460,203058.4,203058.4,9416,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791412,348647.00
08/05/2015 12:15,2,2.047,ACTIVE,213.74,356.18,59.991,1438791303,"201051344000867","174011321042388",27.51,37.80,0,320.41,421.70,57.0,53.1,0.464,195701.6,195701.6,9438,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791413,348648.00
08/05/2015 12:15,2,2.010,ACTIVE,212.61,352.87,59.959,1438791303,"201051344001230","174011321042388",27.33,42.80,0,315.60,422.90,55.7,51.8,0.464,206691.0,206691.0,9446,0,0,0,L,1122011218,1,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791414,348649.00
08/05/2015 12:15,2,1.998,ACTIVE,213.96,356.18,59.991,1438791303,"201051344000576","174011321042388",28.15,33.30,0,318.30,429.22,57.0,53.1,0.468,202948.7,202948.7,9455,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791415,348650.00
08/05/2015 12:15,2,2.080,ACTIVE,213.51,356.78,59.986,1438791303,"201051344000579","174011321042388",27.10,41.80,0,321.01,426.81,57.1,53.2,0.473,209796.9,209796.9,9413,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438791416,348651.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348652.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348653.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348654.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348655.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348656.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348657.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348658.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348659.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348660.00
08/05/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438791303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792184,348661.00
08/05/2015 12:30,2,8.381,ACTIVE,218.93,362.49,59.970,1438792203,"201051344000955","174011321042388",26.42,45.50,0,333.33,422.90,223.9,214.2,1.052,208513.2,208513.2,9424,0,0,0,L,1122011218,1,123.59,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792279,348662.00
08/05/2015 12:30,2,8.453,ACTIVE,216.90,372.41,59.944,1438792203,"274151322000095","174011321042388",26.44,59.50,0,334.24,407.27,226.1,216.3,0.853,508076.0,508076.0,10327,0,0,0,L,1151911521,1,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792280,348663.00
08/05/2015 12:30,2,8.445,ACTIVE,219.61,369.10,59.959,1438792203,"201051344000868","174011321042388",27.37,36.30,0,333.33,422.90,234.1,224.0,1.056,195227.1,195227.1,9437,0,0,0,L,1122011218,1,124.27,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792281,348664.00
08/05/2015 12:30,2,8.318,ACTIVE,221.64,370.30,59.949,1438792203,"201051344000853","174011321042388",28.01,36.30,0,336.34,428.61,236.0,225.9,1.092,201633.3,201633.3,9440,0,0,0,L,1122011218,1,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792282,348665.00
08/05/2015 12:30,2,8.287,ACTIVE,220.29,366.10,59.965,1438792203,"201051344000582","174011321042388",26.92,42.00,0,334.24,425.01,225.7,215.9,1.034,201011.9,201011.9,9409,0,0,0,L,1122011218,1,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792283,348666.00
08/05/2015 12:30,2,8.348,ACTIVE,221.42,368.80,59.954,1438792203,"201051344000469","174011321042388",27.81,35.00,0,335.14,429.22,235.1,225.0,1.096,196919.9,196919.9,9433,0,0,0,L,1122011218,1,124.49,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792284,348667.00
08/05/2015 12:30,2,8.373,ACTIVE,221.42,367.60,59.986,1438792203,"201051344000988","174011321042388",27.29,39.30,0,334.54,428.61,231.2,221.2,1.043,196119.8,196119.8,9420,0,0,0,L,1122011218,1,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792285,348668.00
08/05/2015 12:30,2,8.359,ACTIVE,221.19,367.60,59.970,1438792203,"201051344001158","174011321042388",26.88,41.50,0,335.74,428.61,227.6,217.7,1.043,201874.5,201874.5,9421,0,0,0,L,1122011218,1,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792286,348669.00
08/05/2015 12:30,2,8.383,ACTIVE,219.84,365.49,59.970,1438792203,"201051344001025","174011321042388",27.15,46.00,0,334.54,423.81,230.4,220.5,1.008,206122.4,206122.4,9416,0,0,0,L,1122011218,1,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792287,348670.00
08/05/2015 12:30,2,8.332,ACTIVE,221.19,368.80,59.981,1438792203,"201051344000569","174011321042388",27.93,37.30,0,334.24,429.22,235.5,225.4,1.083,209413.4,209413.4,9440,0,0,0,L,1122011218,1,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792288,348671.00
08/05/2015 12:30,2,5.354,ACTIVE,217.35,423.50,59.959,1438792203,"274151322000094","174011321042388",37.03,54.30,0,357.68,460.17,200.6,191.6,0.773,387326.3,387326.3,10832,0,0,0,L,1151911521,1,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792288,348672.00
08/05/2015 12:30,2,8.279,ACTIVE,221.42,368.20,59.959,1438792203,"201051344000458","174011321042388",27.75,38.60,0,334.24,428.31,232.6,222.6,1.087,205119.2,205119.2,9430,0,0,0,L,1122011218,1,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792289,348673.00
08/05/2015 12:30,2,7.881,ACTIVE,217.58,373.91,59.975,1438792203,"274151322000087","174011321042388",24.39,77.30,0,335.44,400.36,194.6,185.9,0.738,458973.0,458973.0,10265,0,0,0,L,1151911521,1,125.62,123.81,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792290,348674.00
08/05/2015 12:30,2,7.975,ACTIVE,217.80,354.97,59.975,1438792203,"274151322000052","174011321042388",26.26,60.30,0,334.24,403.97,212.1,202.8,0.809,490709.3,490709.3,10681,0,0,0,L,1151911521,1,124.94,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792291,348675.00
08/05/2015 12:30,2,8.334,ACTIVE,218.71,365.49,59.975,1438792203,"201051344001145","174011321042388",26.92,41.30,0,333.93,423.50,227.1,217.3,1.021,210194.4,210194.4,9438,0,0,0,L,1122011218,1,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792292,348676.00
08/05/2015 12:30,2,8.359,ACTIVE,218.26,364.89,59.981,1438792203,"201051344000685","174011321042388",26.84,42.80,0,332.73,423.81,227.2,217.4,1.078,208971.7,208971.7,9438,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792293,348677.00
08/05/2015 12:30,2,7.980,ACTIVE,217.58,361.29,59.996,1438792203,"274151322000088","174011321042388",25.84,55.50,0,333.33,403.67,208.8,199.6,0.787,470803.0,470803.0,10286,0,0,0,L,1151911521,1,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792294,348678.00
08/05/2015 12:30,2,8.389,ACTIVE,219.39,365.49,59.986,1438792203,"201051344000438","174011321042388",26.32,44.80,0,334.24,424.41,223.7,214.0,1.034,208996.7,208996.7,9411,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792295,348679.00
08/05/2015 12:30,2,8.320,ACTIVE,219.61,366.10,59.975,1438792203,"201051344001135","174011321042388",26.78,42.80,0,333.63,423.20,225.5,215.7,1.008,200484.9,200484.9,9394,0,0,0,L,1122011218,1,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792296,348680.00
08/05/2015 12:30,2,8.213,ACTIVE,218.93,365.49,59.949,1438792203,"201051344000417","174011321042388",26.58,49.00,0,333.93,422.90,220.9,211.3,1.030,204226.2,204226.2,9411,0,0,0,L,1122011218,1,123.81,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792297,348681.00
08/05/2015 12:30,2,8.387,ACTIVE,218.93,364.89,59.975,1438792203,"201051344000594","174011321042388",26.98,47.50,0,333.63,423.81,229.2,219.3,1.052,205670.9,205670.9,9433,0,0,0,L,1122011218,1,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792298,348682.00
08/05/2015 12:30,2,7.910,ACTIVE,217.13,357.08,59.965,1438792203,"274151322000083","174011321042388",26.32,60.50,0,333.93,404.87,210.8,201.6,0.831,486633.0,486633.0,10712,0,0,0,L,1151911521,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792299,348683.00
08/05/2015 12:30,2,8.314,ACTIVE,220.29,368.50,59.981,1438792203,"201051344000585","174011321042388",27.27,44.80,0,333.63,422.60,229.6,219.7,1.056,205099.1,205099.1,9413,0,0,0,L,1122011218,1,124.27,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792300,348684.00
08/05/2015 12:30,2,7.992,ACTIVE,217.80,380.82,59.965,1438792203,"274151322000054","174011321042388",26.12,55.80,0,335.44,404.57,211.1,201.8,0.804,481514.8,481514.8,10276,0,0,0,L,1151911521,1,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792301,348685.00
08/05/2015 12:30,2,8.459,ACTIVE,220.06,364.59,59.965,1438792203,"201051344001203","174011321042388",27.10,45.80,0,334.54,424.11,232.0,222.0,1.078,206018.0,206018.0,9423,0,0,0,L,1122011218,1,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792302,348686.00
08/05/2015 12:30,2,8.213,ACTIVE,218.93,365.80,59.949,1438792203,"201051344000646","174011321042388",27.02,47.00,0,333.93,424.41,224.7,214.9,1.047,202480.3,202480.3,9410,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792303,348687.00
08/05/2015 12:30,2,5.357,ACTIVE,218.26,412.68,59.970,1438792203,"274151322000068","174011321042388",36.78,55.30,0,377.82,459.57,199.9,191.0,0.756,386572.4,386572.4,10442,0,0,0,L,1151911521,1,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792304,348688.00
08/05/2015 12:30,2,8.432,ACTIVE,218.48,380.82,60.012,1438792203,"274151322000076","174011321042388",26.68,60.50,0,335.14,406.37,227.5,217.7,0.871,514137.5,514137.5,10693,0,0,0,L,1151911521,1,125.17,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792305,348689.00
08/05/2015 12:30,2,8.307,ACTIVE,218.71,365.80,59.954,1438792203,"201051344000890","174011321042388",26.90,48.30,0,334.24,424.41,226.2,216.4,1.039,207099.6,207099.6,9423,0,0,0,L,1122011218,1,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792305,348690.00
08/05/2015 12:30,2,8.375,ACTIVE,220.97,368.20,59.975,1438792203,"201051344000900","174011321042388",28.13,35.20,0,333.93,427.41,238.4,228.2,1.069,207889.9,207889.9,9452,0,0,0,L,1122011218,1,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792306,348691.00
08/05/2015 12:30,2,8.307,ACTIVE,219.84,366.70,59.970,1438792203,"201051344000633","174011321042388",27.14,44.30,0,333.93,422.90,228.1,218.2,1.078,196881.4,196881.4,9445,0,0,0,L,1122011218,1,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792307,348692.00
08/05/2015 12:30,2,8.314,ACTIVE,221.42,367.30,59.970,1438792203,"201051344000983","174011321042388",27.85,37.80,0,334.24,428.01,234.4,224.3,1.078,204805.5,204805.5,9435,0,0,0,L,1122011218,1,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792308,348693.00
08/05/2015 12:30,2,8.412,ACTIVE,220.06,367.60,59.975,1438792203,"201051344000917","174011321042388",26.92,41.50,0,334.24,422.30,229.1,219.2,1.083,207623.6,207623.6,9443,0,0,0,L,1122011218,1,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792309,348694.00
08/05/2015 12:30,2,8.281,ACTIVE,220.97,368.20,59.970,1438792203,"201051344000648","174011321042388",27.27,38.40,0,335.44,429.82,228.8,218.9,1.047,202941.5,202941.5,9437,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792310,348695.00
08/05/2015 12:30,2,8.365,ACTIVE,220.06,367.60,59.981,1438792203,"201051344001093","174011321042388",27.31,43.40,0,333.93,423.81,231.2,221.3,1.025,205842.9,205842.9,9430,0,0,0,L,1122011218,1,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792311,348696.00
08/05/2015 12:30,2,8.459,ACTIVE,220.97,366.10,59.944,1438792203,"201051344000645","174011321042388",27.14,38.20,0,335.14,423.20,232.3,222.3,1.043,203843.6,203843.6,9440,0,0,0,L,1122011218,1,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792312,348697.00
08/05/2015 12:30,2,8.020,ACTIVE,217.80,364.29,59.981,1438792203,"274151322000085","174011321042388",26.50,54.80,0,334.84,405.47,215.1,205.7,0.813,484037.1,484037.1,10690,0,0,0,L,1151911521,1,125.85,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792313,348698.00
08/05/2015 12:30,2,8.326,ACTIVE,220.52,366.70,59.981,1438792203,"201051344000651","174011321042388",26.94,42.30,0,335.14,424.11,227.1,217.2,1.016,203112.9,203112.9,9417,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792314,348699.00
08/05/2015 12:30,2,8.453,ACTIVE,220.06,367.90,59.975,1438792203,"201051344000867","174011321042388",26.98,40.80,0,334.24,422.30,230.9,221.0,1.030,195757.2,195757.2,9439,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792315,348700.00
08/05/2015 12:30,2,8.400,ACTIVE,218.48,365.49,59.970,1438792203,"201051344001230","174011321042388",26.84,46.40,0,330.93,425.01,228.3,218.4,1.069,206745.8,206745.8,9447,0,0,0,L,1122011218,1,124.04,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792315,348701.00
08/05/2015 12:30,2,8.369,ACTIVE,221.42,368.20,59.986,1438792203,"201051344000576","174011321042388",27.59,36.30,0,335.14,429.22,233.8,223.8,1.056,203005.1,203005.1,9456,0,0,0,L,1122011218,1,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792316,348702.00
08/05/2015 12:30,2,8.393,ACTIVE,221.42,368.80,59.970,1438792203,"201051344000579","174011321042388",26.80,45.30,0,335.14,428.61,227.8,217.9,1.052,209852.0,209852.0,9414,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438792317,348703.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348704.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348705.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348706.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348707.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348708.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348709.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348710.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348711.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348712.00
08/05/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438792203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793083,348713.00
08/05/2015 12:45,2,8.334,ACTIVE,219.16,365.19,59.970,1438793103,"201051344000955","174011321042388",26.76,46.20,0,327.92,420.80,225.6,215.8,1.061,208566.9,208566.9,9425,0,0,0,L,1122011218,1,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793179,348714.00
08/05/2015 12:45,2,8.402,ACTIVE,217.80,376.62,59.944,1438793103,"274151322000095","174011321042388",26.80,60.50,0,332.43,402.46,227.9,218.1,0.849,508130.2,508130.2,10328,0,0,0,L,1151911521,1,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793180,348715.00
08/05/2015 12:45,2,8.477,ACTIVE,219.61,367.60,59.975,1438793103,"201051344000868","174011321042388",26.92,38.00,0,335.14,419.90,231.1,221.1,1.047,195282.9,195282.9,9438,0,0,0,L,1122011218,1,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793181,348716.00
08/05/2015 12:45,2,8.418,ACTIVE,221.64,370.90,59.986,1438793103,"201051344000853","174011321042388",27.33,38.20,0,338.44,423.20,232.9,222.9,1.074,201689.5,201689.5,9441,0,0,0,L,1122011218,1,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793182,348717.00
08/05/2015 12:45,2,8.350,ACTIVE,220.29,366.10,59.975,1438793103,"201051344000582","174011321042388",26.68,42.80,0,333.33,418.70,225.6,215.8,1.039,201065.9,201065.9,9410,0,0,0,L,1122011218,1,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793183,348718.00
08/05/2015 12:45,2,8.412,ACTIVE,221.42,371.21,59.970,1438793103,"201051344000469","174011321042388",27.21,36.00,0,334.84,419.30,231.9,221.9,1.092,196975.8,196975.8,9434,0,0,0,L,1122011218,1,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793184,348719.00
08/05/2015 12:45,2,8.465,ACTIVE,221.42,368.50,59.959,1438793103,"201051344000988","174011321042388",26.70,40.00,0,334.24,417.79,228.8,218.9,1.039,196174.9,196174.9,9421,0,0,0,L,1122011218,1,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793184,348720.00
08/05/2015 12:45,2,8.449,ACTIVE,221.42,369.10,59.959,1438793103,"201051344001158","174011321042388",26.42,42.30,0,334.84,416.59,226.1,216.3,1.039,201928.6,201928.6,9422,0,0,0,L,1122011218,1,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793185,348721.00
08/05/2015 12:45,2,8.441,ACTIVE,220.06,367.90,59.933,1438793103,"201051344001025","174011321042388",26.82,46.80,0,335.74,418.70,229.2,219.3,1.021,206177.4,206177.4,9417,0,0,0,L,1122011218,1,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793186,348722.00
08/05/2015 12:45,2,8.391,ACTIVE,221.42,370.00,59.965,1438793103,"201051344000569","174011321042388",27.41,38.20,0,333.63,419.00,232.8,222.8,1.069,209469.3,209469.3,9441,0,0,0,L,1122011218,1,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793187,348723.00
08/05/2015 12:45,2,5.332,ACTIVE,218.03,417.19,59.954,1438793103,"274151322000094","174011321042388",37.17,56.00,0,376.92,444.85,200.8,191.8,0.769,387374.2,387374.2,10833,0,0,0,L,1151911521,1,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793188,348724.00
08/05/2015 12:45,2,8.318,ACTIVE,221.42,369.10,59.959,1438793103,"201051344000458","174011321042388",27.35,40.00,0,335.74,418.09,230.4,220.5,1.083,205174.5,205174.5,9431,0,0,0,L,1122011218,1,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793189,348725.00
08/05/2015 12:45,2,7.926,ACTIVE,218.03,352.57,59.954,1438793103,"274151322000087","174011321042388",24.23,81.00,0,336.64,394.95,194.4,185.8,0.729,459019.4,459019.4,10266,0,0,0,L,1151911521,1,125.17,124.04,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793190,348726.00
08/05/2015 12:45,2,8.043,ACTIVE,217.80,364.29,59.959,1438793103,"274151322000052","174011321042388",26.22,62.00,0,335.74,399.16,213.3,203.9,0.813,490759.9,490759.9,10682,0,0,0,L,1151911521,1,124.49,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793191,348727.00
08/05/2015 12:45,2,8.424,ACTIVE,218.93,364.89,59.959,1438793103,"201051344001145","174011321042388",26.70,43.00,0,332.43,419.00,227.5,217.7,1.030,210248.7,210248.7,9439,0,0,0,L,1122011218,1,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793192,348728.00
08/05/2015 12:45,2,8.516,ACTIVE,218.71,368.20,59.970,1438793103,"201051344000685","174011321042388",26.40,44.00,0,332.13,418.09,227.5,217.7,1.083,209026.0,209026.0,9439,0,0,0,L,1122011218,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793193,348729.00
08/05/2015 12:45,2,7.955,ACTIVE,217.58,366.40,59.975,1438793103,"274151322000088","174011321042388",26.06,57.30,0,336.94,398.86,209.8,200.6,0.791,470852.8,470852.8,10287,0,0,0,L,1151911521,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793194,348730.00
08/05/2015 12:45,2,8.365,ACTIVE,219.39,368.80,59.933,1438793103,"201051344000438","174011321042388",26.52,45.80,0,330.93,418.09,224.7,215.0,1.034,209050.2,209050.2,9412,0,0,0,L,1122011218,1,124.49,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793195,348731.00
08/05/2015 12:45,2,8.377,ACTIVE,219.84,366.10,59.965,1438793103,"201051344001135","174011321042388",26.56,43.60,0,336.34,417.49,225.2,215.5,1.012,200538.8,200538.8,9395,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793196,348732.00
08/05/2015 12:45,2,8.229,ACTIVE,219.16,364.89,59.970,1438793103,"201051344000417","174011321042388",26.52,50.00,0,337.54,416.29,221.0,211.4,1.039,204279.1,204279.1,9412,0,0,0,L,1122011218,1,123.81,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793197,348733.00
08/05/2015 12:45,2,8.457,ACTIVE,219.16,366.10,59.981,1438793103,"201051344000594","174011321042388",26.76,49.30,0,336.64,418.70,229.0,219.1,1.052,205725.6,205725.6,9434,0,0,0,L,1122011218,1,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793197,348734.00
08/05/2015 12:45,2,8.021,ACTIVE,217.13,377.52,59.965,1438793103,"274151322000083","174011321042388",26.12,61.70,0,331.83,398.26,212.1,202.8,0.844,486683.3,486683.3,10713,0,0,0,L,1151911521,1,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793199,348735.00
08/05/2015 12:45,2,8.484,ACTIVE,220.52,367.30,59.965,1438793103,"201051344000585","174011321042388",26.58,45.30,0,333.63,416.89,228.4,218.5,1.047,205153.8,205153.8,9414,0,0,0,L,1122011218,1,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793200,348736.00
08/05/2015 12:45,2,8.029,ACTIVE,217.35,382.03,59.965,1438793103,"274151322000054","174011321042388",26.00,58.00,0,336.64,399.46,211.2,202.0,0.804,481565.1,481565.1,10277,0,0,0,L,1151911521,1,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793200,348737.00
08/05/2015 12:45,2,8.393,ACTIVE,220.29,365.19,59.970,1438793103,"201051344001203","174011321042388",27.06,46.40,0,336.04,419.30,229.8,219.9,1.096,206073.4,206073.4,9424,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793201,348738.00
08/05/2015 12:45,2,8.531,ACTIVE,218.93,365.80,59.975,1438793103,"201051344000646","174011321042388",25.96,47.50,0,317.70,418.70,224.4,214.6,1.039,202534.0,202534.0,9411,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793202,348739.00
