ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 12:45,2,5.348,ACTIVE,218.93,422.90,59.975,1438793103,"274151322000068","174011321042388",37.09,56.80,0,370.90,447.85,201.0,192.1,0.760,386620.0,386620.0,10443,0,0,0,L,1151911521,1,125.62,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793203,348740.00
08/05/2015 12:45,2,8.443,ACTIVE,218.48,386.23,59.975,1438793103,"274151322000076","174011321042388",26.82,62.00,0,336.64,403.07,229.1,219.2,0.875,514191.8,514191.8,10694,0,0,0,L,1151911521,1,125.17,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793204,348741.00
08/05/2015 12:45,2,8.395,ACTIVE,218.93,366.70,60.007,1438793103,"201051344000890","174011321042388",26.58,49.00,0,337.24,417.19,225.9,216.1,1.030,207153.7,207153.7,9424,0,0,0,L,1122011218,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793205,348742.00
08/05/2015 12:45,2,8.605,ACTIVE,220.97,370.00,59.944,1438793103,"201051344000900","174011321042388",27.12,37.30,0,333.93,419.60,236.2,226.1,1.052,207946.6,207946.6,9453,0,0,0,L,1122011218,1,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793206,348743.00
08/05/2015 12:45,2,8.457,ACTIVE,220.06,369.70,59.970,1438793103,"201051344000633","174011321042388",26.62,46.00,0,334.54,417.49,228.1,218.2,1.061,196935.8,196935.8,9446,0,0,0,L,1122011218,1,124.72,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793207,348744.00
08/05/2015 12:45,2,8.410,ACTIVE,221.64,368.80,59.965,1438793103,"201051344000983","174011321042388",27.27,38.60,0,334.54,419.00,232.2,222.2,1.065,204861.3,204861.3,9436,0,0,0,L,1122011218,1,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793208,348745.00
08/05/2015 12:45,2,8.436,ACTIVE,220.29,364.59,59.954,1438793103,"201051344000917","174011321042388",26.72,42.50,0,335.74,417.49,228.2,218.4,1.078,207678.3,207678.3,9444,0,0,0,L,1122011218,1,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793209,348746.00
08/05/2015 12:45,2,8.393,ACTIVE,221.19,369.40,59.959,1438793103,"201051344000648","174011321042388",26.76,39.80,0,334.24,418.09,227.2,217.4,1.039,202996.0,202996.0,9438,0,0,0,L,1122011218,1,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793209,348747.00
08/05/2015 12:45,2,8.338,ACTIVE,220.29,369.10,59.975,1438793103,"201051344001093","174011321042388",27.12,44.00,0,334.54,418.70,228.8,218.9,1.016,205898.0,205898.0,9431,0,0,0,L,1122011218,1,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793211,348748.00
08/05/2015 12:45,2,8.432,ACTIVE,221.42,368.50,59.959,1438793103,"201051344000645","174011321042388",26.96,39.50,0,334.54,417.49,230.2,220.3,1.030,203898.9,203898.9,9441,0,0,0,L,1122011218,1,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793212,348749.00
08/05/2015 12:45,2,8.102,ACTIVE,217.80,355.28,59.981,1438793103,"274151322000085","174011321042388",26.14,56.50,0,337.54,400.36,214.6,205.2,0.813,484088.3,484088.3,10691,0,0,0,L,1151911521,1,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793212,348750.00
08/05/2015 12:45,2,8.488,ACTIVE,220.52,368.20,59.996,1438793103,"201051344000651","174011321042388",26.32,43.60,0,333.93,417.19,226.3,216.5,1.012,203167.2,203167.2,9418,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793213,348751.00
08/05/2015 12:45,2,8.367,ACTIVE,220.29,367.60,59.965,1438793103,"201051344000867","174011321042388",27.10,42.30,0,336.04,418.39,229.4,219.5,1.034,195812.2,195812.2,9440,0,0,0,L,1122011218,1,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793214,348752.00
08/05/2015 12:45,2,8.354,ACTIVE,218.93,365.80,59.970,1438793103,"201051344001230","174011321042388",26.92,46.40,0,329.13,416.59,227.7,217.8,1.065,206800.4,206800.4,9448,0,0,0,L,1122011218,1,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793215,348753.00
08/05/2015 12:45,2,8.422,ACTIVE,221.64,369.10,59.975,1438793103,"201051344000576","174011321042388",27.19,37.50,0,335.44,418.39,231.9,222.0,1.039,203060.8,203060.8,9457,0,0,0,L,1122011218,1,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793216,348754.00
08/05/2015 12:45,2,8.396,ACTIVE,220.97,370.60,59.981,1438793103,"201051344000579","174011321042388",26.86,45.50,0,335.74,416.59,228.4,218.6,1.061,209906.4,209906.4,9415,0,0,0,L,1122011218,1,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793217,348755.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348756.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348757.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348758.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348759.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348760.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348761.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348762.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348763.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348764.00
08/05/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438793103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438793983,348765.00
08/05/2015 13:00,2,8.768,ACTIVE,219.61,367.90,60.023,1438794003,"201051344000955","174011321042388",26.36,47.00,0,336.94,420.20,234.2,224.1,1.092,208620.9,208620.9,9426,0,0,0,L,1122011218,1,124.04,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794078,348766.00
08/05/2015 13:00,2,8.781,ACTIVE,217.58,368.50,60.012,1438794003,"274151322000095","174011321042388",26.74,62.80,0,336.04,404.87,237.7,227.5,0.884,508185.0,508185.0,10329,0,0,0,L,1151911521,1,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794079,348767.00
08/05/2015 13:00,2,8.990,ACTIVE,220.29,367.60,60.023,1438794003,"201051344000868","174011321042388",26.80,39.00,0,335.14,421.40,243.9,233.5,1.052,195338.6,195338.6,9439,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794080,348768.00
08/05/2015 13:00,2,8.912,ACTIVE,222.55,371.21,60.034,1438794003,"201051344000853","174011321042388",27.29,39.30,0,341.45,425.31,246.2,235.7,1.131,201745.7,201745.7,9442,0,0,0,L,1122011218,1,126.07,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794081,348769.00
08/05/2015 13:00,2,8.805,ACTIVE,220.97,369.70,60.034,1438794003,"201051344000582","174011321042388",26.44,44.80,0,333.03,419.90,235.9,225.8,1.065,201120.1,201120.1,9411,0,0,0,L,1122011218,1,124.94,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794081,348770.00
08/05/2015 13:00,2,8.789,ACTIVE,222.32,372.11,60.018,1438794003,"201051344000469","174011321042388",27.39,37.50,0,335.14,420.80,243.8,233.4,1.136,197031.6,197031.6,9435,0,0,0,L,1122011218,1,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794082,348771.00
08/05/2015 13:00,2,9.006,ACTIVE,222.32,372.11,60.034,1438794003,"201051344000988","174011321042388",26.34,41.50,0,335.14,423.81,240.1,229.8,1.092,196229.9,196229.9,9422,0,0,0,L,1122011218,1,125.40,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794083,348772.00
08/05/2015 13:00,2,8.803,ACTIVE,222.32,370.90,60.028,1438794003,"201051344001158","174011321042388",26.52,44.50,0,335.74,419.30,236.2,226.1,1.078,201982.9,201982.9,9423,0,0,0,L,1122011218,1,125.40,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794084,348773.00
08/05/2015 13:00,2,8.836,ACTIVE,220.97,369.40,60.018,1438794003,"201051344001025","174011321042388",26.86,49.00,0,334.84,420.50,240.2,229.9,1.061,206232.4,206232.4,9418,0,0,0,L,1122011218,1,124.72,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794085,348774.00
08/05/2015 13:00,2,8.863,ACTIVE,221.87,372.11,60.018,1438794003,"201051344000569","174011321042388",27.39,39.30,0,333.33,422.00,245.8,235.4,1.118,209525.5,209525.5,9442,0,0,0,L,1122011218,1,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794086,348775.00
08/05/2015 13:00,2,5.682,ACTIVE,218.26,413.29,60.012,1438794003,"274151322000094","174011321042388",36.76,56.30,0,374.51,448.15,211.9,202.6,0.813,387422.6,387422.6,10834,0,0,0,L,1151911521,1,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794087,348776.00
08/05/2015 13:00,2,8.871,ACTIVE,222.10,371.81,60.018,1438794003,"201051344000458","174011321042388",27.04,41.50,0,335.44,420.50,242.8,232.4,1.131,205230.1,205230.1,9432,0,0,0,L,1122011218,1,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794088,348777.00
08/05/2015 13:00,2,8.301,ACTIVE,218.03,351.97,60.012,1438794003,"274151322000087","174011321042388",24.11,85.50,0,336.94,396.15,202.5,193.6,0.742,459066.1,459066.1,10267,0,0,0,L,1151911521,1,125.62,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794089,348778.00
08/05/2015 13:00,2,8.436,ACTIVE,218.48,367.60,60.012,1438794003,"274151322000052","174011321042388",25.98,63.00,0,336.04,401.26,221.9,212.3,0.818,490811.2,490811.2,10683,0,0,0,L,1151911521,1,124.94,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794090,348779.00
08/05/2015 13:00,2,8.818,ACTIVE,219.39,369.70,60.018,1438794003,"201051344001145","174011321042388",26.74,44.30,0,336.04,420.80,238.5,228.3,1.043,210303.5,210303.5,9440,0,0,0,L,1122011218,1,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794091,348780.00
08/05/2015 13:00,2,8.805,ACTIVE,219.39,367.60,60.023,1438794003,"201051344000685","174011321042388",26.82,45.50,0,336.34,419.30,238.9,228.7,1.136,209080.9,209080.9,9440,0,0,0,L,1122011218,1,124.94,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794092,348781.00
08/05/2015 13:00,2,8.389,ACTIVE,218.03,364.59,59.996,1438794003,"274151322000088","174011321042388",25.74,58.50,0,336.04,401.26,218.5,209.0,0.826,470903.2,470903.2,10288,0,0,0,L,1151911521,1,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794092,348782.00
08/05/2015 13:00,2,8.777,ACTIVE,220.29,371.51,60.018,1438794003,"201051344000438","174011321042388",26.42,47.00,0,335.44,420.20,234.8,224.7,1.083,209104.3,209104.3,9413,0,0,0,L,1122011218,1,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794093,348783.00
08/05/2015 13:00,2,8.873,ACTIVE,220.52,369.70,60.007,1438794003,"201051344001135","174011321042388",26.24,45.80,0,334.84,419.90,235.6,225.5,1.061,200592.8,200592.8,9396,0,0,0,L,1122011218,1,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794095,348784.00
08/05/2015 13:00,2,8.740,ACTIVE,219.84,367.30,60.028,1438794003,"201051344000417","174011321042388",26.18,51.00,0,336.34,419.30,231.6,221.6,1.074,204332.2,204332.2,9413,0,0,0,L,1122011218,1,124.27,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794096,348785.00
08/05/2015 13:00,2,8.885,ACTIVE,219.61,367.30,59.981,1438794003,"201051344000594","174011321042388",26.66,50.80,0,336.04,421.40,239.7,229.4,1.105,205780.7,205780.7,9435,0,0,0,L,1122011218,1,124.27,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794096,348786.00
08/05/2015 13:00,2,8.396,ACTIVE,217.35,370.90,60.012,1438794003,"274151322000083","174011321042388",26.10,64.30,0,332.13,401.26,221.9,212.2,0.884,486734.4,486734.4,10714,0,0,0,L,1151911521,1,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794097,348787.00
08/05/2015 13:00,2,8.941,ACTIVE,220.97,369.70,60.018,1438794003,"201051344000585","174011321042388",26.56,47.00,0,333.93,418.39,240.5,230.2,1.100,205208.7,205208.7,9415,0,0,0,L,1122011218,1,124.49,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794098,348788.00
08/05/2015 13:00,2,8.312,ACTIVE,218.03,379.02,60.007,1438794003,"274151322000054","174011321042388",26.22,58.80,0,336.64,401.56,220.8,211.2,0.840,481615.9,481615.9,10278,0,0,0,L,1151911521,1,125.85,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794099,348789.00
08/05/2015 13:00,2,8.982,ACTIVE,220.97,367.30,60.012,1438794003,"201051344001203","174011321042388",26.66,47.50,0,335.44,420.50,242.6,232.3,1.118,206128.7,206128.7,9425,0,0,0,L,1122011218,1,125.40,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794100,348790.00
08/05/2015 13:00,2,8.809,ACTIVE,219.39,369.40,60.023,1438794003,"201051344000646","174011321042388",26.44,48.50,0,336.04,420.20,235.9,225.7,1.092,202588.0,202588.0,9412,0,0,0,L,1122011218,1,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794101,348791.00
08/05/2015 13:00,2,5.691,ACTIVE,218.71,418.70,60.002,1438794003,"274151322000068","174011321042388",36.44,57.70,0,374.51,447.85,210.6,201.4,0.795,386668.3,386668.3,10444,0,0,0,L,1151911521,1,125.62,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794102,348792.00
08/05/2015 13:00,2,8.830,ACTIVE,218.93,368.20,60.028,1438794003,"274151322000076","174011321042388",26.70,63.00,0,335.74,405.47,238.7,228.4,0.910,514246.9,514246.9,10695,0,0,0,L,1151911521,1,125.62,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794103,348793.00
08/05/2015 13:00,2,8.928,ACTIVE,219.39,367.00,60.018,1438794003,"201051344000890","174011321042388",26.32,50.00,0,336.94,420.20,237.9,227.7,1.074,207207.9,207207.9,9425,0,0,0,L,1122011218,1,124.49,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794104,348794.00
08/05/2015 13:00,2,8.941,ACTIVE,221.42,370.60,59.996,1438794003,"201051344000900","174011321042388",27.73,37.80,0,333.63,422.30,250.9,240.3,1.118,208003.8,208003.8,9454,0,0,0,L,1122011218,1,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794105,348795.00
08/05/2015 13:00,2,8.930,ACTIVE,220.74,369.40,60.007,1438794003,"201051344000633","174011321042388",26.52,46.80,0,333.93,419.00,239.7,229.4,1.118,196990.7,196990.7,9447,0,0,0,L,1122011218,1,124.94,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794106,348796.00
08/05/2015 13:00,2,8.947,ACTIVE,222.10,373.61,60.012,1438794003,"201051344000983","174011321042388",27.25,40.60,0,334.24,421.70,246.9,236.3,1.136,204917.3,204917.3,9437,0,0,0,L,1122011218,1,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794106,348797.00
08/05/2015 13:00,2,8.934,ACTIVE,220.74,369.70,60.007,1438794003,"201051344000917","174011321042388",26.70,44.30,0,333.93,419.90,241.3,231.0,1.127,207733.3,207733.3,9445,0,0,0,L,1122011218,1,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794107,348798.00
08/05/2015 13:00,2,8.756,ACTIVE,221.64,370.00,60.018,1438794003,"201051344000648","174011321042388",27.15,41.50,0,335.14,420.50,240.8,230.5,1.105,203050.7,203050.7,9439,0,0,0,L,1122011218,1,124.72,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794108,348799.00
08/05/2015 13:00,2,8.875,ACTIVE,220.97,369.70,60.012,1438794003,"201051344001093","174011321042388",26.98,45.50,0,333.93,420.20,242.4,232.1,1.087,205953.1,205953.1,9432,0,0,0,L,1122011218,1,124.94,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794109,348800.00
08/05/2015 13:00,2,8.979,ACTIVE,221.87,370.90,60.012,1438794003,"201051344000645","174011321042388",27.02,41.50,0,335.14,419.00,245.7,235.3,1.096,203954.4,203954.4,9442,0,0,0,L,1122011218,1,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794110,348801.00
08/05/2015 13:00,2,8.418,ACTIVE,218.26,354.07,60.007,1438794003,"274151322000085","174011321042388",26.42,59.30,0,336.34,402.77,225.4,215.6,0.853,484139.9,484139.9,10692,0,0,0,L,1151911521,1,126.07,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794111,348802.00
08/05/2015 13:00,2,8.896,ACTIVE,221.19,369.70,60.023,1438794003,"201051344000651","174011321042388",26.56,45.00,0,334.84,419.60,239.1,228.8,1.065,203221.6,203221.6,9419,0,0,0,L,1122011218,1,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794112,348803.00
08/05/2015 13:00,2,9.014,ACTIVE,220.74,368.20,60.018,1438794003,"201051344000867","174011321042388",26.78,43.80,0,335.44,420.50,244.2,233.8,1.092,195867.5,195867.5,9441,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794113,348804.00
08/05/2015 13:00,2,8.814,ACTIVE,219.39,366.40,59.996,1438794003,"201051344001230","174011321042388",27.08,47.80,0,333.63,419.30,241.6,231.2,1.127,206855.2,206855.2,9449,0,0,0,L,1122011218,1,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794114,348805.00
08/05/2015 13:00,2,8.924,ACTIVE,222.32,372.41,60.007,1438794003,"201051344000576","174011321042388",27.49,38.80,0,335.44,422.30,248.4,237.8,1.114,203116.7,203116.7,9458,0,0,0,L,1122011218,1,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794115,348806.00
08/05/2015 13:00,2,8.969,ACTIVE,222.55,371.81,60.039,1438794003,"201051344000579","174011321042388",26.60,48.00,0,335.14,419.90,241.5,231.2,1.109,209961.3,209961.3,9416,0,0,0,L,1122011218,1,125.62,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794116,348807.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348808.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348809.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348810.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348811.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348812.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348813.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348814.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348815.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348816.00
08/05/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438794003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794883,348817.00
08/05/2015 13:15,2,8.770,ACTIVE,218.93,366.10,59.970,1438794904,"201051344000955","174011321042388",26.62,48.50,0,318.91,422.30,236.2,226.0,1.105,208674.8,208674.8,9427,0,0,0,L,1122011218,1,123.81,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794978,348818.00
08/05/2015 13:15,2,8.861,ACTIVE,217.58,357.08,59.965,1438794904,"274151322000095","174011321042388",26.72,64.50,0,329.13,407.27,239.8,229.5,0.888,508239.9,508239.9,10330,0,0,0,L,1151911521,1,125.40,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794979,348819.00
08/05/2015 13:15,2,9.061,ACTIVE,220.06,366.10,59.965,1438794904,"201051344000868","174011321042388",26.68,39.80,0,320.71,424.71,244.9,234.5,1.096,195394.5,195394.5,9440,0,0,0,L,1122011218,1,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794980,348820.00
08/05/2015 13:15,2,8.979,ACTIVE,222.10,371.21,59.975,1438794904,"201051344000853","174011321042388",27.12,40.00,0,320.71,429.22,246.4,235.9,1.131,201802.1,201802.1,9443,0,0,0,L,1122011218,1,125.85,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794981,348821.00
08/05/2015 13:15,2,8.873,ALERT,220.29,367.90,59.975,1438794904,"201051344000582","174011321042388",26.40,45.50,0,305.38,424.11,237.3,227.1,1.078,201174.1,201174.1,9412,0,0,0,L,1122011218,1,124.49,127.20,0002,42,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794983,348822.00
08/05/2015 13:15,2,8.918,ACTIVE,221.64,370.90,59.944,1438794904,"201051344000469","174011321042388",27.15,38.00,0,316.80,426.81,244.9,234.5,1.145,197087.6,197087.6,9436,0,0,0,L,1122011218,1,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794984,348823.00
08/05/2015 13:15,2,8.906,ACTIVE,221.42,370.30,59.959,1438794904,"201051344000988","174011321042388",26.64,42.50,0,320.71,428.01,240.5,230.2,1.087,196285.0,196285.0,9423,0,0,0,L,1122011218,1,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794984,348824.00
08/05/2015 13:15,2,8.914,ACTIVE,221.64,366.70,59.949,1438794904,"201051344001158","174011321042388",26.28,45.80,0,319.51,424.41,237.0,226.8,1.083,202037.2,202037.2,9424,0,0,0,L,1122011218,1,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794985,348825.00
08/05/2015 13:15,2,8.957,ACTIVE,220.06,366.40,59.965,1438794904,"201051344001025","174011321042388",26.70,49.50,0,318.30,428.61,242.2,231.8,1.078,206287.7,206287.7,9419,0,0,0,L,1122011218,1,124.27,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794986,348826.00
08/05/2015 13:15,2,8.859,ACTIVE,221.42,369.10,59.917,1438794904,"201051344000569","174011321042388",27.49,40.00,0,319.51,425.01,246.7,236.2,1.127,209581.9,209581.9,9443,0,0,0,L,1122011218,1,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794987,348827.00
08/05/2015 13:15,2,5.641,ACTIVE,218.03,416.29,59.959,1438794904,"274151322000094","174011321042388",37.13,57.70,0,375.41,449.65,212.6,203.2,0.818,387471.3,387471.3,10835,0,0,0,L,1151911521,1,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794988,348828.00
08/05/2015 13:15,2,8.936,ACTIVE,220.97,366.70,60.023,1438794904,"201051344000458","174011321042388",26.82,42.50,0,319.51,422.90,242.6,232.2,1.136,205285.7,205285.7,9433,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794989,348829.00
08/05/2015 13:15,2,8.410,ACTIVE,218.03,375.71,59.944,1438794904,"274151322000087","174011321042388",23.91,88.00,0,329.43,398.56,203.8,194.8,0.756,459112.9,459112.9,10268,0,0,0,L,1151911521,1,125.40,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794990,348830.00
08/05/2015 13:15,2,8.504,ACTIVE,217.80,375.71,59.970,1438794904,"274151322000052","174011321042388",25.94,64.50,0,330.63,403.97,223.5,213.8,0.849,490862.5,490862.5,10684,0,0,0,L,1151911521,1,124.94,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794991,348831.00
08/05/2015 13:15,2,8.951,ACTIVE,218.93,365.49,59.981,1438794904,"201051344001145","174011321042388",26.42,44.80,0,320.11,424.11,239.6,229.4,1.069,210358.6,210358.6,9441,0,0,0,L,1122011218,1,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794992,348832.00
08/05/2015 13:15,2,8.941,ACTIVE,218.48,366.10,59.975,1438794904,"201051344000685","174011321042388",26.50,46.00,0,316.50,426.81,239.9,229.7,1.149,209135.9,209135.9,9441,0,0,0,L,1122011218,1,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794993,348833.00
08/05/2015 13:15,2,8.408,ACTIVE,217.35,365.49,59.986,1438794904,"274151322000088","174011321042388",25.88,58.80,0,328.82,402.77,220.3,210.7,0.835,470953.6,470953.6,10289,0,0,0,L,1151911521,1,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794994,348834.00
08/05/2015 13:15,2,8.861,ACTIVE,219.39,365.80,59.965,1438794904,"201051344000438","174011321042388",26.26,48.00,0,319.81,423.81,235.5,225.4,1.092,209158.4,209158.4,9414,0,0,0,L,1122011218,1,124.49,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794995,348835.00
08/05/2015 13:15,2,8.984,ACTIVE,219.61,365.49,59.954,1438794904,"201051344001135","174011321042388",26.04,46.60,0,321.31,422.60,236.8,226.6,1.061,200647.0,200647.0,9397,0,0,0,L,1122011218,1,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794996,348836.00
08/05/2015 13:15,2,8.799,ACTIVE,218.93,366.70,59.970,1438794904,"201051344000417","174011321042388",26.14,51.50,0,317.70,421.70,232.9,222.9,1.083,204385.4,204385.4,9414,0,0,0,L,1122011218,1,123.81,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794997,348837.00
08/05/2015 13:15,2,8.928,ACTIVE,218.71,365.80,59.981,1438794904,"201051344000594","174011321042388",26.50,52.80,0,317.10,424.71,239.5,229.3,1.109,205835.6,205835.6,9436,0,0,0,L,1122011218,1,124.04,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794998,348838.00
08/05/2015 13:15,2,8.516,ACTIVE,216.90,372.71,59.970,1438794904,"274151322000083","174011321042388",25.84,64.50,0,327.92,402.46,222.8,213.1,0.884,486785.6,486785.6,10715,0,0,0,L,1151911521,1,124.49,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794999,348839.00
08/05/2015 13:15,2,8.879,ACTIVE,220.06,368.50,59.996,1438794904,"201051344000585","174011321042388",26.88,47.80,0,320.41,422.30,241.6,231.2,1.114,205263.7,205263.7,9416,0,0,0,L,1122011218,1,124.04,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438794999,348840.00
08/05/2015 13:15,2,8.488,ACTIVE,217.80,357.68,60.012,1438794904,"274151322000054","174011321042388",25.90,59.80,0,326.12,406.37,222.6,212.9,0.844,481666.8,481666.8,10279,0,0,0,L,1151911521,1,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795000,348841.00
08/05/2015 13:15,2,8.918,ACTIVE,220.06,365.80,59.949,1438794904,"201051344001203","174011321042388",26.88,48.30,0,318.91,424.11,242.7,232.3,1.123,206184.3,206184.3,9426,0,0,0,L,1122011218,1,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795001,348842.00
08/05/2015 13:15,2,8.756,ACTIVE,218.71,364.59,59.949,1438794904,"201051344000646","174011321042388",26.70,49.30,0,317.10,423.20,236.6,226.4,1.092,202642.1,202642.1,9413,0,0,0,L,1122011218,1,124.27,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795002,348843.00
08/05/2015 13:15,2,5.580,ACTIVE,218.48,417.19,59.949,1438794904,"274151322000068","174011321042388",37.31,58.50,0,373.91,449.65,211.9,202.6,0.791,386716.6,386716.6,10445,0,0,0,L,1151911521,1,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795004,348844.00
08/05/2015 13:15,2,8.848,ACTIVE,218.26,359.78,59.959,1438794904,"274151322000076","174011321042388",26.76,63.00,0,332.43,407.87,239.6,229.3,0.915,514302.1,514302.1,10696,0,0,0,L,1151911521,1,125.40,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795005,348845.00
08/05/2015 13:15,2,8.920,ACTIVE,218.93,365.49,59.938,1438794904,"201051344000890","174011321042388",26.36,50.60,0,313.20,430.72,238.0,227.8,1.078,207262.5,207262.5,9426,0,0,0,L,1122011218,1,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795005,348846.00
08/05/2015 13:15,2,9.035,ACTIVE,220.97,367.00,59.938,1438794904,"201051344000900","174011321042388",27.31,38.80,0,320.41,423.50,249.8,239.2,1.100,208060.9,208060.9,9455,0,0,0,L,1122011218,1,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795006,348847.00
08/05/2015 13:15,2,8.984,ACTIVE,220.06,367.30,59.949,1438794904,"201051344000633","174011321042388",26.22,48.00,0,318.30,423.20,238.4,228.2,1.100,197045.4,197045.4,9448,0,0,0,L,1122011218,1,124.72,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795007,348848.00
08/05/2015 13:15,2,8.904,ACTIVE,221.64,368.80,59.965,1438794904,"201051344000983","174011321042388",27.15,40.60,0,319.81,426.51,244.8,234.3,1.109,204973.5,204973.5,9438,0,0,0,L,1122011218,1,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795008,348849.00
08/05/2015 13:15,2,8.891,ACTIVE,219.61,365.80,59.986,1438794904,"201051344000917","174011321042388",26.74,45.50,0,318.61,423.20,240.6,230.3,1.131,207788.7,207788.7,9446,0,0,0,L,1122011218,1,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795009,348850.00
08/05/2015 13:15,2,8.842,ACTIVE,220.06,367.90,59.949,1438794904,"201051344000648","174011321042388",26.60,42.50,0,319.51,425.01,238.1,227.9,1.083,203105.4,203105.4,9440,0,0,0,L,1122011218,1,124.04,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795010,348851.00
08/05/2015 13:15,2,8.766,ACTIVE,219.61,364.89,59.986,1438794904,"201051344001093","174011321042388",27.21,46.80,0,318.30,449.95,241.4,231.1,1.096,206008.5,206008.5,9433,0,0,0,L,1122011218,1,124.27,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795011,348852.00
08/05/2015 13:15,2,8.912,ACTIVE,220.52,365.49,59.944,1438794904,"201051344000645","174011321042388",26.80,42.00,0,321.01,423.20,241.8,231.5,1.083,204010.0,204010.0,9443,0,0,0,L,1122011218,1,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795012,348853.00
08/05/2015 13:15,2,8.557,ACTIVE,217.35,372.71,59.933,1438794904,"274151322000085","174011321042388",26.00,59.50,0,330.33,404.57,225.3,215.5,0.857,484191.7,484191.7,10693,0,0,0,L,1151911521,1,125.17,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795013,348854.00
08/05/2015 13:15,2,8.893,ACTIVE,219.84,364.89,59.986,1438794904,"201051344000651","174011321042388",26.40,46.60,0,320.41,427.11,237.7,227.5,1.069,203276.2,203276.2,9420,0,0,0,L,1122011218,1,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795014,348855.00
08/05/2015 13:15,2,8.928,ACTIVE,219.61,365.19,59.954,1438794904,"201051344000867","174011321042388",26.66,45.30,0,321.01,424.11,240.9,230.6,1.087,195922.8,195922.8,9442,0,0,0,L,1122011218,1,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795014,348856.00
08/05/2015 13:15,2,8.832,ACTIVE,217.80,363.39,59.933,1438794904,"201051344001230","174011321042388",26.84,47.80,0,317.70,421.10,239.9,229.6,1.123,206910.4,206910.4,9450,0,0,0,L,1122011218,1,123.59,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795015,348857.00
08/05/2015 13:15,2,8.846,ACTIVE,220.97,370.00,59.975,1438794904,"201051344000576","174011321042388",27.19,39.80,0,321.31,427.71,243.6,233.2,1.100,203172.6,203172.6,9459,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795016,348858.00
08/05/2015 13:15,2,8.975,ACTIVE,220.97,365.80,59.954,1438794904,"201051344000579","174011321042388",26.20,49.30,0,319.51,440.34,238.0,227.8,1.083,210015.9,210015.9,9417,0,0,0,L,1122011218,1,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795017,348859.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348860.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348861.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348862.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348863.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348864.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348865.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348866.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348867.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348868.00
08/05/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438794904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795784,348869.00
08/05/2015 13:30,2,6.305,ACTIVE,217.35,357.98,59.949,1438795804,"201051344000955","174011321042388",26.70,48.30,0,331.83,419.00,170.7,162.8,0.818,208729.4,208729.4,9428,0,0,0,L,1122011218,1,123.14,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795879,348870.00
08/05/2015 13:30,2,5.617,ACTIVE,216.22,366.40,59.970,1438795804,"274151322000095","174011321042388",26.54,64.30,0,329.43,403.37,150.8,143.6,0.566,508295.0,508295.0,10331,0,0,0,L,1151911521,1,124.94,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795880,348871.00
08/05/2015 13:30,2,8.525,ACTIVE,219.16,365.19,59.959,1438795804,"201051344000868","174011321042388",26.62,40.60,0,332.13,422.00,229.9,220.0,1.030,195451.0,195451.0,9441,0,0,0,L,1122011218,1,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795881,348872.00
08/05/2015 13:30,2,8.543,ACTIVE,221.19,369.70,59.954,1438795804,"201051344000853","174011321042388",27.25,40.80,0,333.63,423.20,235.7,225.6,1.092,201858.9,201858.9,9444,0,0,0,L,1122011218,1,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795882,348873.00
08/05/2015 13:30,2,7.578,ACTIVE,219.39,362.49,59.975,1438795804,"201051344000582","174011321042388",26.50,45.50,0,331.53,421.40,203.4,194.4,0.941,201228.9,201228.9,9414,0,0,0,L,1122011218,1,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795883,348874.00
08/05/2015 13:30,2,8.525,ACTIVE,220.97,370.30,59.996,1438795804,"201051344000469","174011321042388",27.14,38.20,0,333.63,422.00,234.2,224.1,1.096,197144.2,197144.2,9437,0,0,0,L,1122011218,1,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795883,348875.00
08/05/2015 13:30,2,8.635,ACTIVE,220.97,368.20,59.954,1438795804,"201051344000988","174011321042388",26.26,43.20,0,333.03,421.40,229.7,219.7,1.039,196340.5,196340.5,9424,0,0,0,L,1122011218,1,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795884,348876.00
08/05/2015 13:30,2,8.465,ACTIVE,220.97,367.90,59.959,1438795804,"201051344001158","174011321042388",26.22,46.40,0,334.24,419.60,224.8,215.0,1.039,202091.8,202091.8,9425,0,0,0,L,1122011218,1,124.94,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795885,348877.00
08/05/2015 13:30,2,8.420,ACTIVE,219.39,363.99,59.954,1438795804,"201051344001025","174011321042388",26.74,49.00,0,332.13,421.70,227.9,218.0,1.012,206343.7,206343.7,9420,0,0,0,L,1122011218,1,124.04,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795886,348878.00
08/05/2015 13:30,2,8.572,ACTIVE,220.74,367.60,60.002,1438795804,"201051344000569","174011321042388",27.02,40.40,0,333.93,422.60,234.4,224.3,1.087,209638.6,209638.6,9444,0,0,0,L,1122011218,1,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795887,348879.00
08/05/2015 13:30,2,4.811,ACTIVE,216.90,413.29,59.959,1438795804,"274151322000094","174011321042388",36.58,58.80,0,377.22,447.55,177.9,169.8,0.685,387519.9,387519.9,10836,0,0,0,L,1151911521,1,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795888,348880.00
08/05/2015 13:30,2,8.590,ACTIVE,221.19,367.30,60.012,1438795804,"201051344000458","174011321042388",26.60,43.20,0,334.54,422.00,231.3,221.4,1.087,205341.6,205341.6,9434,0,0,0,L,1122011218,1,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795889,348881.00
08/05/2015 13:30,2,7.549,ACTIVE,217.13,367.00,59.970,1438795804,"274151322000087","174011321042388",24.23,90.00,0,330.33,395.55,185.1,176.7,0.694,459159.7,459159.7,10269,0,0,0,L,1151911521,1,124.94,123.81,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795890,348882.00
08/05/2015 13:30,2,7.250,ACTIVE,217.13,360.08,59.970,1438795804,"274151322000052","174011321042388",25.88,65.00,0,330.33,400.36,189.8,181.3,0.729,490913.7,490913.7,10685,0,0,0,L,1151911521,1,124.72,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795891,348883.00
08/05/2015 13:30,2,8.354,ACTIVE,218.48,363.39,59.959,1438795804,"201051344001145","174011321042388",26.46,45.50,0,331.23,419.90,223.9,214.2,1.016,210413.7,210413.7,9442,0,0,0,L,1122011218,1,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795892,348884.00
08/05/2015 13:30,2,8.391,ACTIVE,218.26,363.99,60.002,1438795804,"201051344000685","174011321042388",26.32,46.00,0,328.52,417.79,223.6,213.8,1.069,209191.0,209191.0,9442,0,0,0,L,1122011218,1,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795893,348885.00
08/05/2015 13:30,2,7.498,ACTIVE,217.35,361.59,59.970,1438795804,"274151322000088","174011321042388",25.70,59.80,0,330.03,399.46,194.9,186.2,0.742,471004.1,471004.1,10290,0,0,0,L,1151911521,1,125.85,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795893,348886.00
08/05/2015 13:30,2,8.260,ACTIVE,219.61,365.49,59.981,1438795804,"201051344000438","174011321042388",26.58,48.00,0,332.43,419.60,222.4,212.7,1.030,209212.5,209212.5,9415,0,0,0,L,1122011218,1,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795894,348887.00
