ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 13:30,2,8.348,ACTIVE,219.84,364.59,59.986,1438795804,"201051344001135","174011321042388",26.26,46.60,0,332.43,419.60,222.0,212.4,0.999,200701.7,200701.7,9398,0,0,0,L,1122011218,1,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795895,348888.00
08/05/2015 13:30,2,8.195,ACTIVE,218.71,363.99,59.996,1438795804,"201051344000417","174011321042388",26.22,51.30,0,331.53,417.49,217.6,208.1,1.021,204439.0,204439.0,9415,0,0,0,L,1122011218,1,123.81,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795896,348889.00
08/05/2015 13:30,2,8.443,ACTIVE,218.71,365.19,59.991,1438795804,"201051344000594","174011321042388",26.74,53.00,0,329.13,419.30,228.5,218.6,1.061,205890.8,205890.8,9437,0,0,0,L,1122011218,1,124.04,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795897,348890.00
08/05/2015 13:30,2,7.969,ACTIVE,216.45,360.38,59.996,1438795804,"274151322000083","174011321042388",26.00,66.00,0,329.43,399.16,209.7,200.5,0.835,486836.6,486836.6,10716,0,0,0,L,1151911521,1,124.49,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795898,348891.00
08/05/2015 13:30,2,8.500,ACTIVE,220.06,367.30,59.954,1438795804,"201051344000585","174011321042388",26.54,47.30,0,333.03,420.80,228.5,218.7,1.056,205319.7,205319.7,9417,0,0,0,L,1122011218,1,124.04,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795899,348892.00
08/05/2015 13:30,2,7.848,ACTIVE,217.58,363.09,60.012,1438795804,"274151322000054","174011321042388",25.78,60.30,0,329.73,401.56,204.7,195.7,0.782,481718.0,481718.0,10280,0,0,0,L,1151911521,1,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795900,348893.00
08/05/2015 13:30,2,8.523,ACTIVE,220.06,365.19,60.002,1438795804,"201051344001203","174011321042388",26.80,48.50,0,332.43,422.30,231.3,221.4,1.074,206240.4,206240.4,9427,0,0,0,L,1122011218,1,125.17,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795901,348894.00
08/05/2015 13:30,2,8.367,ACTIVE,218.71,366.10,59.996,1438795804,"201051344000646","174011321042388",26.62,49.50,0,328.22,419.00,225.6,215.8,1.052,202696.6,202696.6,9414,0,0,0,L,1122011218,1,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795902,348895.00
08/05/2015 13:30,2,5.354,ACTIVE,218.26,403.37,59.975,1438795804,"274151322000068","174011321042388",36.08,58.80,0,372.71,448.45,195.4,186.6,0.734,386764.9,386764.9,10446,0,0,0,L,1151911521,1,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795903,348896.00
08/05/2015 13:30,2,8.352,ACTIVE,218.03,360.38,59.970,1438795804,"274151322000076","174011321042388",26.54,64.00,0,332.43,403.97,224.8,215.0,0.866,514356.9,514356.9,10697,0,0,0,L,1151911521,1,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795904,348897.00
08/05/2015 13:30,2,8.439,ACTIVE,218.71,363.99,60.007,1438795804,"201051344000890","174011321042388",26.50,51.30,0,329.13,419.00,226.4,216.6,1.030,207317.3,207317.3,9427,0,0,0,L,1122011218,1,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795905,348898.00
08/05/2015 13:30,2,8.674,ACTIVE,220.74,364.89,59.965,1438795804,"201051344000900","174011321042388",26.94,39.30,0,333.63,423.81,236.7,226.5,1.061,208118.4,208118.4,9456,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795906,348899.00
08/05/2015 13:30,2,8.516,ACTIVE,219.84,367.00,59.986,1438795804,"201051344000633","174011321042388",26.40,49.00,0,332.43,421.10,227.4,217.6,1.047,197100.4,197100.4,9449,0,0,0,L,1122011218,1,124.72,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795907,348900.00
08/05/2015 13:30,2,8.547,ACTIVE,221.19,368.80,59.996,1438795804,"201051344000983","174011321042388",26.88,41.80,0,333.93,422.90,232.7,222.6,1.061,205029.9,205029.9,9439,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795907,348901.00
08/05/2015 13:30,2,8.617,ACTIVE,219.84,367.30,59.949,1438795804,"201051344000917","174011321042388",26.22,45.50,0,331.83,420.50,228.8,218.9,1.074,207844.1,207844.1,9447,0,0,0,L,1122011218,1,124.49,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795908,348902.00
08/05/2015 13:30,2,8.346,ACTIVE,220.74,369.70,60.039,1438795804,"201051344000648","174011321042388",26.80,43.60,0,334.54,422.00,226.4,216.6,1.043,203160.2,203160.2,9441,0,0,0,L,1122011218,1,124.49,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795909,348903.00
08/05/2015 13:30,2,8.449,ACTIVE,220.06,364.89,59.981,1438795804,"201051344001093","174011321042388",26.82,46.80,0,332.43,422.30,229.4,219.5,1.043,206064.2,206064.2,9434,0,0,0,L,1122011218,1,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795910,348904.00
08/05/2015 13:30,2,8.590,ACTIVE,221.19,367.30,59.996,1438795804,"201051344000645","174011321042388",26.38,43.20,0,334.24,421.40,229.4,219.5,1.034,204065.7,204065.7,9444,0,0,0,L,1122011218,1,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795911,348905.00
08/05/2015 13:30,2,8.125,ACTIVE,218.03,357.08,59.965,1438795804,"274151322000085","174011321042388",25.96,59.80,0,330.93,401.56,213.5,204.2,0.809,484243.5,484243.5,10694,0,0,0,L,1151911521,1,125.85,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795912,348906.00
08/05/2015 13:30,2,8.424,ACTIVE,220.52,365.19,59.975,1438795804,"201051344000651","174011321042388",26.52,45.80,0,333.33,420.50,226.3,216.5,0.986,203331.0,203331.0,9421,0,0,0,L,1122011218,1,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795913,348907.00
08/05/2015 13:30,2,8.580,ACTIVE,219.84,365.49,59.975,1438795804,"201051344000867","174011321042388",26.36,45.80,0,332.43,419.90,228.9,219.1,1.039,195978.3,195978.3,9443,0,0,0,L,1122011218,1,124.94,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795914,348908.00
08/05/2015 13:30,2,8.385,ACTIVE,218.26,362.19,59.986,1438795804,"201051344001230","174011321042388",26.82,48.80,0,327.92,418.39,227.7,217.8,1.065,206965.7,206965.7,9451,0,0,0,L,1122011218,1,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795915,348909.00
08/05/2015 13:30,2,8.402,ACTIVE,221.19,370.00,59.986,1438795804,"201051344000576","174011321042388",27.15,40.40,0,334.24,421.70,231.1,221.1,1.043,203228.6,203228.6,9460,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795916,348910.00
08/05/2015 13:30,2,8.633,ACTIVE,221.19,368.20,59.986,1438795804,"201051344000579","174011321042388",25.84,49.30,0,335.14,419.90,226.1,216.3,1.043,210070.8,210070.8,9418,0,0,0,L,1122011218,1,125.17,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438795916,348911.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348912.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348913.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348914.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348915.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348916.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348917.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348918.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348919.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348920.00
08/05/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438795804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796684,348921.00
08/05/2015 13:45,2,8.291,ACTIVE,218.71,364.29,59.986,1438796703,"201051344000955","174011321042388",27.04,47.80,0,330.93,416.89,226.8,217.0,1.065,208783.3,208783.3,9429,0,0,0,L,1122011218,1,123.59,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796778,348922.00
08/05/2015 13:45,2,8.357,ACTIVE,217.13,364.89,60.023,1438796703,"274151322000095","174011321042388",27.17,63.30,0,329.73,402.46,229.9,220.0,0.857,508349.3,508349.3,10332,0,0,0,L,1151911521,1,125.17,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796779,348923.00
08/05/2015 13:45,2,8.521,ACTIVE,219.39,364.89,59.986,1438796703,"201051344000868","174011321042388",26.08,43.40,0,333.33,418.39,225.2,215.4,1.008,195504.8,195504.8,9442,0,0,0,L,1122011218,1,124.04,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796780,348924.00
08/05/2015 13:45,2,8.443,ACTIVE,221.42,370.90,60.023,1438796703,"201051344000853","174011321042388",26.66,43.00,0,334.24,418.70,227.8,217.9,1.056,201913.2,201913.2,9445,0,0,0,L,1122011218,1,125.62,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796781,348925.00
08/05/2015 13:45,2,8.395,ACTIVE,220.06,368.20,59.996,1438796703,"201051344000582","174011321042388",26.58,46.20,0,335.14,419.00,225.8,216.0,1.030,201282.8,201282.8,9415,0,0,0,L,1122011218,1,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796782,348926.00
08/05/2015 13:45,2,8.428,ACTIVE,220.74,365.49,59.991,1438796703,"201051344000469","174011321042388",26.34,41.00,0,334.54,418.70,224.8,215.0,1.061,197198.1,197198.1,9438,0,0,0,L,1122011218,1,124.27,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796783,348927.00
08/05/2015 13:45,2,8.531,ACTIVE,220.97,369.40,60.002,1438796703,"201051344000988","174011321042388",25.68,46.00,0,333.93,416.59,221.7,212.1,1.021,196393.7,196393.7,9425,0,0,0,L,1122011218,1,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796783,348928.00
08/05/2015 13:45,2,8.439,ACTIVE,220.97,367.00,60.002,1438796703,"201051344001158","174011321042388",25.82,48.30,0,334.54,415.69,220.9,211.3,1.025,202144.6,202144.6,9426,0,0,0,L,1122011218,1,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796784,348929.00
08/05/2015 13:45,2,8.533,ACTIVE,219.61,365.80,60.018,1438796703,"201051344001025","174011321042388",26.38,49.30,0,336.34,419.30,228.0,218.2,1.008,206398.2,206398.2,9421,0,0,0,L,1122011218,1,124.04,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796785,348930.00
08/05/2015 13:45,2,8.363,ACTIVE,220.74,367.90,60.012,1438796703,"201051344000569","174011321042388",26.92,42.80,0,334.24,419.60,228.0,218.1,1.043,209692.9,209692.9,9445,0,0,0,L,1122011218,1,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796786,348931.00
08/05/2015 13:45,2,5.344,ACTIVE,217.13,417.49,59.986,1438796703,"274151322000094","174011321042388",37.47,58.50,0,377.22,448.15,202.9,193.9,0.778,387567.9,387567.9,10837,0,0,0,L,1151911521,1,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796787,348932.00
08/05/2015 13:45,2,8.475,ACTIVE,220.97,368.80,60.002,1438796703,"201051344000458","174011321042388",26.30,45.30,0,335.14,417.79,225.7,215.9,1.069,205395.4,205395.4,9435,0,0,0,L,1122011218,1,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796788,348933.00
08/05/2015 13:45,2,7.926,ACTIVE,217.13,372.41,59.991,1438796703,"274151322000087","174011321042388",24.35,92.00,0,330.93,394.35,195.3,186.6,0.734,459206.0,459206.0,10270,0,0,0,L,1151911521,1,125.40,123.81,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796789,348934.00
08/05/2015 13:45,2,8.057,ACTIVE,217.35,354.07,60.012,1438796703,"274151322000052","174011321042388",26.62,62.50,0,330.03,399.46,217.3,207.8,0.831,490965.0,490965.0,10686,0,0,0,L,1151911521,1,124.94,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796790,348935.00
08/05/2015 13:45,2,8.496,ACTIVE,218.26,364.29,59.991,1438796703,"201051344001145","174011321042388",26.84,44.50,0,330.93,419.00,231.1,221.1,1.047,210468.5,210468.5,9443,0,0,0,L,1122011218,1,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796791,348936.00
08/05/2015 13:45,2,8.428,ACTIVE,218.26,367.00,60.007,1438796703,"201051344000685","174011321042388",27.06,46.00,0,329.13,417.49,230.8,220.9,1.114,209245.9,209245.9,9443,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796792,348937.00
08/05/2015 13:45,2,7.961,ACTIVE,217.13,355.88,60.002,1438796703,"274151322000088","174011321042388",26.30,57.30,0,330.03,399.16,211.9,202.6,0.795,471054.4,471054.4,10291,0,0,0,L,1151911521,1,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796793,348938.00
08/05/2015 13:45,2,8.344,ACTIVE,218.93,365.49,59.981,1438796703,"201051344000438","174011321042388",26.88,47.50,0,336.34,418.70,227.1,217.2,1.056,209266.6,209266.6,9416,0,0,0,L,1122011218,1,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796794,348939.00
08/05/2015 13:45,2,8.406,ACTIVE,219.61,366.40,60.012,1438796703,"201051344001135","174011321042388",26.42,47.50,0,332.13,417.49,224.7,215.0,1.012,200755.5,200755.5,9399,0,0,0,L,1122011218,1,124.49,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796795,348940.00
08/05/2015 13:45,2,8.264,ACTIVE,218.48,364.89,59.996,1438796703,"201051344000417","174011321042388",26.56,50.20,0,331.23,416.89,222.2,212.5,1.052,204492.0,204492.0,9416,0,0,0,L,1122011218,1,123.59,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796796,348941.00
08/05/2015 13:45,2,8.357,ACTIVE,218.48,364.29,59.996,1438796703,"201051344000594","174011321042388",26.68,54.00,0,329.13,418.09,225.8,216.1,1.056,205944.9,205944.9,9438,0,0,0,L,1122011218,1,123.81,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796797,348942.00
08/05/2015 13:45,2,8.037,ACTIVE,216.67,354.37,60.018,1438796703,"274151322000083","174011321042388",26.40,65.70,0,329.43,398.86,214.8,205.4,0.857,486887.5,486887.5,10717,0,0,0,L,1151911521,1,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796798,348943.00
08/05/2015 13:45,2,8.584,ACTIVE,219.84,368.80,59.981,1438796703,"201051344000585","174011321042388",26.12,47.00,0,334.84,417.19,226.8,217.0,1.034,205374.1,205374.1,9418,0,0,0,L,1122011218,1,124.04,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796799,348944.00
08/05/2015 13:45,2,7.957,ACTIVE,217.58,376.92,60.002,1438796703,"274151322000054","174011321042388",26.42,60.00,0,330.03,400.06,212.9,203.6,0.818,481768.6,481768.6,10281,0,0,0,L,1151911521,1,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796800,348945.00
08/05/2015 13:45,2,8.387,ACTIVE,219.84,363.69,60.039,1438796703,"201051344001203","174011321042388",26.94,48.00,0,336.64,419.30,228.7,218.8,1.065,206295.2,206295.2,9428,0,0,0,L,1122011218,1,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796801,348946.00
08/05/2015 13:45,2,8.504,ACTIVE,218.48,363.69,60.007,1438796703,"201051344000646","174011321042388",26.16,47.80,0,328.82,417.79,225.3,215.5,1.043,202750.5,202750.5,9415,0,0,0,L,1122011218,1,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796802,348947.00
08/05/2015 13:45,2,5.514,ACTIVE,218.03,396.15,60.007,1438796703,"274151322000068","174011321042388",36.18,56.30,0,376.31,452.36,202.1,193.1,0.765,386813.0,386813.0,10447,0,0,0,L,1151911521,1,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796803,348948.00
08/05/2015 13:45,2,8.453,ACTIVE,218.26,373.31,59.996,1438796703,"274151322000076","174011321042388",27.17,62.50,0,330.33,404.27,232.3,222.3,0.893,514412.1,514412.1,10698,0,0,0,L,1151911521,1,125.62,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796804,348949.00
08/05/2015 13:45,2,8.424,ACTIVE,218.48,365.19,60.007,1438796703,"201051344000890","174011321042388",26.52,49.80,0,330.33,416.89,226.3,216.5,1.039,207371.3,207371.3,9428,0,0,0,L,1122011218,1,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796805,348950.00
08/05/2015 13:45,2,8.463,ACTIVE,220.29,369.10,60.018,1438796703,"201051344000900","174011321042388",27.10,41.50,0,334.24,420.20,232.1,222.1,1.039,208173.7,208173.7,9457,0,0,0,L,1122011218,1,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796805,348951.00
08/05/2015 13:45,2,8.439,ACTIVE,219.39,367.90,59.970,1438796703,"201051344000633","174011321042388",26.12,50.60,0,334.84,417.19,223.2,213.5,1.043,197153.8,197153.8,9450,0,0,0,L,1122011218,1,124.49,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796806,348952.00
08/05/2015 13:45,2,8.400,ACTIVE,220.74,367.30,59.996,1438796703,"201051344000983","174011321042388",26.76,43.80,0,334.24,419.00,227.4,217.6,1.065,205084.1,205084.1,9440,0,0,0,L,1122011218,1,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796807,348953.00
08/05/2015 13:45,2,8.354,ACTIVE,219.61,366.10,60.012,1438796703,"201051344000917","174011321042388",27.08,46.00,0,335.74,418.70,229.0,219.1,1.074,207898.8,207898.8,9448,0,0,0,L,1122011218,1,124.04,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796808,348954.00
08/05/2015 13:45,2,8.340,ACTIVE,220.29,366.10,60.002,1438796703,"201051344000648","174011321042388",26.36,45.80,0,334.84,418.09,222.6,213.0,1.003,203213.3,203213.3,9442,0,0,0,L,1122011218,1,124.27,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796809,348955.00
08/05/2015 13:45,2,8.426,ACTIVE,220.06,367.00,59.991,1438796703,"201051344001093","174011321042388",26.56,46.20,0,333.33,418.70,226.7,216.9,1.030,206118.4,206118.4,9435,0,0,0,L,1122011218,1,124.49,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796810,348956.00
08/05/2015 13:45,2,8.482,ACTIVE,220.74,365.80,59.991,1438796703,"201051344000645","174011321042388",26.20,45.30,0,335.44,417.49,225.1,215.4,1.012,204119.3,204119.3,9445,0,0,0,L,1122011218,1,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796811,348957.00
08/05/2015 13:45,2,8.117,ACTIVE,217.35,353.47,59.944,1438796703,"274151322000085","174011321042388",26.02,59.00,0,330.93,399.76,213.9,204.5,0.813,484294.6,484294.6,10695,0,0,0,L,1151911521,1,125.85,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796812,348958.00
08/05/2015 13:45,2,8.439,ACTIVE,220.06,366.70,60.018,1438796703,"201051344000651","174011321042388",26.48,47.00,0,334.84,418.09,226.3,216.5,0.990,203385.2,203385.2,9422,0,0,0,L,1122011218,1,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796813,348959.00
08/05/2015 13:45,2,8.494,ACTIVE,219.61,366.40,59.986,1438796703,"201051344000867","174011321042388",26.06,49.00,0,330.33,416.59,224.1,214.4,1.016,196031.9,196031.9,9444,0,0,0,L,1122011218,1,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796814,348960.00
08/05/2015 13:45,2,8.352,ACTIVE,218.03,363.99,60.018,1438796703,"201051344001230","174011321042388",26.96,47.30,0,328.82,412.38,228.0,218.2,1.061,207020.1,207020.1,9452,0,0,0,L,1122011218,1,123.81,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796814,348961.00
08/05/2015 13:45,2,8.410,ACTIVE,220.74,368.50,59.981,1438796703,"201051344000576","174011321042388",26.58,43.00,0,334.54,417.49,226.4,216.6,1.047,203282.5,203282.5,9461,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796815,348962.00
08/05/2015 13:45,2,8.531,ACTIVE,220.97,368.50,59.975,1438796703,"201051344000579","174011321042388",25.94,50.00,0,335.14,416.89,224.2,214.5,1.043,210124.5,210124.5,9419,0,0,0,L,1122011218,1,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438796816,348963.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348964.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348965.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348966.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348967.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348968.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348969.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348970.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348971.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348972.00
08/05/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438796703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797583,348973.00
08/05/2015 14:00,2,8.234,ACTIVE,218.93,363.99,59.965,1438797604,"201051344000955","174011321042388",26.78,48.30,0,333.93,417.19,223.2,213.5,1.052,208836.9,208836.9,9430,0,0,0,L,1122011218,1,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797679,348974.00
08/05/2015 14:00,2,8.408,ACTIVE,217.80,378.72,59.991,1438797604,"274151322000095","174011321042388",26.60,63.30,0,330.03,403.67,226.3,216.5,0.844,508403.9,508403.9,10333,0,0,0,L,1151911521,1,125.62,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797680,348975.00
08/05/2015 14:00,2,8.422,ACTIVE,219.84,364.59,59.959,1438797604,"201051344000868","174011321042388",26.16,44.50,0,335.74,418.70,223.0,213.3,0.999,195559.0,195559.0,9443,0,0,0,L,1122011218,1,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797681,348976.00
08/05/2015 14:00,2,8.314,ACTIVE,221.64,368.80,59.986,1438797604,"201051344000853","174011321042388",26.74,43.40,0,334.24,421.40,224.9,215.2,1.034,201968.0,201968.0,9446,0,0,0,L,1122011218,1,126.07,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797682,348977.00
08/05/2015 14:00,2,8.381,ACTIVE,220.52,366.70,59.975,1438797604,"201051344000582","174011321042388",26.26,46.80,0,333.33,418.70,222.9,213.2,1.021,201336.4,201336.4,9416,0,0,0,L,1122011218,1,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797683,348978.00
08/05/2015 14:00,2,8.379,ACTIVE,221.42,369.40,59.970,1438797604,"201051344000469","174011321042388",26.24,42.30,0,333.93,417.19,222.7,213.0,1.047,197252.2,197252.2,9439,0,0,0,L,1122011218,1,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797684,348979.00
08/05/2015 14:00,2,8.389,ACTIVE,221.42,368.80,60.002,1438797604,"201051344000988","174011321042388",25.88,47.00,0,333.63,419.60,219.9,210.4,1.003,196447.0,196447.0,9426,0,0,0,L,1122011218,1,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797684,348980.00
08/05/2015 14:00,2,8.318,ACTIVE,221.42,367.00,59.938,1438797604,"201051344001158","174011321042388",25.96,49.30,0,335.14,415.39,218.8,209.2,1.008,202197.4,202197.4,9427,0,0,0,L,1122011218,1,125.17,127.43,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797685,348981.00
08/05/2015 14:00,2,8.338,ACTIVE,220.29,364.89,59.959,1438797604,"201051344001025","174011321042388",26.60,49.50,0,335.44,418.09,224.7,214.9,0.990,206452.4,206452.4,9422,0,0,0,L,1122011218,1,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797686,348982.00
08/05/2015 14:00,2,8.402,ACTIVE,221.19,367.90,59.959,1438797604,"201051344000569","174011321042388",26.44,43.00,0,333.03,419.00,224.8,215.1,1.030,209747.7,209747.7,9446,0,0,0,L,1122011218,1,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797687,348983.00
08/05/2015 14:00,2,5.430,ACTIVE,218.03,400.96,59.965,1438797604,"274151322000094","174011321042388",36.42,57.30,0,377.52,447.55,199.6,190.8,0.765,387615.9,387615.9,10838,0,0,0,L,1151911521,1,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797688,348984.00
08/05/2015 14:00,2,8.428,ACTIVE,221.42,365.19,59.986,1438797604,"201051344000458","174011321042388",26.16,46.20,0,335.44,418.09,223.2,213.5,1.043,205449.6,205449.6,9436,0,0,0,L,1122011218,1,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797689,348985.00
08/05/2015 14:00,2,7.852,ACTIVE,217.80,374.81,59.981,1438797604,"274151322000087","174011321042388",24.25,94.00,0,330.93,394.35,192.7,184.1,0.712,459252.4,459252.4,10271,0,0,0,L,1151911521,1,125.40,124.27,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797690,348986.00
08/05/2015 14:00,2,7.918,ACTIVE,218.26,360.99,59.954,1438797604,"274151322000052","174011321042388",26.58,61.70,0,330.93,399.76,213.0,203.7,0.809,491016.2,491016.2,10687,0,0,0,L,1151911521,1,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797691,348987.00
08/05/2015 14:00,2,8.385,ACTIVE,219.16,365.19,59.975,1438797604,"201051344001145","174011321042388",26.74,45.50,0,335.44,418.39,227.0,217.2,1.012,210523.2,210523.2,9444,0,0,0,L,1122011218,1,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797692,348988.00
08/05/2015 14:00,2,8.410,ACTIVE,218.93,365.80,60.002,1438797604,"201051344000685","174011321042388",26.60,46.20,0,330.33,418.70,226.5,216.7,1.083,209300.5,209300.5,9444,0,0,0,L,1122011218,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797693,348989.00
08/05/2015 14:00,2,7.869,ACTIVE,218.03,371.21,59.938,1438797604,"274151322000088","174011321042388",26.06,57.00,0,331.23,399.46,207.3,198.2,0.773,471104.4,471104.4,10292,0,0,0,L,1151911521,1,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797694,348990.00
08/05/2015 14:00,2,8.303,ACTIVE,219.84,366.40,59.991,1438797604,"201051344000438","174011321042388",26.60,48.00,0,336.04,418.39,223.5,213.8,1.030,209320.3,209320.3,9417,0,0,0,L,1122011218,1,124.94,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797695,348991.00
08/05/2015 14:00,2,8.365,ACTIVE,220.29,366.70,59.981,1438797604,"201051344001135","174011321042388",26.18,48.30,0,335.74,417.19,221.7,212.0,0.994,200808.8,200808.8,9400,0,0,0,L,1122011218,1,124.94,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797696,348992.00
08/05/2015 14:00,2,8.230,ACTIVE,219.61,363.69,59.991,1438797604,"201051344000417","174011321042388",26.28,50.00,0,335.74,416.29,219.0,209.5,1.016,204544.7,204544.7,9417,0,0,0,L,1122011218,1,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797697,348993.00
08/05/2015 14:00,2,8.332,ACTIVE,219.39,365.49,59.981,1438797604,"201051344000594","174011321042388",26.58,54.30,0,330.33,417.79,224.1,214.4,1.034,205998.8,205998.8,9439,0,0,0,L,1122011218,1,124.72,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797697,348994.00
08/05/2015 14:00,2,8.021,ACTIVE,217.13,358.28,59.949,1438797604,"274151322000083","174011321042388",26.02,63.70,0,330.03,399.16,211.1,201.9,0.835,486938.4,486938.4,10718,0,0,0,L,1151911521,1,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797698,348995.00
08/05/2015 14:00,2,8.453,ACTIVE,220.97,367.30,59.954,1438797604,"201051344000585","174011321042388",26.24,47.80,0,334.84,417.49,224.7,214.9,0.999,205428.2,205428.2,9419,0,0,0,L,1122011218,1,124.94,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797699,348996.00
08/05/2015 14:00,2,7.906,ACTIVE,218.48,375.41,59.991,1438797604,"274151322000054","174011321042388",26.04,59.30,0,331.23,413.29,208.3,199.1,0.787,481818.8,481818.8,10282,0,0,0,L,1151911521,1,125.85,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797700,348997.00
08/05/2015 14:00,2,8.281,ACTIVE,220.74,364.29,59.996,1438797604,"201051344001203","174011321042388",26.82,49.00,0,335.44,419.00,224.9,215.1,1.052,206349.5,206349.5,9429,0,0,0,L,1122011218,1,125.62,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797701,348998.00
08/05/2015 14:00,2,8.338,ACTIVE,219.39,367.00,59.981,1438797604,"201051344000646","174011321042388",26.32,48.30,0,329.13,417.19,222.2,212.6,1.025,202804.0,202804.0,9416,0,0,0,L,1122011218,1,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797702,348999.00
08/05/2015 14:00,2,5.365,ACTIVE,219.16,400.06,60.002,1438797604,"274151322000068","174011321042388",36.72,56.00,0,376.01,449.95,199.5,190.6,0.756,386861.0,386861.0,10448,0,0,0,L,1151911521,1,125.85,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797703,349000.00
08/05/2015 14:00,2,8.412,ACTIVE,218.93,385.03,59.965,1438797604,"274151322000076","174011321042388",26.78,62.30,0,335.74,403.97,227.8,218.0,0.884,514467.0,514467.0,10699,0,0,0,L,1151911521,1,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797704,349001.00
08/05/2015 14:00,2,8.262,ACTIVE,219.16,363.99,60.002,1438797604,"201051344000890","174011321042388",26.58,49.50,0,330.33,416.89,222.4,212.8,1.012,207425.0,207425.0,9429,0,0,0,L,1122011218,1,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797705,349002.00
08/05/2015 14:00,2,8.453,ACTIVE,221.19,366.40,59.938,1438797604,"201051344000900","174011321042388",26.76,41.80,0,333.93,419.90,229.0,219.1,1.012,208229.4,208229.4,9458,0,0,0,L,1122011218,1,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797706,349003.00
08/05/2015 14:00,2,8.486,ACTIVE,220.29,368.20,59.954,1438797604,"201051344000633","174011321042388",25.78,51.30,0,334.54,416.89,221.4,211.8,1.043,197207.2,197207.2,9451,0,0,0,L,1122011218,1,125.17,127.20,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797707,349004.00
08/05/2015 14:00,2,8.344,ACTIVE,221.64,366.40,59.959,1438797604,"201051344000983","174011321042388",26.62,44.80,0,333.93,418.39,224.8,215.1,1.030,205138.7,205138.7,9441,0,0,0,L,1122011218,1,125.62,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797708,349005.00
08/05/2015 14:00,2,8.418,ACTIVE,220.29,368.20,59.981,1438797604,"201051344000917","174011321042388",26.48,47.00,0,334.54,418.09,225.6,215.8,1.061,207953.3,207953.3,9449,0,0,0,L,1122011218,1,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797709,349006.00
08/05/2015 14:00,2,8.271,ACTIVE,220.97,369.10,59.996,1438797604,"201051344000648","174011321042388",26.32,46.40,0,334.84,417.49,220.5,210.9,0.999,203266.7,203266.7,9443,0,0,0,L,1122011218,1,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797709,349007.00
08/05/2015 14:00,2,8.252,ACTIVE,220.52,369.40,59.981,1438797604,"201051344001093","174011321042388",26.74,46.60,0,334.54,417.79,223.3,213.6,1.016,206172.4,206172.4,9436,0,0,0,L,1122011218,1,125.17,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797710,349008.00
08/05/2015 14:00,2,8.385,ACTIVE,221.19,365.19,59.938,1438797604,"201051344000645","174011321042388",26.22,45.80,0,335.14,416.59,222.5,212.8,1.003,204173.3,204173.3,9446,0,0,0,L,1122011218,1,125.62,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797711,349009.00
08/05/2015 14:00,2,8.000,ACTIVE,218.26,361.89,59.970,1438797604,"274151322000085","174011321042388",25.94,60.30,0,332.43,399.76,210.1,200.8,0.782,484345.3,484345.3,10696,0,0,0,L,1151911521,1,126.07,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797712,349010.00
08/05/2015 14:00,2,8.400,ACTIVE,220.74,367.90,59.991,1438797604,"201051344000651","174011321042388",26.22,48.30,0,334.84,417.49,223.0,213.3,0.994,203438.9,203438.9,9423,0,0,0,L,1122011218,1,125.62,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797713,349011.00
08/05/2015 14:00,2,8.457,ACTIVE,220.06,367.30,60.023,1438797604,"201051344000867","174011321042388",25.94,49.80,0,336.04,417.49,222.2,212.6,0.994,196085.6,196085.6,9445,0,0,0,L,1122011218,1,125.17,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797714,349012.00
08/05/2015 14:00,2,8.402,ACTIVE,218.71,363.39,59.975,1438797604,"201051344001230","174011321042388",26.34,46.60,0,328.82,417.49,224.1,214.4,1.047,207074.3,207074.3,9453,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797715,349013.00
08/05/2015 14:00,2,8.242,ACTIVE,221.42,369.40,59.965,1438797604,"201051344000576","174011321042388",26.80,43.60,0,334.84,417.49,223.9,214.2,1.008,203336.8,203336.8,9462,0,0,0,L,1122011218,1,125.62,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797716,349014.00
08/05/2015 14:00,2,8.463,ACTIVE,221.64,368.20,59.981,1438797604,"201051344000579","174011321042388",25.98,51.30,0,335.74,415.99,222.5,212.8,1.030,210178.1,210178.1,9420,0,0,0,L,1122011218,1,125.62,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438797717,349015.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349016.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349017.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349018.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349019.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349020.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349021.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349022.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349023.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349024.00
08/05/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438797604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798484,349025.00
08/05/2015 14:15,2,8.336,ACTIVE,219.39,366.10,59.965,1438798503,"201051344000955","174011321042388",25.88,49.80,0,336.94,415.69,218.5,209.0,1.021,208889.3,208889.3,9431,0,0,0,L,1122011218,1,124.04,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798578,349026.00
08/05/2015 14:15,2,8.346,ACTIVE,217.80,379.02,59.944,1438798503,"274151322000095","174011321042388",26.58,63.30,0,331.53,401.86,224.4,214.6,0.835,508457.4,508457.4,10334,0,0,0,L,1151911521,1,125.62,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798578,349027.00
08/05/2015 14:15,2,8.439,ACTIVE,220.29,368.50,59.965,1438798503,"201051344000868","174011321042388",26.36,42.50,0,336.04,418.09,225.2,215.4,1.030,195613.0,195613.0,9444,0,0,0,L,1122011218,1,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798579,349028.00
08/05/2015 14:15,2,8.289,ACTIVE,222.10,370.60,59.981,1438798503,"201051344000853","174011321042388",27.21,42.30,0,336.94,421.70,228.3,218.5,1.061,202022.8,202022.8,9447,0,0,0,L,1122011218,1,126.07,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798580,349029.00
08/05/2015 14:15,2,8.266,ACTIVE,220.29,367.60,59.938,1438798503,"201051344000582","174011321042388",26.18,48.00,0,334.84,417.19,219.3,209.7,1.021,201389.0,201389.0,9417,0,0,0,L,1122011218,1,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798581,349030.00
08/05/2015 14:15,2,8.225,ACTIVE,221.64,370.60,59.954,1438798503,"201051344000469","174011321042388",26.96,41.50,0,334.54,417.19,224.6,214.8,1.056,197306.2,197306.2,9440,0,0,0,L,1122011218,1,124.94,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798583,349031.00
08/05/2015 14:15,2,8.359,ACTIVE,221.87,369.10,59.949,1438798503,"201051344000988","174011321042388",26.12,46.60,0,333.63,419.30,221.2,211.5,1.008,196500.2,196500.2,9427,0,0,0,L,1122011218,1,125.40,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798584,349032.00
08/05/2015 14:15,2,8.320,ACTIVE,221.64,367.60,59.970,1438798503,"201051344001158","174011321042388",25.96,49.00,0,334.84,414.79,218.8,209.3,1.008,202250.0,202250.0,9428,0,0,0,L,1122011218,1,125.17,127.65,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798585,349033.00
08/05/2015 14:15,2,8.477,ACTIVE,219.16,364.89,59.981,1438798503,"201051344001025","174011321042388",25.84,50.60,0,334.84,417.19,221.7,212.0,0.981,206505.8,206505.8,9423,0,0,0,L,1122011218,1,123.81,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798586,349034.00
08/05/2015 14:15,2,8.230,ACTIVE,220.52,367.60,59.986,1438798503,"201051344000569","174011321042388",27.41,42.00,0,333.93,418.09,228.4,218.5,1.056,209802.6,209802.6,9447,0,0,0,L,1122011218,1,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798587,349035.00
