ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 14:15,2,5.293,ACTIVE,217.58,412.98,59.981,1438798503,"274151322000094","174011321042388",36.80,58.80,0,372.41,444.54,197.8,189.0,0.760,387663.0,387663.0,10839,0,0,0,L,1151911521,1,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798588,349036.00
08/05/2015 14:15,2,8.242,ACTIVE,220.97,365.49,59.949,1438798503,"201051344000458","174011321042388",26.94,45.30,0,335.14,416.89,224.9,215.1,1.047,205503.7,205503.7,9437,0,0,0,L,1122011218,1,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798589,349037.00
08/05/2015 14:15,2,7.838,ACTIVE,217.35,373.91,59.970,1438798503,"274151322000087","174011321042388",23.99,94.00,0,336.34,393.75,190.4,181.8,0.712,459297.9,459297.9,10272,0,0,0,L,1151911521,1,125.17,123.81,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798589,349038.00
08/05/2015 14:15,2,7.926,ACTIVE,217.35,369.70,59.981,1438798503,"274151322000052","174011321042388",26.22,61.70,0,336.34,398.86,210.5,201.3,0.800,491066.4,491066.4,10688,0,0,0,L,1151911521,1,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798590,349039.00
08/05/2015 14:15,2,8.381,ACTIVE,218.71,366.10,59.970,1438798503,"201051344001145","174011321042388",26.36,46.40,0,336.64,417.19,223.6,213.9,1.008,210576.8,210576.8,9445,0,0,0,L,1122011218,1,124.04,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798591,349040.00
08/05/2015 14:15,2,8.334,ACTIVE,218.93,365.19,59.981,1438798503,"201051344000685","174011321042388",26.46,47.30,0,336.34,417.19,223.3,213.6,1.065,209354.0,209354.0,9445,0,0,0,L,1122011218,1,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798592,349041.00
08/05/2015 14:15,2,7.877,ACTIVE,218.03,355.28,59.996,1438798503,"274151322000088","174011321042388",25.70,58.50,0,336.94,397.96,204.9,195.8,0.778,471153.3,471153.3,10293,0,0,0,L,1151911521,1,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798593,349042.00
08/05/2015 14:15,2,8.230,ACTIVE,220.06,366.10,59.959,1438798503,"201051344000438","174011321042388",26.36,49.00,0,336.34,417.19,219.7,210.1,1.025,209372.9,209372.9,9418,0,0,0,L,1122011218,1,124.72,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798595,349043.00
08/05/2015 14:15,2,8.248,ACTIVE,220.29,367.30,59.938,1438798503,"201051344001135","174011321042388",26.10,49.50,0,336.34,415.99,217.9,208.4,0.986,200861.3,200861.3,9401,0,0,0,L,1122011218,1,124.72,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798596,349044.00
08/05/2015 14:15,2,8.174,ACTIVE,219.39,366.10,59.965,1438798503,"201051344000417","174011321042388",26.04,50.60,0,336.94,415.39,215.6,206.1,1.003,204596.4,204596.4,9418,0,0,0,L,1122011218,1,124.27,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798596,349045.00
08/05/2015 14:15,2,8.322,ACTIVE,219.39,364.59,59.975,1438798503,"201051344000594","174011321042388",26.34,55.00,0,336.04,417.19,221.9,212.3,1.025,206052.3,206052.3,9440,0,0,0,L,1122011218,1,124.49,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798597,349046.00
08/05/2015 14:15,2,7.879,ACTIVE,217.13,362.79,59.996,1438798503,"274151322000083","174011321042388",26.32,64.50,0,331.53,398.56,210.1,200.8,0.835,486988.5,486988.5,10719,0,0,0,L,1151911521,1,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798598,349047.00
08/05/2015 14:15,2,8.395,ACTIVE,220.52,367.30,59.981,1438798503,"201051344000585","174011321042388",26.08,48.80,0,334.84,415.39,221.7,212.0,1.030,205481.5,205481.5,9420,0,0,0,L,1122011218,1,124.49,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798599,349048.00
08/05/2015 14:15,2,7.869,ACTIVE,218.03,364.59,59.965,1438798503,"274151322000054","174011321042388",25.88,60.00,0,335.14,398.56,206.2,197.1,0.791,481868.0,481868.0,10283,0,0,0,L,1151911521,1,125.62,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798600,349049.00
08/05/2015 14:15,2,8.312,ACTIVE,220.52,366.10,59.986,1438798503,"201051344001203","174011321042388",26.38,50.00,0,335.44,417.49,222.0,212.3,1.030,206403.1,206403.1,9430,0,0,0,L,1122011218,1,125.40,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798601,349050.00
08/05/2015 14:15,2,8.357,ACTIVE,219.16,364.89,59.975,1438798503,"201051344000646","174011321042388",25.80,49.00,0,332.73,416.29,218.5,209.0,1.012,202856.4,202856.4,9417,0,0,0,L,1122011218,1,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798602,349051.00
08/05/2015 14:15,2,5.316,ACTIVE,218.71,400.96,59.975,1438798503,"274151322000068","174011321042388",36.62,56.30,0,375.41,446.35,197.6,188.8,0.756,386908.1,386908.1,10449,0,0,0,L,1151911521,1,126.07,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798603,349052.00
08/05/2015 14:15,2,8.367,ACTIVE,218.93,379.02,59.949,1438798503,"274151322000076","174011321042388",26.64,62.00,0,335.44,403.07,225.6,215.8,0.849,514520.8,514520.8,10700,0,0,0,L,1151911521,1,125.85,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798604,349053.00
08/05/2015 14:15,2,8.176,ACTIVE,218.93,364.29,59.959,1438798503,"201051344000890","174011321042388",26.46,50.20,0,336.64,415.69,219.1,209.5,0.994,207477.7,207477.7,9430,0,0,0,L,1122011218,1,124.49,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798605,349054.00
08/05/2015 14:15,2,8.402,ACTIVE,220.97,369.10,59.965,1438798503,"201051344000900","174011321042388",27.25,40.60,0,334.24,419.00,231.9,221.9,1.034,208285.0,208285.0,9459,0,0,0,L,1122011218,1,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798606,349055.00
08/05/2015 14:15,2,8.348,ACTIVE,220.06,366.40,59.944,1438798503,"201051344000633","174011321042388",26.14,50.80,0,334.24,415.99,220.9,211.3,1.043,197260.3,197260.3,9452,0,0,0,L,1122011218,1,124.72,127.43,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798606,349056.00
08/05/2015 14:15,2,8.322,ACTIVE,221.87,368.20,59.959,1438798503,"201051344000983","174011321042388",26.92,43.60,0,334.54,418.09,226.8,216.9,1.039,205193.3,205193.3,9442,0,0,0,L,1122011218,1,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798607,349057.00
08/05/2015 14:15,2,8.361,ACTIVE,220.29,364.89,59.965,1438798503,"201051344000917","174011321042388",26.28,48.00,0,335.14,416.59,222.3,212.7,1.074,208006.8,208006.8,9450,0,0,0,L,1122011218,1,124.49,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798608,349058.00
08/05/2015 14:15,2,8.109,ACTIVE,221.19,368.50,59.996,1438798503,"201051344000648","174011321042388",26.94,45.80,0,335.14,417.19,221.0,211.4,1.016,203319.9,203319.9,9444,0,0,0,L,1122011218,1,124.72,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798609,349059.00
08/05/2015 14:15,2,8.176,ACTIVE,220.29,364.89,59.975,1438798503,"201051344001093","174011321042388",26.60,47.80,0,334.84,416.59,220.2,210.6,1.003,206225.6,206225.6,9437,0,0,0,L,1122011218,1,124.72,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798610,349060.00
08/05/2015 14:15,2,8.354,ACTIVE,221.19,364.59,59.975,1438798503,"201051344000645","174011321042388",26.54,44.50,0,334.54,416.59,224.6,214.9,1.003,204227.3,204227.3,9447,0,0,0,L,1122011218,1,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798611,349061.00
08/05/2015 14:15,2,7.863,ACTIVE,218.48,384.73,59.959,1438798503,"274151322000085","174011321042388",26.26,60.50,0,337.54,399.16,209.0,199.8,0.787,484395.2,484395.2,10697,0,0,0,L,1151911521,1,126.07,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798612,349062.00
08/05/2015 14:15,2,8.383,ACTIVE,220.74,364.89,59.933,1438798503,"201051344000651","174011321042388",25.88,48.80,0,335.14,416.29,219.6,210.0,0.955,203491.7,203491.7,9424,0,0,0,L,1122011218,1,125.17,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798613,349063.00
08/05/2015 14:15,2,8.359,ACTIVE,220.06,363.99,59.954,1438798503,"201051344000867","174011321042388",26.36,48.30,0,336.64,416.29,223.1,213.4,1.008,196139.2,196139.2,9446,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798614,349064.00
08/05/2015 14:15,2,8.322,ACTIVE,218.71,363.69,59.949,1438798503,"201051344001230","174011321042388",26.34,47.50,0,329.73,415.09,222.0,212.3,1.034,207127.5,207127.5,9454,0,0,0,L,1122011218,1,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798615,349065.00
08/05/2015 14:15,2,8.230,ACTIVE,221.19,369.70,59.954,1438798503,"201051344000576","174011321042388",27.14,42.30,0,333.93,417.49,226.3,216.5,1.021,203391.1,203391.1,9463,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798616,349066.00
08/05/2015 14:15,2,8.338,ACTIVE,221.42,368.80,59.970,1438798503,"201051344000579","174011321042388",26.18,51.30,0,335.44,415.39,221.1,211.5,1.021,210231.2,210231.2,9421,0,0,0,L,1122011218,1,125.17,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438798616,349067.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349068.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349069.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349070.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349071.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349072.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349073.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349074.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349075.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349076.00
08/05/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438798503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799384,349077.00
08/05/2015 14:30,2,8.094,ACTIVE,219.61,364.89,60.002,1438799404,"201051344000955","174011321042388",26.24,50.20,0,337.24,414.79,215.0,205.6,1.008,208941.1,208941.1,9432,0,0,0,L,1122011218,1,124.27,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799479,349078.00
08/05/2015 14:30,2,8.115,ACTIVE,218.26,357.38,59.996,1438799404,"274151322000095","174011321042388",26.74,64.00,0,330.03,401.86,219.6,210.0,0.822,508510.5,508510.5,10335,0,0,0,L,1151911521,1,126.07,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799480,349079.00
08/05/2015 14:30,2,8.268,ACTIVE,220.52,366.40,59.996,1438799404,"201051344000868","174011321042388",26.68,42.30,0,335.44,417.19,223.3,213.6,0.994,195666.6,195666.6,9445,0,0,0,L,1122011218,1,124.72,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799481,349080.00
08/05/2015 14:30,2,8.148,ACTIVE,222.32,370.00,60.028,1438799404,"201051344000853","174011321042388",27.31,42.00,0,335.44,420.80,225.4,215.6,1.043,202077.0,202077.0,9448,0,0,0,L,1122011218,1,126.07,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799482,349081.00
08/05/2015 14:30,2,7.992,ACTIVE,220.97,366.70,59.986,1438799404,"201051344000582","174011321042388",26.74,47.50,0,335.14,416.59,216.2,206.8,1.008,201441.1,201441.1,9418,0,0,0,L,1122011218,1,125.17,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799483,349082.00
08/05/2015 14:30,2,8.252,ACTIVE,222.10,370.60,59.996,1438799404,"201051344000469","174011321042388",26.72,41.00,0,334.84,416.29,223.4,213.7,1.043,197359.7,197359.7,9441,0,0,0,L,1122011218,1,125.17,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799484,349083.00
08/05/2015 14:30,2,8.055,ACTIVE,222.10,370.60,60.007,1438799404,"201051344000988","174011321042388",26.88,46.40,0,333.93,415.39,219.2,209.6,1.003,196552.8,196552.8,9428,0,0,0,L,1122011218,1,125.40,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799485,349084.00
08/05/2015 14:30,2,8.232,ACTIVE,222.10,369.70,59.996,1438799404,"201051344001158","174011321042388",26.04,49.80,0,334.84,414.19,217.2,207.7,1.003,202301.9,202301.9,9429,0,0,0,L,1122011218,1,125.40,127.88,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799486,349085.00
08/05/2015 14:30,2,8.197,ACTIVE,220.74,369.10,60.002,1438799404,"201051344001025","174011321042388",26.56,51.00,0,335.74,416.59,220.5,210.9,0.968,206558.6,206558.6,9424,0,0,0,L,1122011218,1,124.72,127.65,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799487,349086.00
08/05/2015 14:30,2,8.168,ACTIVE,221.87,368.50,60.023,1438799404,"201051344000569","174011321042388",27.27,42.30,0,332.73,417.49,225.5,215.7,1.030,209856.7,209856.7,9448,0,0,0,L,1122011218,1,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799488,349087.00
08/05/2015 14:30,2,5.217,ACTIVE,218.48,398.86,60.002,1438799404,"274151322000094","174011321042388",36.66,58.80,0,376.31,443.34,194.1,185.4,0.747,387709.7,387709.7,10840,0,0,0,L,1151911521,1,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799489,349088.00
08/05/2015 14:30,2,8.289,ACTIVE,221.87,367.60,59.986,1438799404,"201051344000458","174011321042388",26.46,45.00,0,335.74,416.29,222.1,212.5,1.030,205557.1,205557.1,9438,0,0,0,L,1122011218,1,125.40,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799489,349089.00
08/05/2015 14:30,2,7.646,ACTIVE,218.03,355.88,60.007,1438799404,"274151322000087","174011321042388",24.25,97.50,0,331.53,393.45,187.7,179.2,0.707,459342.9,459342.9,10273,0,0,0,L,1151911521,1,125.62,124.49,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799490,349090.00
08/05/2015 14:30,2,7.695,ACTIVE,218.71,361.29,60.018,1438799404,"274151322000052","174011321042388",26.34,62.30,0,333.63,398.56,205.3,196.2,0.782,491116.1,491116.1,10689,0,0,0,L,1151911521,1,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799491,349091.00
08/05/2015 14:30,2,8.152,ACTIVE,219.39,365.49,59.996,1438799404,"201051344001145","174011321042388",26.64,46.20,0,336.34,416.59,219.9,210.4,1.016,210629.8,210629.8,9446,0,0,0,L,1122011218,1,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799492,349092.00
08/05/2015 14:30,2,8.131,ACTIVE,219.16,365.19,59.986,1438799404,"201051344000685","174011321042388",26.68,47.50,0,331.53,415.39,219.6,210.0,1.065,209406.8,209406.8,9446,0,0,0,L,1122011218,1,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799493,349093.00
08/05/2015 14:30,2,7.777,ACTIVE,218.48,370.60,59.975,1438799404,"274151322000088","174011321042388",25.54,59.30,0,337.24,397.35,201.1,192.2,0.756,471201.7,471201.7,10294,0,0,0,L,1151911521,1,126.07,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799494,349094.00
08/05/2015 14:30,2,8.000,ACTIVE,220.29,365.19,60.034,1438799404,"201051344000438","174011321042388",26.60,50.00,0,336.34,415.99,215.3,205.9,0.994,209424.8,209424.8,9419,0,0,0,L,1122011218,1,124.94,127.43,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799495,349095.00
08/05/2015 14:30,2,8.059,ACTIVE,220.29,367.30,59.986,1438799404,"201051344001135","174011321042388",26.42,50.20,0,336.34,414.79,215.6,206.1,0.972,200913.0,200913.0,9402,0,0,0,L,1122011218,1,124.94,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799496,349096.00
08/05/2015 14:30,2,8.033,ACTIVE,219.61,364.89,59.981,1438799404,"201051344000417","174011321042388",26.12,51.50,0,336.94,414.49,212.4,203.1,0.994,204647.4,204647.4,9419,0,0,0,L,1122011218,1,124.27,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799497,349097.00
08/05/2015 14:30,2,8.229,ACTIVE,219.39,366.40,60.039,1438799404,"201051344000594","174011321042388",26.42,55.30,0,335.74,416.59,220.2,210.6,1.016,206105.0,206105.0,9441,0,0,0,L,1122011218,1,124.49,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799498,349098.00
08/05/2015 14:30,2,7.826,ACTIVE,217.80,379.92,59.981,1438799404,"274151322000083","174011321042388",25.92,65.00,0,331.83,397.66,205.6,196.5,0.822,487038.0,487038.0,10720,0,0,0,L,1151911521,1,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799499,349099.00
08/05/2015 14:30,2,8.219,ACTIVE,220.97,366.40,59.996,1438799404,"201051344000585","174011321042388",26.44,49.80,0,334.54,414.79,220.0,210.4,1.012,205534.2,205534.2,9421,0,0,0,L,1122011218,1,124.72,127.88,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799500,349100.00
08/05/2015 14:30,2,7.730,ACTIVE,218.26,358.28,59.970,1438799404,"274151322000054","174011321042388",25.88,61.70,0,336.64,398.56,202.3,193.4,0.751,481916.8,481916.8,10284,0,0,0,L,1151911521,1,125.85,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799500,349101.00
08/05/2015 14:30,2,8.201,ACTIVE,220.29,365.19,60.028,1438799404,"201051344001203","174011321042388",26.42,50.00,0,335.44,416.59,219.6,210.0,1.021,206456.0,206456.0,9431,0,0,0,L,1122011218,1,125.40,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799501,349102.00
08/05/2015 14:30,2,8.119,ACTIVE,218.93,365.19,59.954,1438799404,"201051344000646","174011321042388",26.12,49.80,0,332.43,415.69,214.8,205.4,0.994,202908.3,202908.3,9418,0,0,0,L,1122011218,1,124.72,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799502,349103.00
08/05/2015 14:30,2,5.139,ACTIVE,218.93,421.10,60.007,1438799404,"274151322000068","174011321042388",36.84,56.30,0,373.31,448.15,191.0,182.4,0.734,386954.5,386954.5,10450,0,0,0,L,1151911521,1,125.62,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799503,349104.00
08/05/2015 14:30,2,8.092,ACTIVE,219.16,353.77,59.991,1438799404,"274151322000076","174011321042388",26.78,61.30,0,336.34,402.16,219.1,209.6,0.822,514573.9,514573.9,10701,0,0,0,L,1151911521,1,125.40,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799504,349105.00
08/05/2015 14:30,2,8.203,ACTIVE,219.16,365.19,59.996,1438799404,"201051344000890","174011321042388",26.02,50.60,0,336.94,415.39,216.2,206.8,0.981,207529.8,207529.8,9431,0,0,0,L,1122011218,1,124.72,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799505,349106.00
08/05/2015 14:30,2,8.203,ACTIVE,221.19,370.30,60.012,1438799404,"201051344000900","174011321042388",27.47,40.20,0,333.63,418.39,228.2,218.3,1.021,208339.9,208339.9,9460,0,0,0,L,1122011218,1,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799506,349107.00
08/05/2015 14:30,2,8.148,ACTIVE,220.06,369.10,60.023,1438799404,"201051344000633","174011321042388",26.54,51.30,0,334.54,415.09,218.9,209.4,1.008,197312.7,197312.7,9453,0,0,0,L,1122011218,1,124.94,127.20,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799507,349108.00
08/05/2015 14:30,2,8.162,ACTIVE,221.87,371.51,59.991,1438799404,"201051344000983","174011321042388",27.14,43.40,0,334.24,417.49,224.3,214.6,1.034,205247.1,205247.1,9443,0,0,0,L,1122011218,1,125.85,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799508,349109.00
08/05/2015 14:30,2,8.240,ACTIVE,220.29,367.00,59.996,1438799404,"201051344000917","174011321042388",26.32,47.80,0,334.54,415.99,219.6,210.0,1.034,208059.7,208059.7,9451,0,0,0,L,1122011218,1,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799509,349110.00
08/05/2015 14:30,2,8.125,ACTIVE,221.42,368.50,60.012,1438799404,"201051344000648","174011321042388",26.62,45.00,0,335.14,416.89,219.1,209.6,1.003,203372.4,203372.4,9445,0,0,0,L,1122011218,1,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799510,349111.00
08/05/2015 14:30,2,8.107,ACTIVE,220.74,365.49,60.018,1438799404,"201051344001093","174011321042388",26.66,48.00,0,334.84,416.29,218.9,209.4,0.968,206278.2,206278.2,9438,0,0,0,L,1122011218,1,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799511,349112.00
08/05/2015 14:30,2,8.223,ACTIVE,221.42,368.20,60.007,1438799404,"201051344000645","174011321042388",26.70,44.00,0,335.44,415.99,222.1,212.5,0.999,204280.6,204280.6,9448,0,0,0,L,1122011218,1,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799512,349113.00
08/05/2015 14:30,2,7.803,ACTIVE,218.26,376.92,60.023,1438799404,"274151322000085","174011321042388",26.08,61.70,0,337.24,399.16,206.1,197.0,0.791,484444.8,484444.8,10698,0,0,0,L,1151911521,1,125.62,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799513,349114.00
08/05/2015 14:30,2,8.152,ACTIVE,220.97,367.90,60.007,1438799404,"201051344000651","174011321042388",26.24,49.00,0,334.84,415.99,216.6,207.1,0.972,203543.8,203543.8,9425,0,0,0,L,1122011218,1,125.40,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799514,349115.00
08/05/2015 14:30,2,8.197,ACTIVE,220.52,366.40,60.018,1438799404,"201051344000867","174011321042388",26.60,47.80,0,336.34,416.29,220.7,211.1,1.008,196192.2,196192.2,9447,0,0,0,L,1122011218,1,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799515,349116.00
08/05/2015 14:30,2,8.111,ACTIVE,219.16,366.10,60.007,1438799404,"201051344001230","174011321042388",26.56,48.50,0,329.73,415.09,218.2,208.7,1.008,207180.1,207180.1,9455,0,0,0,L,1122011218,1,124.49,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799516,349117.00
08/05/2015 14:30,2,8.127,ACTIVE,221.87,370.60,59.986,1438799404,"201051344000576","174011321042388",27.12,41.50,0,334.84,420.80,223.1,213.4,1.003,203444.8,203444.8,9464,0,0,0,L,1122011218,1,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799517,349118.00
08/05/2015 14:30,2,8.121,ACTIVE,221.87,369.10,59.996,1438799404,"201051344000579","174011321042388",26.58,51.80,0,335.44,414.49,218.5,209.0,1.012,210283.6,210283.6,9422,0,0,0,L,1122011218,1,125.40,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438799517,349119.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349120.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349121.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349122.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349123.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349124.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349125.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349126.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349127.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349128.00
08/05/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438799404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800284,349129.00
08/05/2015 14:45,2,7.982,ACTIVE,219.39,364.59,60.012,1438800303,"201051344000955","174011321042388",26.70,49.80,0,336.94,415.09,215.8,206.4,1.012,208992.7,208992.7,9433,0,0,0,L,1122011218,1,124.04,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800378,349130.00
08/05/2015 14:45,2,8.082,ACTIVE,218.26,380.82,59.986,1438800303,"274151322000095","174011321042388",26.94,63.30,0,335.74,401.26,220.5,210.9,0.826,508563.1,508563.1,10336,0,0,0,L,1151911521,1,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800379,349131.00
08/05/2015 14:45,2,8.086,ACTIVE,220.06,363.39,60.012,1438800303,"201051344000868","174011321042388",26.36,44.00,0,335.44,415.69,215.7,206.3,0.941,195718.8,195718.8,9446,0,0,0,L,1122011218,1,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800380,349132.00
08/05/2015 14:45,2,8.090,ACTIVE,222.10,369.70,60.007,1438800303,"201051344000853","174011321042388",26.70,43.20,0,339.04,421.40,218.7,209.1,1.016,202129.7,202129.7,9449,0,0,0,L,1122011218,1,126.07,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800381,349133.00
08/05/2015 14:45,2,7.990,ACTIVE,220.74,366.40,60.023,1438800303,"201051344000582","174011321042388",26.70,48.00,0,334.24,415.39,215.9,206.5,0.986,201492.8,201492.8,9419,0,0,0,L,1122011218,1,124.94,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800382,349134.00
08/05/2015 14:45,2,8.053,ACTIVE,221.87,367.30,59.975,1438800303,"201051344000469","174011321042388",26.44,42.80,0,335.74,420.50,215.6,206.1,1.012,197411.8,197411.8,9442,0,0,0,L,1122011218,1,124.94,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800383,349135.00
08/05/2015 14:45,2,8.178,ACTIVE,221.64,367.60,59.986,1438800303,"201051344000988","174011321042388",25.70,47.30,0,334.24,419.30,212.8,203.5,0.959,196604.2,196604.2,9429,0,0,0,L,1122011218,1,125.17,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800384,349136.00
08/05/2015 14:45,2,8.045,ACTIVE,221.64,367.00,59.991,1438800303,"201051344001158","174011321042388",25.96,50.20,0,336.04,417.49,211.7,202.4,0.977,202353.0,202353.0,9430,0,0,0,L,1122011218,1,125.17,127.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800385,349137.00
08/05/2015 14:45,2,8.221,ACTIVE,220.29,368.20,60.007,1438800303,"201051344001025","174011321042388",26.16,50.20,0,334.84,415.09,217.7,208.2,0.968,206610.9,206610.9,9425,0,0,0,L,1122011218,1,124.49,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800385,349138.00
08/05/2015 14:45,2,8.000,ACTIVE,221.19,366.70,59.986,1438800303,"201051344000569","174011321042388",26.98,43.00,0,334.84,420.20,218.4,208.9,0.994,209909.5,209909.5,9449,0,0,0,L,1122011218,1,124.72,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800386,349139.00
08/05/2015 14:45,2,5.145,ACTIVE,218.26,417.79,59.986,1438800303,"274151322000094","174011321042388",37.07,57.00,0,373.01,449.35,192.8,184.2,0.734,387755.8,387755.8,10841,0,0,0,L,1151911521,1,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800387,349140.00
08/05/2015 14:45,2,8.053,ACTIVE,221.87,368.20,59.991,1438800303,"201051344000458","174011321042388",26.58,46.40,0,336.34,419.30,216.8,207.3,1.016,205609.3,205609.3,9439,0,0,0,L,1122011218,1,125.62,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800388,349141.00
08/05/2015 14:45,2,7.566,ACTIVE,218.03,371.81,60.018,1438800303,"274151322000087","174011321042388",24.43,95.50,0,336.64,393.75,187.0,178.6,0.698,459387.6,459387.6,10274,0,0,0,L,1151911521,1,125.40,124.49,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800389,349142.00
08/05/2015 14:45,2,7.645,ACTIVE,218.48,378.42,59.996,1438800303,"274151322000052","174011321042388",26.76,60.30,0,334.84,398.26,207.1,197.9,0.787,491165.3,491165.3,10690,0,0,0,L,1151911521,1,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800390,349143.00
08/05/2015 14:45,2,8.090,ACTIVE,219.16,367.00,59.981,1438800303,"201051344001145","174011321042388",26.98,46.00,0,332.73,422.90,221.1,211.5,0.994,210682.6,210682.6,9447,0,0,0,L,1122011218,1,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800391,349144.00
08/05/2015 14:45,2,8.137,ACTIVE,218.93,364.29,60.002,1438800303,"201051344000685","174011321042388",26.74,47.50,0,337.24,415.99,220.3,210.8,1.056,209459.5,209459.5,9447,0,0,0,L,1122011218,1,124.94,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800392,349145.00
08/05/2015 14:45,2,7.566,ACTIVE,217.80,371.51,60.023,1438800303,"274151322000088","174011321042388",26.28,57.30,0,336.34,397.05,201.3,192.4,0.782,471249.8,471249.8,10295,0,0,0,L,1151911521,1,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800393,349146.00
08/05/2015 14:45,2,7.871,ACTIVE,219.84,367.90,60.007,1438800303,"201051344000438","174011321042388",27.15,49.50,0,335.44,415.69,216.6,207.1,1.012,209476.5,209476.5,9420,0,0,0,L,1122011218,1,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800394,349147.00
08/05/2015 14:45,2,7.928,ACTIVE,219.39,363.69,59.986,1438800303,"201051344000417","174011321042388",26.46,50.20,0,336.04,414.19,212.4,203.1,0.994,204698.2,204698.2,9420,0,0,0,L,1122011218,1,124.04,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800396,349148.00
08/05/2015 14:45,2,8.111,ACTIVE,219.39,365.80,60.018,1438800303,"201051344000594","174011321042388",26.34,55.30,0,333.63,416.89,216.3,206.9,1.003,206157.2,206157.2,9442,0,0,0,L,1122011218,1,124.49,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800397,349149.00
08/05/2015 14:45,2,7.693,ACTIVE,217.58,359.18,60.007,1438800303,"274151322000083","174011321042388",26.46,64.00,0,336.34,397.96,206.0,196.9,0.813,487087.2,487087.2,10721,0,0,0,L,1151911521,1,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800398,349150.00
08/05/2015 14:45,2,8.182,ACTIVE,220.74,367.60,60.012,1438800303,"201051344000585","174011321042388",26.36,48.80,0,334.54,413.59,218.5,208.9,1.003,205586.5,205586.5,9422,0,0,0,L,1122011218,1,124.49,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800399,349151.00
08/05/2015 14:45,2,7.670,ACTIVE,218.26,379.32,59.996,1438800303,"274151322000054","174011321042388",26.06,60.80,0,334.84,397.96,202.3,193.3,0.760,481965.1,481965.1,10285,0,0,0,L,1151911521,1,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800400,349152.00
08/05/2015 14:45,2,8.092,ACTIVE,220.74,364.89,59.991,1438800303,"201051344001203","174011321042388",26.68,49.30,0,335.44,415.99,218.5,209.0,1.016,206508.5,206508.5,9432,0,0,0,L,1122011218,1,125.40,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800401,349153.00
08/05/2015 14:45,2,7.988,ACTIVE,219.16,364.59,59.981,1438800303,"201051344000646","174011321042388",26.66,48.00,0,335.74,415.39,215.4,206.0,0.999,202959.8,202959.8,9419,0,0,0,L,1122011218,1,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800402,349154.00
08/05/2015 14:45,2,5.131,ACTIVE,219.39,423.20,60.012,1438800303,"274151322000068","174011321042388",37.25,55.80,0,374.51,451.16,193.4,184.7,0.712,387000.6,387000.6,10451,0,0,0,L,1151911521,1,126.30,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800402,349155.00
08/05/2015 14:45,2,8.043,ACTIVE,219.61,360.38,60.002,1438800303,"274151322000076","174011321042388",27.17,60.80,0,335.74,401.26,221.4,211.7,0.844,514626.7,514626.7,10702,0,0,0,L,1151911521,1,126.07,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800403,349156.00
08/05/2015 14:45,2,8.012,ACTIVE,219.39,365.80,60.018,1438800303,"201051344000890","174011321042388",26.70,49.30,0,336.94,415.69,216.6,207.1,0.990,207581.6,207581.6,9432,0,0,0,L,1122011218,1,124.72,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800404,349157.00
08/05/2015 14:45,2,8.141,ACTIVE,221.19,368.80,59.991,1438800303,"201051344000900","174011321042388",27.02,41.30,0,333.93,419.60,222.6,212.9,0.994,208393.5,208393.5,9461,0,0,0,L,1122011218,1,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800405,349158.00
08/05/2015 14:45,2,8.002,ACTIVE,220.52,367.00,59.981,1438800303,"201051344000633","174011321042388",26.50,52.00,0,333.93,413.89,214.6,205.2,0.999,197364.4,197364.4,9454,0,0,0,L,1122011218,1,124.94,127.43,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800406,349159.00
08/05/2015 14:45,2,8.070,ACTIVE,221.87,368.50,60.002,1438800303,"201051344000983","174011321042388",26.84,44.80,0,335.14,419.90,219.4,209.8,1.008,205299.8,205299.8,9444,0,0,0,L,1122011218,1,125.62,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800407,349160.00
08/05/2015 14:45,2,8.123,ACTIVE,220.52,367.30,60.007,1438800303,"201051344000917","174011321042388",26.72,48.00,0,333.93,415.39,219.4,209.9,1.025,208112.3,208112.3,9452,0,0,0,L,1122011218,1,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800408,349161.00
08/05/2015 14:45,2,7.941,ACTIVE,221.42,368.50,59.996,1438800303,"201051344000648","174011321042388",26.62,45.80,0,335.44,417.79,213.9,204.6,0.986,203423.9,203423.9,9446,0,0,0,L,1122011218,1,124.94,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800409,349162.00
08/05/2015 14:45,2,7.898,ACTIVE,220.74,363.99,59.991,1438800303,"201051344001093","174011321042388",27.04,47.50,0,334.24,414.79,216.4,206.9,0.950,206330.1,206330.1,9439,0,0,0,L,1122011218,1,124.94,127.43,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800410,349163.00
08/05/2015 14:45,2,8.141,ACTIVE,221.42,367.90,60.034,1438800303,"201051344000645","174011321042388",26.28,45.00,0,335.44,414.79,216.7,207.2,0.972,204332.6,204332.6,9449,0,0,0,L,1122011218,1,125.62,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800411,349164.00
08/05/2015 14:45,2,7.674,ACTIVE,218.71,373.31,60.002,1438800303,"274151322000085","174011321042388",26.32,60.30,0,336.64,397.96,204.4,195.4,0.778,484493.7,484493.7,10699,0,0,0,L,1151911521,1,126.07,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800412,349165.00
08/05/2015 14:45,2,8.068,ACTIVE,220.97,366.40,60.018,1438800303,"201051344000651","174011321042388",26.50,49.30,0,334.54,414.79,216.3,206.9,0.963,203595.6,203595.6,9426,0,0,0,L,1122011218,1,125.62,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800413,349166.00
08/05/2015 14:45,2,8.111,ACTIVE,220.52,364.59,60.023,1438800303,"201051344000867","174011321042388",26.30,49.00,0,335.44,414.79,216.0,206.6,0.986,196244.1,196244.1,9448,0,0,0,L,1122011218,1,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800413,349167.00
08/05/2015 14:45,2,8.062,ACTIVE,219.39,363.99,60.018,1438800303,"201051344001230","174011321042388",26.74,47.50,0,336.34,415.39,218.3,208.7,1.016,207232.4,207232.4,9456,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800414,349168.00
08/05/2015 14:45,2,7.979,ACTIVE,221.64,369.40,60.002,1438800303,"201051344000576","174011321042388",26.96,42.80,0,335.14,420.80,217.9,208.4,0.986,203497.1,203497.1,9465,0,0,0,L,1122011218,1,125.40,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800415,349169.00
08/05/2015 14:45,2,8.049,ACTIVE,221.87,367.60,60.002,1438800303,"201051344000579","174011321042388",26.46,51.30,0,336.04,419.00,215.6,206.2,0.994,210335.5,210335.5,9423,0,0,0,L,1122011218,1,125.40,127.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800416,349170.00
08/05/2015 14:45,2,7.922,ACTIVE,220.52,366.70,59.996,1438800303,"201051344001135","174011321042388",26.76,50.00,0,335.44,415.09,214.6,205.2,0.946,200966.4,200966.4,9403,0,0,0,L,1122011218,2,124.94,127.43,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438800429,349171.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349172.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349173.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349174.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349175.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349176.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349177.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349178.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349179.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349180.00
08/05/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438800303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801183,349181.00
08/05/2015 15:00,2,7.809,ACTIVE,219.39,364.89,60.018,1438801203,"201051344000955","174011321042388",26.54,49.00,0,327.32,417.49,209.9,200.7,0.981,209043.7,209043.7,9434,0,0,0,L,1122011218,1,124.04,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801278,349182.00
08/05/2015 15:00,2,7.883,ACTIVE,218.03,374.51,59.986,1438801203,"274151322000095","174011321042388",26.90,61.70,0,318.00,402.46,214.8,205.4,0.800,508615.1,508615.1,10337,0,0,0,L,1151911521,1,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801279,349183.00
