ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 15:00,2,7.916,ACTIVE,220.06,365.80,59.975,1438801203,"201051344000868","174011321042388",26.70,43.00,0,325.52,422.00,213.9,204.5,0.963,195770.7,195770.7,9447,0,0,0,L,1122011218,1,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801280,349184.00
08/05/2015 15:00,2,7.809,ACTIVE,221.87,370.60,59.986,1438801203,"201051344000853","174011321042388",27.41,42.50,0,325.82,421.70,216.9,207.4,1.003,202182.1,202182.1,9450,0,0,0,L,1122011218,1,125.85,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801281,349185.00
08/05/2015 15:00,2,7.736,ACTIVE,220.52,366.70,59.991,1438801203,"201051344000582","174011321042388",26.72,47.80,0,324.32,420.20,209.1,199.9,0.955,201543.9,201543.9,9420,0,0,0,L,1122011218,1,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801282,349186.00
08/05/2015 15:00,2,7.867,ACTIVE,221.64,367.60,59.996,1438801203,"201051344000469","174011321042388",26.84,41.30,0,326.72,422.30,213.9,204.5,1.008,197463.7,197463.7,9443,0,0,0,L,1122011218,1,124.94,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801283,349187.00
08/05/2015 15:00,2,7.838,ACTIVE,221.64,368.20,60.028,1438801203,"201051344000988","174011321042388",26.54,46.00,0,326.12,421.70,210.6,201.3,0.963,196655.4,196655.4,9430,0,0,0,L,1122011218,1,125.17,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801284,349188.00
08/05/2015 15:00,2,7.867,ACTIVE,221.42,366.40,59.975,1438801203,"201051344001158","174011321042388",26.20,48.50,0,324.92,419.00,208.7,199.5,0.963,202403.6,202403.6,9431,0,0,0,L,1122011218,1,124.94,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801285,349189.00
08/05/2015 15:00,2,7.912,ACTIVE,220.29,366.40,59.991,1438801203,"201051344001025","174011321042388",26.46,49.30,0,325.52,416.59,212.0,202.7,0.937,206662.7,206662.7,9426,0,0,0,L,1122011218,1,124.49,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801285,349190.00
08/05/2015 15:00,2,7.732,ACTIVE,221.19,365.49,59.996,1438801203,"201051344000569","174011321042388",27.65,42.50,0,324.62,420.80,216.4,207.0,0.999,209961.8,209961.8,9450,0,0,0,L,1122011218,1,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801286,349191.00
08/05/2015 15:00,2,5.029,ACTIVE,218.48,408.48,59.965,1438801203,"274151322000094","174011321042388",37.00,56.80,0,379.92,447.25,187.6,179.1,0.716,387801.3,387801.3,10842,0,0,0,L,1151911521,1,125.85,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801287,349192.00
08/05/2015 15:00,2,7.818,ACTIVE,221.42,367.00,59.991,1438801203,"201051344000458","174011321042388",27.06,45.30,0,325.52,422.30,214.3,204.9,1.003,205661.2,205661.2,9440,0,0,0,L,1122011218,1,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801288,349193.00
08/05/2015 15:00,2,7.365,ACTIVE,218.03,374.81,59.991,1438801203,"274151322000087","174011321042388",24.55,97.50,0,325.82,395.55,183.3,175.0,0.681,459431.9,459431.9,10275,0,0,0,L,1151911521,1,125.85,124.04,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801289,349194.00
08/05/2015 15:00,2,7.504,ACTIVE,218.48,367.30,59.991,1438801203,"274151322000052","174011321042388",26.54,59.30,0,326.42,404.27,201.7,192.7,0.773,491214.0,491214.0,10691,0,0,0,L,1151911521,1,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801290,349195.00
08/05/2015 15:00,2,7.857,ACTIVE,219.39,363.99,59.996,1438801203,"201051344001145","174011321042388",26.96,45.30,0,327.32,424.11,214.6,205.2,0.963,210734.7,210734.7,9448,0,0,0,L,1122011218,1,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801291,349196.00
08/05/2015 15:00,2,7.812,ACTIVE,218.93,363.39,59.949,1438801203,"201051344000685","174011321042388",27.04,46.60,0,325.82,419.30,213.9,204.5,1.021,209511.5,209511.5,9448,0,0,0,L,1122011218,1,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801292,349197.00
08/05/2015 15:00,2,7.449,ACTIVE,218.03,357.08,60.002,1438801203,"274151322000088","174011321042388",25.98,56.80,0,324.62,400.06,195.9,187.2,0.725,471297.2,471297.2,10296,0,0,0,L,1151911521,1,126.30,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801293,349198.00
08/05/2015 15:00,2,7.787,ACTIVE,220.06,367.00,60.012,1438801203,"201051344000438","174011321042388",26.68,49.00,0,326.42,416.29,210.3,201.1,0.972,209527.7,209527.7,9421,0,0,0,L,1122011218,1,124.72,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801294,349199.00
08/05/2015 15:00,2,7.852,ACTIVE,219.84,363.09,60.034,1438801203,"201051344001135","174011321042388",26.24,49.50,0,325.22,420.80,208.6,199.4,0.941,201015.4,201015.4,9404,0,0,0,L,1122011218,1,124.49,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801295,349200.00
08/05/2015 15:00,2,7.721,ACTIVE,219.16,363.99,59.986,1438801203,"201051344000417","174011321042388",26.40,49.50,0,326.42,417.79,206.3,197.2,0.968,204748.4,204748.4,9421,0,0,0,L,1122011218,1,124.04,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801296,349201.00
08/05/2015 15:00,2,7.850,ACTIVE,219.39,367.00,60.023,1438801203,"201051344000594","174011321042388",26.70,54.50,0,326.12,417.79,212.3,203.0,0.977,206208.6,206208.6,9443,0,0,0,L,1122011218,1,124.49,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801297,349202.00
08/05/2015 15:00,2,7.535,ACTIVE,217.58,352.87,60.002,1438801203,"274151322000083","174011321042388",26.38,63.30,0,325.52,398.26,201.4,192.5,0.800,487135.8,487135.8,10722,0,0,0,L,1151911521,1,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801298,349203.00
08/05/2015 15:00,2,7.965,ACTIVE,220.52,368.80,60.002,1438801203,"201051344000585","174011321042388",26.28,48.50,0,326.12,421.10,212.0,202.7,0.972,205638.4,205638.4,9423,0,0,0,L,1122011218,1,124.49,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801299,349204.00
08/05/2015 15:00,2,7.395,ACTIVE,218.26,359.78,60.023,1438801203,"274151322000054","174011321042388",26.36,59.50,0,325.22,397.96,197.3,188.5,0.747,482013.0,482013.0,10286,0,0,0,L,1151911521,1,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801299,349205.00
08/05/2015 15:00,2,7.877,ACTIVE,220.52,366.70,59.996,1438801203,"201051344001203","174011321042388",26.54,48.80,0,326.72,416.29,211.6,202.3,0.972,206560.2,206560.2,9433,0,0,0,L,1122011218,1,125.40,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801300,349206.00
08/05/2015 15:00,2,7.756,ACTIVE,218.93,363.99,60.007,1438801203,"201051344000646","174011321042388",26.68,47.50,0,323.41,418.39,209.4,200.2,0.959,203010.9,203010.9,9420,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801301,349207.00
08/05/2015 15:00,2,4.926,ACTIVE,218.93,424.71,59.996,1438801203,"274151322000068","174011321042388",37.75,55.00,0,376.92,449.35,188.6,180.1,0.707,387046.1,387046.1,10452,0,0,0,L,1151911521,1,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801302,349208.00
08/05/2015 15:00,2,7.852,ACTIVE,218.71,361.59,59.991,1438801203,"274151322000076","174011321042388",27.12,59.30,0,324.32,403.97,215.4,206.0,0.844,514678.8,514678.8,10703,0,0,0,L,1151911521,1,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801303,349209.00
08/05/2015 15:00,2,7.764,ACTIVE,219.16,362.79,59.986,1438801203,"201051344000890","174011321042388",26.70,48.80,0,323.72,418.09,209.8,200.5,0.959,207632.9,207632.9,9433,0,0,0,L,1122011218,1,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801305,349210.00
08/05/2015 15:00,2,7.955,ACTIVE,220.97,368.20,60.002,1438801203,"201051344000900","174011321042388",27.29,40.40,0,324.92,423.81,219.7,210.1,0.990,208446.7,208446.7,9462,0,0,0,L,1122011218,1,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801306,349211.00
08/05/2015 15:00,2,7.898,ACTIVE,219.84,364.29,60.007,1438801203,"201051344000633","174011321042388",26.32,50.40,0,324.92,420.80,210.5,201.3,0.968,197415.5,197415.5,9455,0,0,0,L,1122011218,1,124.72,127.43,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801307,349212.00
08/05/2015 15:00,2,7.904,ACTIVE,221.42,368.20,60.034,1438801203,"201051344000983","174011321042388",27.02,43.60,0,324.32,421.40,216.2,206.7,1.003,205352.1,205352.1,9445,0,0,0,L,1122011218,1,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801308,349213.00
08/05/2015 15:00,2,7.855,ACTIVE,220.06,364.29,60.034,1438801203,"201051344000917","174011321042388",26.70,47.50,0,326.72,422.90,212.4,203.1,1.016,208164.2,208164.2,9453,0,0,0,L,1122011218,1,124.49,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801308,349214.00
08/05/2015 15:00,2,7.773,ACTIVE,220.29,367.60,60.028,1438801203,"201051344000648","174011321042388",26.82,45.30,0,325.82,421.40,211.1,201.8,0.972,203475.0,203475.0,9447,0,0,0,L,1122011218,1,124.27,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801309,349215.00
08/05/2015 15:00,2,7.609,ACTIVE,219.84,365.80,60.039,1438801203,"201051344001093","174011321042388",27.08,46.60,0,324.92,420.50,208.6,199.4,0.946,206381.3,206381.3,9440,0,0,0,L,1122011218,1,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801310,349216.00
08/05/2015 15:00,2,7.975,ACTIVE,220.52,368.80,59.996,1438801203,"201051344000645","174011321042388",26.46,44.50,0,326.42,421.10,213.7,204.4,0.941,204384.4,204384.4,9450,0,0,0,L,1122011218,1,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801311,349217.00
08/05/2015 15:00,2,7.443,ACTIVE,218.26,378.72,60.028,1438801203,"274151322000085","174011321042388",26.46,59.00,0,325.52,398.56,199.2,190.4,0.760,484542.1,484542.1,10700,0,0,0,L,1151911521,1,126.07,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801312,349218.00
08/05/2015 15:00,2,7.945,ACTIVE,220.52,367.60,60.028,1438801203,"201051344000651","174011321042388",26.02,49.30,0,325.22,419.90,209.3,200.1,0.937,203646.9,203646.9,9427,0,0,0,L,1122011218,1,125.40,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801313,349219.00
08/05/2015 15:00,2,7.840,ACTIVE,220.29,364.89,60.028,1438801203,"201051344000867","174011321042388",26.78,48.00,0,326.42,416.29,212.6,203.3,0.959,196295.6,196295.6,9449,0,0,0,L,1122011218,1,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801314,349220.00
08/05/2015 15:00,2,7.869,ACTIVE,218.93,362.49,60.018,1438801203,"201051344001230","174011321042388",26.50,46.80,0,320.11,420.20,211.1,201.8,0.994,207284.0,207284.0,9457,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801315,349221.00
08/05/2015 15:00,2,7.824,ACTIVE,221.19,367.00,60.028,1438801203,"201051344000576","174011321042388",27.15,42.00,0,324.92,421.70,215.1,205.7,0.972,203549.0,203549.0,9466,0,0,0,L,1122011218,1,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801316,349222.00
08/05/2015 15:00,2,7.867,ACTIVE,221.64,367.00,59.991,1438801203,"201051344000579","174011321042388",26.54,50.80,0,326.12,420.20,211.4,202.1,0.977,210386.7,210386.7,9424,0,0,0,L,1122011218,1,125.40,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438801317,349223.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349224.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349225.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349226.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349227.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349228.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349229.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349230.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349231.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349232.00
08/05/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438801203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802083,349233.00
08/05/2015 15:15,2,7.414,ACTIVE,219.16,360.08,59.959,1438802103,"201051344000955","174011321042388",26.94,49.00,0,330.33,412.68,202.1,193.2,0.946,209092.9,209092.9,9435,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802178,349234.00
08/05/2015 15:15,2,7.576,ACTIVE,217.80,370.60,59.965,1438802103,"274151322000095","174011321042388",27.10,61.30,0,330.63,399.46,207.8,198.7,0.778,508665.7,508665.7,10338,0,0,0,L,1151911521,1,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802179,349235.00
08/05/2015 15:15,2,7.686,ALERT,219.61,363.09,59.970,1438802103,"201051344000868","174011321042388",26.68,42.00,0,288.85,414.79,207.5,198.4,0.932,195821.1,195821.1,9448,0,0,0,L,1122011218,1,124.72,126.98,0002,38,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802181,349236.00
08/05/2015 15:15,2,7.537,ALERT,221.42,365.80,59.986,1438802103,"201051344000853","174011321042388",27.53,41.50,0,305.68,416.89,210.2,201.0,0.986,202233.1,202233.1,9451,0,0,0,L,1122011218,1,125.85,127.43,0002,40,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802182,349237.00
08/05/2015 15:15,2,7.543,ACTIVE,220.06,363.09,59.938,1438802103,"201051344000582","174011321042388",26.56,48.30,0,331.23,413.59,202.8,193.8,0.937,201593.4,201593.4,9421,0,0,0,L,1122011218,1,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802183,349238.00
08/05/2015 15:15,2,7.623,ACTIVE,221.19,365.80,59.981,1438802103,"201051344000469","174011321042388",26.88,40.80,0,334.84,413.59,207.4,198.3,0.950,197514.3,197514.3,9444,0,0,0,L,1122011218,1,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802184,349239.00
08/05/2015 15:15,2,7.574,ACTIVE,221.19,365.49,59.970,1438802103,"201051344000988","174011321042388",26.70,45.80,0,334.54,412.98,204.6,195.6,0.932,196705.3,196705.3,9431,0,0,0,L,1122011218,1,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802185,349240.00
08/05/2015 15:15,2,7.674,ACTIVE,221.19,362.19,59.959,1438802103,"201051344001158","174011321042388",26.02,47.80,0,335.14,411.18,202.3,193.3,0.915,202453.0,202453.0,9432,0,0,0,L,1122011218,1,125.40,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802186,349241.00
08/05/2015 15:15,2,7.816,ACTIVE,220.06,362.79,59.981,1438802103,"201051344001025","174011321042388",25.98,50.20,0,333.03,413.29,205.7,196.6,0.906,206712.9,206712.9,9427,0,0,0,L,1122011218,1,124.94,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802187,349242.00
08/05/2015 15:15,2,7.604,ACTIVE,220.97,365.80,59.965,1438802103,"201051344000569","174011321042388",27.33,41.30,0,326.12,436.13,210.5,201.3,0.986,210012.9,210012.9,9451,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802188,349243.00
08/05/2015 15:15,2,4.881,ACTIVE,218.03,406.07,59.970,1438802103,"274151322000094","174011321042388",36.82,56.50,0,377.22,445.15,181.3,173.0,0.694,387845.5,387845.5,10843,0,0,0,L,1151911521,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802189,349244.00
08/05/2015 15:15,2,7.594,ALERT,221.19,362.49,59.975,1438802103,"201051344000458","174011321042388",27.04,44.30,0,305.98,413.89,207.9,198.7,0.977,205711.7,205711.7,9441,0,0,0,L,1122011218,1,125.62,127.43,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802191,349245.00
08/05/2015 15:15,2,7.172,ACTIVE,217.80,351.07,59.975,1438802103,"274151322000087","174011321042388",24.45,95.00,0,331.23,392.25,177.4,169.3,0.667,459475.1,459475.1,10276,0,0,0,L,1151911521,1,125.17,124.49,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802192,349246.00
08/05/2015 15:15,2,7.184,ACTIVE,218.26,354.07,59.986,1438802103,"274151322000052","174011321042388",26.62,59.30,0,330.93,396.45,193.6,184.9,0.738,491261.3,491261.3,10692,0,0,0,L,1151911521,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802193,349247.00
08/05/2015 15:15,2,7.625,ACTIVE,218.93,361.59,59.954,1438802103,"201051344001145","174011321042388",26.88,45.80,0,318.61,439.13,207.5,198.3,0.941,210785.4,210785.4,9449,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802194,349248.00
08/05/2015 15:15,2,7.562,ALERT,218.71,361.59,59.959,1438802103,"201051344000685","174011321042388",26.96,46.80,0,301.17,412.68,206.4,197.3,0.990,209561.8,209561.8,9449,0,0,0,L,1122011218,1,124.94,126.07,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802196,349249.00
08/05/2015 15:15,2,7.152,ACTIVE,217.58,373.91,59.970,1438802103,"274151322000088","174011321042388",26.00,55.80,0,331.23,395.55,188.3,179.8,0.712,471343.4,471343.4,10297,0,0,0,L,1151911521,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802196,349250.00
08/05/2015 15:15,2,7.402,ACTIVE,219.39,361.89,59.959,1438802103,"201051344000438","174011321042388",27.08,49.00,0,331.83,413.29,203.0,194.0,0.937,209577.4,209577.4,9422,0,0,0,L,1122011218,1,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802197,349251.00
08/05/2015 15:15,2,7.396,ALERT,219.61,360.69,59.970,1438802103,"201051344001135","174011321042388",26.88,49.80,0,284.64,412.38,201.1,192.1,0.897,201064.6,201064.6,9405,0,0,0,L,1122011218,1,124.94,126.53,0002,46,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802199,349252.00
08/05/2015 15:15,2,7.514,ALERT,218.93,361.29,59.996,1438802103,"201051344000417","174011321042388",26.18,49.00,0,301.17,411.48,199.2,190.3,0.932,204797.1,204797.1,9422,0,0,0,L,1122011218,1,124.27,126.30,0002,45,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802201,349253.00
08/05/2015 15:15,2,7.600,ACTIVE,218.93,360.99,60.018,1438802103,"201051344000594","174011321042388",26.74,54.30,0,328.82,413.59,205.6,196.5,0.959,206259.0,206259.0,9444,0,0,0,L,1122011218,1,124.49,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802202,349254.00
08/05/2015 15:15,2,7.201,ACTIVE,217.35,347.46,59.965,1438802103,"274151322000083","174011321042388",26.62,62.00,0,330.03,395.85,194.2,185.5,0.751,487183.3,487183.3,10723,0,0,0,L,1151911521,1,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802203,349255.00
08/05/2015 15:15,2,7.744,ACTIVE,220.06,363.09,59.959,1438802103,"201051344000585","174011321042388",26.26,48.30,0,333.33,412.38,206.0,196.9,0.955,205688.9,205688.9,9424,0,0,0,L,1122011218,1,124.72,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802204,349256.00
08/05/2015 15:15,2,7.164,ACTIVE,217.80,371.81,59.922,1438802103,"274151322000054","174011321042388",26.18,58.50,0,330.63,396.75,189.8,181.3,0.725,482059.6,482059.6,10287,0,0,0,L,1151911521,1,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802205,349257.00
08/05/2015 15:15,2,7.605,ACTIVE,220.06,362.79,59.949,1438802103,"201051344001203","174011321042388",26.70,49.30,0,332.13,413.59,205.6,196.5,0.955,206610.6,206610.6,9434,0,0,0,L,1122011218,1,125.62,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802205,349258.00
08/05/2015 15:15,2,7.547,ACTIVE,218.48,359.48,59.965,1438802103,"201051344000646","174011321042388",26.50,47.80,0,329.73,412.08,202.5,193.5,0.941,203060.5,203060.5,9421,0,0,0,L,1122011218,1,124.49,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802206,349259.00
08/05/2015 15:15,2,4.846,ACTIVE,218.71,419.30,59.944,1438802103,"274151322000068","174011321042388",37.00,54.00,0,378.12,444.54,181.0,172.8,0.676,387090.4,387090.4,10453,0,0,0,L,1151911521,1,125.62,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802207,349260.00
08/05/2015 15:15,2,7.596,ACTIVE,218.48,378.12,59.954,1438802103,"274151322000076","174011321042388",26.88,58.80,0,333.63,399.46,206.5,197.4,0.791,514729.6,514729.6,10704,0,0,0,L,1151911521,1,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802208,349261.00
08/05/2015 15:15,2,7.533,ACTIVE,218.71,359.78,59.970,1438802103,"201051344000890","174011321042388",26.72,48.80,0,330.63,412.38,203.6,194.6,0.937,207682.7,207682.7,9434,0,0,0,L,1122011218,1,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802209,349262.00
08/05/2015 15:15,2,7.596,ACTIVE,220.74,365.49,59.986,1438802103,"201051344000900","174011321042388",27.71,40.20,0,334.54,415.09,213.2,203.8,0.950,208498.8,208498.8,9463,0,0,0,L,1122011218,1,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802210,349263.00
08/05/2015 15:15,2,7.643,ALERT,219.84,363.39,59.981,1438802103,"201051344000633","174011321042388",26.44,50.00,0,302.37,413.59,204.7,195.6,0.946,197465.3,197465.3,9456,0,0,0,L,1122011218,1,125.17,126.98,0002,48,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802212,349264.00
08/05/2015 15:15,2,7.549,ALERT,221.19,364.29,59.954,1438802103,"201051344000983","174011321042388",27.47,42.80,0,304.78,414.19,209.9,200.7,0.963,205403.2,205403.2,9446,0,0,0,L,1122011218,1,125.40,127.20,0002,39,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802214,349265.00
08/05/2015 15:15,2,7.617,ACTIVE,219.84,362.79,59.986,1438802103,"201051344000917","174011321042388",26.76,47.50,0,332.13,412.68,206.3,197.2,0.968,208214.7,208214.7,9454,0,0,0,L,1122011218,1,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802214,349266.00
08/05/2015 15:15,2,7.508,ACTIVE,220.74,364.59,59.959,1438802103,"201051344000648","174011321042388",26.90,43.80,0,334.84,413.29,204.6,195.5,0.968,203525.1,203525.1,9448,0,0,0,L,1122011218,1,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802215,349267.00
08/05/2015 15:15,2,7.496,ACTIVE,220.06,363.39,59.965,1438802103,"201051344001093","174011321042388",26.76,47.00,0,331.53,412.38,203.1,194.1,0.919,206431.1,206431.1,9441,0,0,0,L,1122011218,1,124.94,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802216,349268.00
08/05/2015 15:15,2,7.527,ACTIVE,220.74,361.89,59.954,1438802103,"201051344000645","174011321042388",27.19,43.60,0,335.44,412.38,207.3,198.2,0.932,204435.1,204435.1,9451,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802217,349269.00
08/05/2015 15:15,2,7.197,ACTIVE,218.03,365.80,59.970,1438802103,"274151322000085","174011321042388",26.38,59.30,0,330.93,396.75,192.2,183.6,0.738,484589.2,484589.2,10701,0,0,0,L,1151911521,1,125.40,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802218,349270.00
08/05/2015 15:15,2,7.689,ACTIVE,220.29,362.49,59.944,1438802103,"201051344000651","174011321042388",26.08,49.30,0,333.63,412.68,203.1,194.1,0.910,203696.7,203696.7,9428,0,0,0,L,1122011218,1,125.40,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802219,349271.00
08/05/2015 15:15,2,7.578,ACTIVE,220.06,361.59,59.928,1438802103,"201051344000867","174011321042388",26.88,46.80,0,333.63,415.39,206.1,197.0,0.932,196346.2,196346.2,9450,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802220,349272.00
08/05/2015 15:15,2,7.508,ACTIVE,218.48,360.99,59.959,1438802103,"201051344001230","174011321042388",26.96,46.40,0,330.33,412.08,204.9,195.8,0.959,207334.2,207334.2,9458,0,0,0,L,1122011218,1,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802221,349273.00
08/05/2015 15:15,2,7.479,ACTIVE,220.74,363.69,59.996,1438802103,"201051344000576","174011321042388",27.47,40.60,0,335.44,414.19,208.0,198.9,0.946,203600.0,203600.0,9467,0,0,0,L,1122011218,1,125.40,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802222,349274.00
08/05/2015 15:15,2,7.607,ACTIVE,221.19,363.69,59.944,1438802103,"201051344000579","174011321042388",26.52,50.40,0,336.04,412.98,204.3,195.2,0.946,210436.9,210436.9,9425,0,0,0,L,1122011218,1,125.40,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802223,349275.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349276.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349277.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349278.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349279.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349280.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349281.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349282.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349283.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349284.00
08/05/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438802103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438802983,349285.00
08/05/2015 15:30,2,7.299,ACTIVE,219.16,361.89,59.965,1438803003,"201051344000955","174011321042388",26.46,49.00,0,330.33,406.37,195.5,186.8,0.924,209140.4,209140.4,9436,0,0,0,L,1122011218,1,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803078,349286.00
08/05/2015 15:30,2,7.387,ACTIVE,218.03,357.38,59.981,1438803003,"274151322000095","174011321042388",26.92,60.30,0,330.33,395.55,201.2,192.3,0.751,508714.5,508714.5,10339,0,0,0,L,1151911521,1,125.85,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803079,349287.00
08/05/2015 15:30,2,7.363,ACTIVE,219.84,364.89,59.970,1438803003,"201051344000868","174011321042388",27.12,42.00,0,332.43,410.58,202.2,193.2,0.902,195870.1,195870.1,9450,0,0,0,L,1122011218,1,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803080,349288.00
08/05/2015 15:30,2,7.422,ACTIVE,221.87,366.70,60.018,1438803003,"201051344000853","174011321042388",27.29,40.60,0,335.44,412.98,205.2,196.1,0.959,202282.7,202282.7,9453,0,0,0,L,1122011218,1,126.30,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803081,349289.00
08/05/2015 15:30,2,7.166,ACTIVE,220.29,363.69,59.975,1438803003,"201051344000582","174011321042388",27.12,47.50,0,336.64,411.78,196.7,188.0,0.893,201641.2,201641.2,9422,0,0,0,L,1122011218,1,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803082,349290.00
08/05/2015 15:30,2,7.244,ACTIVE,221.42,365.19,59.991,1438803003,"201051344000469","174011321042388",27.47,40.00,0,336.04,412.68,201.6,192.6,0.950,197563.2,197563.2,9445,0,0,0,L,1122011218,1,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803083,349291.00
08/05/2015 15:30,2,7.410,ACTIVE,221.19,367.00,59.991,1438803003,"201051344000988","174011321042388",26.54,45.00,0,334.84,411.48,199.0,190.1,0.915,196753.6,196753.6,9432,0,0,0,L,1122011218,1,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803084,349292.00
08/05/2015 15:30,2,7.324,ACTIVE,220.52,365.19,60.002,1438803003,"201051344001158","174011321042388",26.50,47.30,0,336.04,410.88,196.6,187.8,0.906,202500.7,202500.7,9433,0,0,0,L,1122011218,1,125.17,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803085,349293.00
08/05/2015 15:30,2,7.404,ACTIVE,220.06,363.99,59.981,1438803003,"201051344001025","174011321042388",26.68,50.00,0,336.34,410.58,200.1,191.2,0.897,206761.4,206761.4,9428,0,0,0,L,1122011218,1,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803086,349294.00
08/05/2015 15:30,2,7.365,ACTIVE,220.97,363.39,59.965,1438803003,"201051344000569","174011321042388",27.43,41.30,0,335.74,413.29,204.6,195.6,0.937,210062.5,210062.5,9452,0,0,0,L,1122011218,1,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803086,349295.00
08/05/2015 15:30,2,4.689,ACTIVE,217.80,419.90,60.007,1438803003,"274151322000094","174011321042388",36.84,56.30,0,374.51,446.95,175.1,167.1,0.676,387888.0,387888.0,10844,0,0,0,L,1151911521,1,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803087,349296.00
08/05/2015 15:30,2,7.264,ACTIVE,220.97,366.10,59.975,1438803003,"201051344000458","174011321042388",27.43,43.80,0,336.34,412.68,201.6,192.7,0.950,205760.7,205760.7,9443,0,0,0,L,1122011218,1,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803088,349297.00
08/05/2015 15:30,2,6.893,ACTIVE,217.58,371.81,59.996,1438803003,"274151322000087","174011321042388",24.73,96.00,0,330.63,387.44,172.5,164.6,0.641,459516.9,459516.9,10277,0,0,0,L,1151911521,1,125.40,124.27,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803089,349298.00
08/05/2015 15:30,2,6.934,ACTIVE,218.03,375.71,59.975,1438803003,"274151322000052","174011321042388",26.56,59.00,0,330.93,393.15,186.4,178.0,0.716,491306.7,491306.7,10693,0,0,0,L,1151911521,1,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803090,349299.00
08/05/2015 15:30,2,7.439,ACTIVE,218.71,362.79,60.002,1438803003,"201051344001145","174011321042388",26.60,45.50,0,330.93,409.68,200.3,191.4,0.910,210834.2,210834.2,9450,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803091,349300.00
08/05/2015 15:30,2,7.285,ACTIVE,218.48,361.89,59.975,1438803003,"201051344000685","174011321042388",27.00,47.00,0,330.03,408.18,199.2,190.4,0.963,209610.3,209610.3,9451,0,0,0,L,1122011218,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803092,349301.00
08/05/2015 15:30,2,6.879,ACTIVE,217.80,358.58,60.007,1438803003,"274151322000088","174011321042388",26.14,56.30,0,330.93,391.94,182.0,173.8,0.685,471387.5,471387.5,10298,0,0,0,L,1151911521,1,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803093,349302.00
08/05/2015 15:30,2,7.195,ACTIVE,219.39,364.29,59.991,1438803003,"201051344000438","174011321042388",26.88,48.80,0,330.63,409.68,195.7,186.9,0.910,209624.9,209624.9,9423,0,0,0,L,1122011218,1,125.17,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803094,349303.00
08/05/2015 15:30,2,7.283,ACTIVE,219.61,361.59,60.012,1438803003,"201051344001135","174011321042388",26.46,49.80,0,330.63,408.48,195.0,186.3,0.884,201112.0,201112.0,9407,0,0,0,L,1122011218,1,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803095,349304.00
08/05/2015 15:30,2,7.232,ACTIVE,218.93,362.19,59.981,1438803003,"201051344000417","174011321042388",26.28,49.00,0,330.33,408.18,192.5,183.9,0.893,204843.9,204843.9,9424,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803096,349305.00
08/05/2015 15:30,2,7.301,ACTIVE,218.93,363.39,60.012,1438803003,"201051344000594","174011321042388",26.84,53.50,0,329.73,409.38,198.4,189.6,0.924,206307.3,206307.3,9445,0,0,0,L,1122011218,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803097,349306.00
08/05/2015 15:30,2,6.896,ACTIVE,217.13,370.00,60.002,1438803003,"274151322000083","174011321042388",26.78,62.00,0,330.63,392.55,186.9,178.5,0.742,487228.8,487228.8,10724,0,0,0,L,1151911521,1,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803098,349307.00
08/05/2015 15:30,2,7.441,ACTIVE,219.84,363.69,59.986,1438803003,"201051344000585","174011321042388",26.32,48.30,0,335.74,410.58,198.4,189.6,0.932,205737.3,205737.3,9425,0,0,0,L,1122011218,1,124.49,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803099,349308.00
08/05/2015 15:30,2,6.855,ACTIVE,218.26,352.57,59.981,1438803003,"274151322000054","174011321042388",26.26,59.00,0,330.63,393.15,182.3,174.0,0.694,482104.0,482104.0,10288,0,0,0,L,1151911521,1,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803100,349309.00
08/05/2015 15:30,2,7.242,ACTIVE,219.84,361.89,59.986,1438803003,"201051344001203","174011321042388",26.84,48.50,0,337.24,410.58,196.9,188.1,0.915,206658.9,206658.9,9435,0,0,0,L,1122011218,1,125.40,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803101,349310.00
08/05/2015 15:30,2,7.221,ACTIVE,218.48,360.99,59.959,1438803003,"201051344000646","174011321042388",26.40,47.50,0,328.82,406.97,192.9,184.3,0.897,203107.9,203107.9,9422,0,0,0,L,1122011218,1,124.49,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803102,349311.00
08/05/2015 15:30,2,4.643,ACTIVE,218.71,403.67,59.986,1438803003,"274151322000068","174011321042388",36.52,54.00,0,376.01,443.64,171.2,163.3,0.645,387132.5,387132.5,10454,0,0,0,L,1151911521,1,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803103,349312.00
08/05/2015 15:30,2,7.180,ACTIVE,218.71,365.19,59.996,1438803003,"274151322000076","174011321042388",27.08,58.30,0,332.73,396.75,196.7,187.9,0.756,514777.9,514777.9,10705,0,0,0,L,1151911521,1,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803104,349313.00
08/05/2015 15:30,2,7.180,ACTIVE,218.48,360.38,59.944,1438803003,"201051344000890","174011321042388",26.62,48.50,0,330.63,405.77,193.5,184.8,0.879,207730.4,207730.4,9435,0,0,0,L,1122011218,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803104,349314.00
08/05/2015 15:30,2,7.258,ACTIVE,220.29,361.89,59.996,1438803003,"201051344000900","174011321042388",27.61,39.50,0,336.34,413.89,202.9,193.9,0.915,208548.7,208548.7,9464,0,0,0,L,1122011218,1,125.40,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803105,349315.00
08/05/2015 15:30,2,7.215,ACTIVE,219.61,363.99,59.981,1438803003,"201051344000633","174011321042388",26.74,49.50,0,336.04,410.28,195.3,186.5,0.893,197513.3,197513.3,9458,0,0,0,L,1122011218,1,125.17,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803106,349316.00
08/05/2015 15:30,2,7.262,ACTIVE,220.74,363.39,59.981,1438803003,"201051344000983","174011321042388",27.39,42.50,0,336.34,412.98,201.5,192.6,0.928,205452.4,205452.4,9448,0,0,0,L,1122011218,1,125.40,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803107,349317.00
08/05/2015 15:30,2,7.219,ACTIVE,219.61,363.69,60.002,1438803003,"201051344000917","174011321042388",27.10,47.30,0,332.13,410.58,198.1,189.3,0.932,208263.1,208263.1,9455,0,0,0,L,1122011218,1,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803108,349318.00
08/05/2015 15:30,2,7.170,ACTIVE,220.52,366.40,59.975,1438803003,"201051344000648","174011321042388",27.02,43.00,0,336.94,412.38,196.0,187.3,0.915,203573.0,203573.0,9449,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803109,349319.00
08/05/2015 15:30,2,7.102,ACTIVE,219.84,365.80,59.991,1438803003,"201051344001093","174011321042388",27.00,46.80,0,336.64,410.28,194.1,185.4,0.879,206478.7,206478.7,9442,0,0,0,L,1122011218,1,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803110,349320.00
08/05/2015 15:30,2,7.244,ACTIVE,220.29,362.79,59.938,1438803003,"201051344000645","174011321042388",27.00,42.50,0,336.94,411.48,197.9,189.1,0.897,204483.7,204483.7,9452,0,0,0,L,1122011218,1,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803111,349321.00
08/05/2015 15:30,2,6.885,ACTIVE,218.03,361.89,59.996,1438803003,"274151322000085","174011321042388",26.50,58.50,0,331.53,393.75,184.8,176.5,0.703,484634.3,484634.3,10702,0,0,0,L,1151911521,1,125.85,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803112,349322.00
08/05/2015 15:30,2,7.250,ACTIVE,219.84,363.39,60.007,1438803003,"201051344000651","174011321042388",26.50,49.30,0,336.94,410.28,194.5,185.8,0.888,203744.3,203744.3,9429,0,0,0,L,1122011218,1,125.40,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803113,349323.00
08/05/2015 15:30,2,7.223,ACTIVE,219.39,360.99,59.965,1438803003,"201051344000867","174011321042388",27.00,46.60,0,331.23,409.08,197.4,188.6,0.897,196394.4,196394.4,9451,0,0,0,L,1122011218,1,124.94,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803114,349324.00
08/05/2015 15:30,2,7.090,ACTIVE,218.26,361.59,60.007,1438803003,"201051344001230","174011321042388",27.31,46.60,0,329.73,406.37,196.0,187.3,0.915,207382.2,207382.2,9459,0,0,0,L,1122011218,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803114,349325.00
08/05/2015 15:30,2,7.168,ACTIVE,220.52,365.19,59.996,1438803003,"201051344000576","174011321042388",27.41,40.20,0,336.04,412.38,198.9,190.1,0.902,203648.8,203648.8,9468,0,0,0,L,1122011218,1,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803115,349326.00
08/05/2015 15:30,2,7.312,ACTIVE,220.74,366.40,59.975,1438803003,"201051344000579","174011321042388",26.42,50.40,0,335.44,410.88,195.6,186.9,0.906,210484.8,210484.8,9426,0,0,0,L,1122011218,1,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803116,349327.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349328.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349329.00
