ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349330.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349331.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349332.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349333.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349334.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349335.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349336.00
08/05/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438803003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803883,349337.00
08/05/2015 15:45,2,6.705,ACTIVE,218.71,359.78,59.991,1438803903,"201051344000955","174011321042388",26.92,48.50,0,330.93,403.37,182.7,174.4,0.862,209185.8,209185.8,9437,0,0,0,L,1122011218,1,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803978,349338.00
08/05/2015 15:45,2,6.824,ACTIVE,217.80,352.27,60.028,1438803903,"274151322000095","174011321042388",27.21,60.00,0,315.00,419.90,188.1,179.6,0.707,508761.2,508761.2,10340,0,0,0,L,1151911521,1,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803979,349339.00
08/05/2015 15:45,2,6.844,ACTIVE,219.39,361.29,59.991,1438803903,"201051344000868","174011321042388",27.43,40.60,0,336.64,409.68,190.2,181.6,0.853,195916.6,195916.6,9451,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803980,349340.00
08/05/2015 15:45,2,6.811,ACTIVE,221.19,364.59,59.986,1438803903,"201051344000853","174011321042388",27.95,40.00,0,336.34,410.28,192.7,184.1,0.915,202329.8,202329.8,9454,0,0,0,L,1122011218,1,125.85,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803980,349341.00
08/05/2015 15:45,2,6.766,ACTIVE,219.84,362.19,60.018,1438803903,"201051344000582","174011321042388",26.94,47.80,0,333.03,409.68,184.4,176.1,0.844,201686.9,201686.9,9423,0,0,0,L,1122011218,1,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803981,349342.00
08/05/2015 15:45,2,6.799,ACTIVE,220.52,364.89,59.996,1438803903,"201051344000469","174011321042388",27.51,39.80,0,336.34,409.98,189.3,180.8,0.897,197609.7,197609.7,9446,0,0,0,L,1122011218,1,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803982,349343.00
08/05/2015 15:45,2,6.859,ACTIVE,220.52,362.49,59.991,1438803903,"201051344000988","174011321042388",27.00,44.00,0,335.74,409.08,187.6,179.1,0.862,196799.5,196799.5,9433,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803983,349344.00
08/05/2015 15:45,2,6.785,ACTIVE,220.52,360.99,60.028,1438803903,"201051344001158","174011321042388",26.98,46.80,0,336.64,407.87,185.4,177.0,0.844,202546.1,202546.1,9434,0,0,0,L,1122011218,1,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803984,349345.00
08/05/2015 15:45,2,6.965,ACTIVE,218.48,359.78,59.965,1438803903,"201051344001025","174011321042388",26.62,49.50,0,334.84,409.08,187.9,179.4,0.840,206807.7,206807.7,9429,0,0,0,L,1122011218,1,123.81,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803985,349346.00
08/05/2015 15:45,2,6.795,ACTIVE,219.16,361.59,59.996,1438803903,"201051344000569","174011321042388",27.99,40.40,0,336.34,410.28,192.6,183.9,0.893,210109.5,210109.5,9453,0,0,0,L,1122011218,1,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803986,349347.00
08/05/2015 15:45,2,4.426,ACTIVE,217.13,406.67,60.007,1438803903,"274151322000094","174011321042388",36.88,55.30,0,364.59,460.78,163.9,156.3,0.632,387928.5,387928.5,10845,0,0,0,L,1151911521,1,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803987,349348.00
08/05/2015 15:45,2,6.873,ACTIVE,219.61,360.99,60.002,1438803903,"201051344000458","174011321042388",27.53,43.00,0,336.34,409.68,191.6,183.0,0.910,205807.3,205807.3,9444,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803988,349349.00
08/05/2015 15:45,2,6.469,ACTIVE,216.45,362.19,60.002,1438803903,"274151322000087","174011321042388",25.05,94.00,0,331.53,387.74,164.1,156.4,0.601,459557.1,459557.1,10278,0,0,0,L,1151911521,1,124.72,123.81,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803989,349350.00
08/05/2015 15:45,2,6.500,ACTIVE,216.67,350.17,59.996,1438803903,"274151322000052","174011321042388",26.88,56.50,0,331.83,392.85,176.9,168.8,0.676,491350.3,491350.3,10694,0,0,0,L,1151911521,1,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803990,349351.00
08/05/2015 15:45,2,6.979,ACTIVE,217.58,359.78,60.012,1438803903,"201051344001145","174011321042388",26.92,44.50,0,331.53,408.18,190.2,181.7,0.871,210880.9,210880.9,9451,0,0,0,L,1122011218,1,123.59,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803991,349352.00
08/05/2015 15:45,2,6.857,ACTIVE,217.58,360.69,60.028,1438803903,"201051344000685","174011321042388",27.21,46.60,0,330.93,407.27,189.1,180.6,0.919,209656.7,209656.7,9452,0,0,0,L,1122011218,1,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803992,349353.00
08/05/2015 15:45,2,6.393,ACTIVE,216.90,350.47,60.012,1438803903,"274151322000088","174011321042388",26.66,54.50,0,319.21,413.89,172.5,164.6,0.654,471429.9,471429.9,10299,0,0,0,L,1151911521,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803993,349354.00
08/05/2015 15:45,2,6.818,ACTIVE,218.26,361.59,60.012,1438803903,"201051344000438","174011321042388",26.92,48.30,0,331.83,407.87,185.9,177.5,0.871,209670.6,209670.6,9424,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803994,349355.00
08/05/2015 15:45,2,6.893,ACTIVE,218.48,360.08,59.959,1438803903,"201051344001135","174011321042388",26.62,49.30,0,331.53,407.27,185.8,177.4,0.844,201157.5,201157.5,9408,0,0,0,L,1122011218,1,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803995,349356.00
08/05/2015 15:45,2,6.822,ACTIVE,218.03,361.29,60.028,1438803903,"201051344000417","174011321042388",26.48,48.80,0,331.83,406.97,182.9,174.6,0.862,204888.7,204888.7,9425,0,0,0,L,1122011218,1,123.81,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803996,349357.00
08/05/2015 15:45,2,6.885,ACTIVE,217.80,361.29,60.012,1438803903,"201051344000594","174011321042388",27.31,52.50,0,330.33,405.17,190.5,181.9,0.888,206353.5,206353.5,9446,0,0,0,L,1122011218,1,123.81,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803997,349358.00
08/05/2015 15:45,2,6.605,ACTIVE,216.67,357.38,60.034,1438803903,"274151322000083","174011321042388",26.76,59.30,0,323.72,401.86,178.9,170.7,0.716,487272.5,487272.5,10725,0,0,0,L,1151911521,1,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803997,349359.00
08/05/2015 15:45,2,7.078,ACTIVE,218.93,361.59,60.012,1438803903,"201051344000585","174011321042388",26.64,48.00,0,337.24,408.18,190.9,182.3,0.875,205783.8,205783.8,9426,0,0,0,L,1122011218,1,123.81,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803998,349360.00
08/05/2015 15:45,2,6.529,ACTIVE,216.90,351.37,59.959,1438803903,"274151322000054","174011321042388",26.44,57.70,0,331.23,392.25,174.9,166.9,0.672,482146.8,482146.8,10289,0,0,0,L,1151911521,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438803999,349361.00
08/05/2015 15:45,2,6.842,ACTIVE,218.71,359.78,60.007,1438803903,"201051344001203","174011321042388",27.33,48.00,0,335.44,409.08,189.3,180.8,0.884,206705.2,206705.2,9436,0,0,0,L,1122011218,1,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804000,349362.00
08/05/2015 15:45,2,6.881,ACTIVE,217.58,358.58,60.018,1438803903,"201051344000646","174011321042388",26.64,47.30,0,330.03,403.37,185.6,177.2,0.866,203153.4,203153.4,9423,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804001,349363.00
08/05/2015 15:45,2,4.330,ACTIVE,217.80,405.77,60.018,1438803903,"274151322000068","174011321042388",37.51,54.30,0,379.32,463.18,165.3,157.6,0.623,387173.0,387173.0,10455,0,0,0,L,1151911521,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804002,349364.00
08/05/2015 15:45,2,6.920,ACTIVE,217.58,358.58,60.007,1438803903,"274151322000076","174011321042388",27.06,57.30,0,333.93,395.85,189.7,181.2,0.729,514824.5,514824.5,10706,0,0,0,L,1151911521,1,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804003,349365.00
08/05/2015 15:45,2,6.867,ACTIVE,217.58,360.69,60.028,1438803903,"201051344000890","174011321042388",26.96,47.80,0,330.93,403.97,187.6,179.1,0.866,207776.1,207776.1,9436,0,0,0,L,1122011218,1,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804004,349366.00
08/05/2015 15:45,2,6.934,ACTIVE,219.16,361.89,60.002,1438803903,"201051344000900","174011321042388",28.09,38.60,0,336.04,410.88,197.2,188.4,0.893,208596.3,208596.3,9465,0,0,0,L,1122011218,1,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804005,349367.00
08/05/2015 15:45,2,6.928,ACTIVE,218.48,360.38,60.012,1438803903,"201051344000633","174011321042388",27.10,48.30,0,336.34,408.78,190.1,181.5,0.888,197559.1,197559.1,9459,0,0,0,L,1122011218,1,124.27,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804006,349368.00
08/05/2015 15:45,2,6.965,ACTIVE,219.61,364.29,59.965,1438803903,"201051344000983","174011321042388",27.69,41.30,0,335.74,410.88,195.3,186.6,0.906,205499.4,205499.4,9449,0,0,0,L,1122011218,1,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804007,349369.00
08/05/2015 15:45,2,6.994,ACTIVE,218.48,361.59,60.002,1438803903,"201051344000917","174011321042388",27.02,46.40,0,331.83,408.78,191.3,182.7,0.915,208309.5,208309.5,9456,0,0,0,L,1122011218,1,123.81,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804008,349370.00
08/05/2015 15:45,2,6.895,ACTIVE,219.16,363.39,60.018,1438803903,"201051344000648","174011321042388",27.29,42.00,0,336.94,409.68,190.6,182.1,0.888,203618.8,203618.8,9450,0,0,0,L,1122011218,1,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804009,349371.00
08/05/2015 15:45,2,6.822,ACTIVE,218.71,362.19,60.023,1438803903,"201051344001093","174011321042388",27.21,46.00,0,336.64,408.48,187.9,179.5,0.857,206524.3,206524.3,9443,0,0,0,L,1122011218,1,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804009,349372.00
08/05/2015 15:45,2,6.963,ACTIVE,219.39,363.39,60.012,1438803903,"201051344000645","174011321042388",27.33,42.00,0,337.54,409.08,192.7,184.1,0.875,204530.1,204530.1,9453,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804010,349373.00
08/05/2015 15:45,2,6.605,ACTIVE,216.90,373.61,59.996,1438803903,"274151322000085","174011321042388",26.56,58.00,0,332.43,391.64,177.7,169.6,0.676,484677.6,484677.6,10703,0,0,0,L,1151911521,1,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804011,349374.00
08/05/2015 15:45,2,6.920,ACTIVE,218.71,361.89,60.023,1438803903,"201051344000651","174011321042388",26.76,48.50,0,336.94,408.48,187.4,178.9,0.849,203790.0,203790.0,9430,0,0,0,L,1122011218,1,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804012,349375.00
08/05/2015 15:45,2,6.912,ACTIVE,218.03,359.48,60.002,1438803903,"201051344000867","174011321042388",27.27,45.30,0,331.53,408.18,190.9,182.3,0.871,196440.6,196440.6,9452,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804013,349376.00
08/05/2015 15:45,2,6.727,ACTIVE,217.13,360.08,60.034,1438803903,"201051344001230","174011321042388",27.65,46.20,0,330.03,403.37,188.4,180.0,0.893,207428.3,207428.3,9460,0,0,0,L,1122011218,1,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804014,349377.00
08/05/2015 15:45,2,6.822,ACTIVE,219.61,364.29,60.018,1438803903,"201051344000576","174011321042388",27.81,39.30,0,335.44,409.38,192.1,183.4,0.875,203695.4,203695.4,9469,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804015,349378.00
08/05/2015 15:45,2,6.900,ACTIVE,219.61,361.29,60.012,1438803903,"201051344000579","174011321042388",27.00,49.00,0,336.94,408.18,188.8,180.3,0.884,210530.8,210530.8,9427,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804016,349379.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349380.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349381.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349382.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349383.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349384.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349385.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349386.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349387.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349388.00
08/05/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438803903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804784,349389.00
08/05/2015 16:00,2,6.283,ACTIVE,216.90,356.18,59.965,1438804804,"201051344000955","174011321042388",26.94,48.30,0,331.53,400.66,171.4,163.5,0.804,209228.7,209228.7,9438,0,0,0,L,1122011218,1,123.14,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804878,349390.00
08/05/2015 16:00,2,6.373,ACTIVE,216.22,374.21,59.986,1438804804,"274151322000095","174011321042388",27.43,58.00,0,330.63,389.24,177.0,168.9,0.672,508805.6,508805.6,10341,0,0,0,L,1151911521,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804879,349391.00
08/05/2015 16:00,2,6.344,ACTIVE,218.03,358.28,60.007,1438804804,"201051344000868","174011321042388",27.75,38.80,0,330.33,403.07,178.2,170.1,0.809,195961.0,195961.0,9452,0,0,0,L,1122011218,1,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804880,349392.00
08/05/2015 16:00,2,6.385,ACTIVE,219.84,361.59,59.991,1438804804,"201051344000853","174011321042388",27.79,39.00,0,337.24,408.18,179.8,171.6,0.844,202374.8,202374.8,9455,0,0,0,L,1122011218,1,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804881,349393.00
08/05/2015 16:00,2,6.197,ACTIVE,218.26,357.98,59.991,1438804804,"201051344000582","174011321042388",27.43,47.30,0,330.33,402.16,172.1,164.2,0.804,201730.1,201730.1,9424,0,0,0,L,1122011218,1,124.04,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804882,349394.00
08/05/2015 16:00,2,6.346,ACTIVE,219.16,359.78,60.002,1438804804,"201051344000469","174011321042388",27.57,38.60,0,336.64,408.18,177.1,169.0,0.844,197654.0,197654.0,9447,0,0,0,L,1122011218,1,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804883,349395.00
08/05/2015 16:00,2,6.305,ACTIVE,219.39,361.29,60.007,1438804804,"201051344000988","174011321042388",27.55,42.80,0,336.64,407.27,175.9,167.9,0.813,196843.4,196843.4,9434,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804884,349396.00
08/05/2015 16:00,2,6.309,ACTIVE,218.93,358.88,59.954,1438804804,"201051344001158","174011321042388",27.19,45.30,0,336.64,406.07,173.7,165.8,0.813,202589.5,202589.5,9435,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804885,349397.00
08/05/2015 16:00,2,6.393,ACTIVE,217.80,355.58,60.002,1438804804,"201051344001025","174011321042388",27.08,48.30,0,330.93,401.86,175.2,167.2,0.787,206851.7,206851.7,9430,0,0,0,L,1122011218,1,123.59,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804886,349398.00
08/05/2015 16:00,2,6.279,ACTIVE,218.71,358.88,59.991,1438804804,"201051344000569","174011321042388",28.13,39.30,0,332.13,407.87,178.9,170.8,0.826,210154.4,210154.4,9454,0,0,0,L,1122011218,1,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804887,349399.00
08/05/2015 16:00,2,4.045,ACTIVE,216.45,416.29,59.981,1438804804,"274151322000094","174011321042388",36.94,54.30,0,379.92,442.44,150.4,143.3,0.601,387966.8,387966.8,10846,0,0,0,L,1151911521,1,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804888,349400.00
08/05/2015 16:00,2,6.318,ACTIVE,219.16,358.88,59.986,1438804804,"201051344000458","174011321042388",27.69,41.30,0,337.24,407.57,177.2,169.1,0.844,205851.9,205851.9,9445,0,0,0,L,1122011218,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804889,349401.00
08/05/2015 16:00,2,5.938,ACTIVE,216.22,354.07,59.981,1438804804,"274151322000087","174011321042388",25.25,93.00,0,331.53,382.93,151.7,144.5,0.561,459595.3,459595.3,10279,0,0,0,L,1151911521,1,124.49,123.59,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804890,349402.00
08/05/2015 16:00,2,5.947,ACTIVE,216.67,370.60,60.002,1438804804,"274151322000052","174011321042388",27.15,55.00,0,328.52,392.55,163.6,156.0,0.628,491391.7,491391.7,10695,0,0,0,L,1151911521,1,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804891,349403.00
08/05/2015 16:00,2,6.373,ACTIVE,216.90,357.68,59.949,1438804804,"201051344001145","174011321042388",27.19,43.80,0,330.63,401.86,175.5,167.5,0.826,210925.3,210925.3,9452,0,0,0,L,1122011218,1,123.36,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804892,349404.00
08/05/2015 16:00,2,6.287,ACTIVE,216.90,356.78,59.981,1438804804,"201051344000685","174011321042388",27.29,46.00,0,330.93,402.16,173.7,165.7,0.862,209700.8,209700.8,9453,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804893,349405.00
08/05/2015 16:00,2,5.842,ACTIVE,216.00,357.38,60.007,1438804804,"274151322000088","174011321042388",26.84,53.30,0,330.93,386.83,158.8,151.3,0.601,471470.2,471470.2,10300,0,0,0,L,1151911521,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804894,349406.00
08/05/2015 16:00,2,6.156,ACTIVE,217.80,354.97,59.975,1438804804,"201051344000438","174011321042388",27.41,47.50,0,330.93,401.26,170.8,163.0,0.800,209713.8,209713.8,9425,0,0,0,L,1122011218,1,124.04,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804895,349407.00
08/05/2015 16:00,2,6.262,ACTIVE,217.58,355.58,59.996,1438804804,"201051344001135","174011321042388",26.88,48.80,0,330.93,400.06,170.5,162.7,0.778,201200.6,201200.6,9409,0,0,0,L,1122011218,1,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804896,349408.00
08/05/2015 16:00,2,6.191,ACTIVE,217.35,356.78,59.981,1438804804,"201051344000417","174011321042388",26.76,47.30,0,331.23,400.06,167.7,159.9,0.791,204931.2,204931.2,9426,0,0,0,L,1122011218,1,123.36,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804897,349409.00
08/05/2015 16:00,2,6.363,ACTIVE,217.13,357.38,59.981,1438804804,"201051344000594","174011321042388",27.14,51.00,0,330.33,403.37,174.9,166.9,0.818,206397.6,206397.6,9447,0,0,0,L,1122011218,1,123.59,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804897,349410.00
08/05/2015 16:00,2,6.023,ACTIVE,216.00,363.99,59.965,1438804804,"274151322000083","174011321042388",27.10,57.70,0,330.63,387.14,165.2,157.6,0.672,487314.2,487314.2,10726,0,0,0,L,1151911521,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804898,349411.00
08/05/2015 16:00,2,6.387,ACTIVE,218.26,358.58,59.986,1438804804,"201051344000585","174011321042388",27.17,46.80,0,331.23,401.26,175.7,167.7,0.813,205828.0,205828.0,9427,0,0,0,L,1122011218,1,123.59,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804899,349412.00
08/05/2015 16:00,2,5.889,ACTIVE,216.67,348.66,59.996,1438804804,"274151322000054","174011321042388",26.90,56.00,0,330.33,385.93,160.3,152.8,0.605,482187.4,482187.4,10290,0,0,0,L,1151911521,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804900,349413.00
08/05/2015 16:00,2,6.309,ACTIVE,218.26,357.68,59.938,1438804804,"201051344001203","174011321042388",27.19,47.30,0,331.83,402.16,173.8,165.8,0.818,206749.0,206749.0,9437,0,0,0,L,1122011218,1,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804901,349414.00
08/05/2015 16:00,2,6.252,ACTIVE,217.13,359.18,59.991,1438804804,"201051344000646","174011321042388",26.96,46.20,0,329.13,402.16,170.7,162.8,0.804,203196.5,203196.5,9424,0,0,0,L,1122011218,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804902,349415.00
08/05/2015 16:00,2,3.918,ACTIVE,217.13,419.90,59.970,1438804804,"274151322000068","174011321042388",37.71,52.00,0,377.52,443.64,149.0,141.9,0.561,387211.2,387211.2,10456,0,0,0,L,1151911521,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804903,349416.00
08/05/2015 16:00,2,6.252,ACTIVE,217.13,360.99,59.991,1438804804,"274151322000076","174011321042388",27.53,55.80,0,330.93,392.25,174.3,166.4,0.667,514868.6,514868.6,10707,0,0,0,L,1151911521,1,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804904,349417.00
08/05/2015 16:00,2,6.275,ACTIVE,217.13,354.37,59.965,1438804804,"201051344000890","174011321042388",26.96,46.60,0,330.93,401.56,171.4,163.5,0.782,207819.5,207819.5,9437,0,0,0,L,1122011218,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804905,349418.00
08/05/2015 16:00,2,6.332,ACTIVE,218.71,359.78,59.986,1438804804,"201051344000900","174011321042388",27.91,37.00,0,331.23,407.87,179.2,171.0,0.813,208641.7,208641.7,9466,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804906,349419.00
08/05/2015 16:00,2,6.229,ACTIVE,218.03,358.58,59.986,1438804804,"201051344000633","174011321042388",27.45,46.60,0,330.33,401.56,173.3,165.3,0.822,197602.9,197602.9,9460,0,0,0,L,1122011218,1,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804907,349420.00
08/05/2015 16:00,2,6.283,ACTIVE,219.16,360.08,59.981,1438804804,"201051344000983","174011321042388",27.85,39.50,0,331.23,406.97,177.2,169.1,0.831,205544.3,205544.3,9450,0,0,0,L,1122011218,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804908,349421.00
08/05/2015 16:00,2,6.156,ACTIVE,218.03,357.68,60.012,1438804804,"201051344000917","174011321042388",27.77,45.80,0,329.73,401.56,173.0,165.1,0.822,208353.6,208353.6,9457,0,0,0,L,1122011218,1,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804908,349422.00
08/05/2015 16:00,2,6.150,ACTIVE,218.71,359.18,59.981,1438804804,"201051344000648","174011321042388",27.67,40.20,0,336.34,407.27,172.4,164.5,0.804,203662.7,203662.7,9451,0,0,0,L,1122011218,1,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804909,349423.00
08/05/2015 16:00,2,6.041,ACTIVE,218.26,358.58,59.970,1438804804,"201051344001093","174011321042388",27.61,45.00,0,330.63,402.77,168.9,161.1,0.782,206567.5,206567.5,9444,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804910,349424.00
08/05/2015 16:00,2,6.172,ACTIVE,218.93,358.28,60.002,1438804804,"201051344000645","174011321042388",27.97,40.40,0,333.63,406.97,174.7,166.7,0.787,204574.5,204574.5,9454,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804911,349425.00
08/05/2015 16:00,2,5.852,ACTIVE,216.45,350.47,59.965,1438804804,"274151322000085","174011321042388",27.12,55.80,0,330.63,385.63,160.6,153.1,0.610,484718.7,484718.7,10704,0,0,0,L,1151911521,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804912,349426.00
08/05/2015 16:00,2,6.193,ACTIVE,218.26,359.48,59.975,1438804804,"201051344000651","174011321042388",27.08,48.00,0,331.23,404.87,169.8,161.9,0.778,203833.2,203833.2,9431,0,0,0,L,1122011218,1,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804913,349427.00
08/05/2015 16:00,2,6.229,ACTIVE,218.03,355.28,59.996,1438804804,"201051344000867","174011321042388",27.59,43.20,0,330.93,401.56,174.0,166.0,0.795,196484.7,196484.7,9453,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804914,349428.00
08/05/2015 16:00,2,6.152,ACTIVE,216.67,354.97,59.959,1438804804,"201051344001230","174011321042388",27.43,45.30,0,331.83,401.56,170.9,163.1,0.813,207471.9,207471.9,9461,0,0,0,L,1122011218,1,123.36,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804915,349429.00
08/05/2015 16:00,2,6.102,ACTIVE,219.16,361.59,59.996,1438804804,"201051344000576","174011321042388",28.21,37.50,0,337.54,407.87,174.3,166.3,0.791,203739.8,203739.8,9470,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804916,349430.00
08/05/2015 16:00,2,6.127,ACTIVE,218.93,359.78,59.986,1438804804,"201051344000579","174011321042388",27.57,47.80,0,337.54,406.97,170.9,163.1,0.809,210574.5,210574.5,9428,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438804917,349431.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349432.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349433.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349434.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349435.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349436.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349437.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349438.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349439.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805684,349440.00
08/05/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438804804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805685,349441.00
08/05/2015 16:15,2,6.139,ACTIVE,217.58,357.38,60.002,1438805703,"201051344000955","174011321042388",27.14,46.80,0,331.23,397.66,168.7,160.9,0.804,209269.1,209269.1,9439,0,0,0,L,1122011218,1,123.36,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805778,349442.00
08/05/2015 16:15,2,6.232,ACTIVE,216.90,361.29,59.959,1438805703,"274151322000095","174011321042388",27.69,56.50,0,331.53,386.83,174.6,166.6,0.658,508847.2,508847.2,10342,0,0,0,L,1151911521,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805779,349443.00
08/05/2015 16:15,2,6.221,ACTIVE,218.26,358.88,59.981,1438805703,"201051344000868","174011321042388",27.57,38.00,0,331.23,399.76,173.7,165.7,0.787,196002.4,196002.4,9453,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805780,349444.00
08/05/2015 16:15,2,6.021,ACTIVE,220.06,362.49,59.996,1438805703,"201051344000853","174011321042388",28.75,38.20,0,337.54,405.17,175.3,167.2,0.813,202416.7,202416.7,9456,0,0,0,L,1122011218,1,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805781,349445.00
08/05/2015 16:15,2,6.123,ACTIVE,218.71,359.48,59.970,1438805703,"201051344000582","174011321042388",27.25,46.00,0,331.53,400.36,169.1,161.3,0.778,201770.6,201770.6,9425,0,0,0,L,1122011218,1,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805782,349446.00
08/05/2015 16:15,2,6.137,ACTIVE,219.61,361.29,60.012,1438805703,"201051344000469","174011321042388",27.83,37.50,0,335.74,405.17,173.0,165.0,0.826,197695.3,197695.3,9448,0,0,0,L,1122011218,1,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805783,349447.00
08/05/2015 16:15,2,6.201,ACTIVE,219.61,361.59,59.986,1438805703,"201051344000988","174011321042388",27.31,42.00,0,336.34,404.87,171.6,163.7,0.800,196884.4,196884.4,9435,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805783,349448.00
08/05/2015 16:15,2,6.156,ACTIVE,219.61,359.48,59.965,1438805703,"201051344001158","174011321042388",27.27,43.80,0,334.84,403.37,170.1,162.3,0.791,202630.1,202630.1,9436,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805785,349449.00
08/05/2015 16:15,2,6.240,ACTIVE,218.71,357.68,59.991,1438805703,"201051344001025","174011321042388",27.29,47.00,0,331.83,399.76,172.6,164.7,0.773,206892.9,206892.9,9431,0,0,0,L,1122011218,1,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805786,349450.00
08/05/2015 16:15,2,6.119,ACTIVE,219.39,360.99,59.975,1438805703,"201051344000569","174011321042388",28.37,38.40,0,332.73,404.27,175.7,167.7,0.809,210196.2,210196.2,9455,0,0,0,L,1122011218,1,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805787,349451.00
08/05/2015 16:15,2,3.893,ACTIVE,217.35,405.77,59.965,1438805703,"274151322000094","174011321042388",37.63,53.30,0,383.23,445.15,148.7,141.6,0.570,388002.5,388002.5,10847,0,0,0,L,1151911521,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805787,349452.00
08/05/2015 16:15,2,6.180,ACTIVE,219.61,359.48,59.981,1438805703,"201051344000458","174011321042388",27.91,40.40,0,334.54,404.27,174.7,166.7,0.831,205893.4,205893.4,9446,0,0,0,L,1122011218,1,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805788,349453.00
08/05/2015 16:15,2,5.803,ACTIVE,216.90,367.30,59.959,1438805703,"274151322000087","174011321042388",25.74,88.50,0,332.13,381.42,151.2,144.0,0.561,459631.4,459631.4,10280,0,0,0,L,1151911521,1,124.72,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805789,349454.00
08/05/2015 16:15,2,5.879,ACTIVE,217.13,351.67,59.991,1438805703,"274151322000052","174011321042388",27.37,53.50,0,331.83,384.43,162.8,155.3,0.623,491430.5,491430.5,10696,0,0,0,L,1151911521,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805790,349455.00
08/05/2015 16:15,2,6.266,ACTIVE,217.80,358.88,59.986,1438805703,"201051344001145","174011321042388",27.63,43.20,0,329.73,399.76,175.3,167.2,0.800,210967.0,210967.0,9453,0,0,0,L,1122011218,1,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805791,349456.00
08/05/2015 16:15,2,6.277,ACTIVE,217.80,357.08,59.970,1438805703,"201051344000685","174011321042388",27.29,44.50,0,330.03,398.86,173.6,165.6,0.844,209742.0,209742.0,9454,0,0,0,L,1122011218,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805792,349457.00
08/05/2015 16:15,2,5.850,ACTIVE,217.13,349.86,59.981,1438805703,"274151322000088","174011321042388",26.82,51.50,0,332.13,383.53,158.8,151.3,0.597,471507.9,471507.9,10301,0,0,0,L,1151911521,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805793,349458.00
08/05/2015 16:15,2,6.232,ACTIVE,218.48,358.88,59.981,1438805703,"201051344000438","174011321042388",27.04,46.40,0,331.53,398.86,170.6,162.7,0.800,209754.3,209754.3,9426,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805794,349459.00
08/05/2015 16:15,2,6.160,ACTIVE,218.71,358.28,59.975,1438805703,"201051344001135","174011321042388",27.43,47.50,0,331.83,397.66,171.3,163.4,0.778,201241.0,201241.0,9410,0,0,0,L,1122011218,1,124.49,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805795,349460.00
08/05/2015 16:15,2,6.129,ACTIVE,218.03,357.98,60.002,1438805703,"201051344000417","174011321042388",27.31,46.40,0,331.83,397.35,169.3,161.5,0.800,204971.1,204971.1,9427,0,0,0,L,1122011218,1,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805796,349461.00
08/05/2015 16:15,2,6.316,ACTIVE,218.03,359.18,59.981,1438805703,"201051344000594","174011321042388",27.57,49.30,0,330.03,399.46,176.2,168.1,0.826,206438.8,206438.8,9448,0,0,0,L,1122011218,1,124.04,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805796,349462.00
08/05/2015 16:15,2,6.051,ACTIVE,216.67,346.86,59.970,1438805703,"274151322000083","174011321042388",27.23,56.00,0,331.53,384.73,166.8,159.1,0.654,487353.4,487353.4,10727,0,0,0,L,1151911521,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805797,349463.00
08/05/2015 16:15,2,6.432,ACTIVE,219.16,360.69,59.975,1438805703,"201051344000585","174011321042388",27.21,46.20,0,332.43,402.46,177.2,169.1,0.813,205869.5,205869.5,9428,0,0,0,L,1122011218,1,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805798,349464.00
08/05/2015 16:15,2,5.928,ACTIVE,217.35,350.47,59.970,1438805703,"274151322000054","174011321042388",26.98,54.30,0,331.83,384.43,161.9,154.3,0.614,482225.5,482225.5,10291,0,0,0,L,1151911521,1,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805800,349465.00
08/05/2015 16:15,2,6.402,ACTIVE,219.16,358.28,59.986,1438805703,"201051344001203","174011321042388",27.02,46.20,0,332.43,399.46,175.1,167.0,0.818,206790.0,206790.0,9438,0,0,0,L,1122011218,1,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805801,349466.00
08/05/2015 16:15,2,6.268,ACTIVE,217.80,356.78,59.981,1438805703,"201051344000646","174011321042388",27.19,45.00,0,330.03,398.56,172.4,164.5,0.809,203237.0,203237.0,9425,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805802,349467.00
08/05/2015 16:15,2,3.990,ACTIVE,218.26,422.00,59.970,1438805703,"274151322000068","174011321042388",37.69,50.60,0,383.83,443.04,152.1,144.9,0.575,387247.0,387247.0,10457,0,0,0,L,1151911521,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805802,349468.00
08/05/2015 16:15,2,6.242,ACTIVE,218.03,365.49,59.965,1438805703,"274151322000076","174011321042388",27.85,53.30,0,332.73,388.34,175.9,167.8,0.676,514910.1,514910.1,10708,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805803,349469.00
08/05/2015 16:15,2,6.287,ACTIVE,217.80,357.08,59.991,1438805703,"201051344000890","174011321042388",27.19,45.80,0,331.53,398.26,173.1,165.2,0.791,207860.2,207860.2,9438,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805804,349470.00
08/05/2015 16:15,2,6.344,ACTIVE,219.61,360.08,59.981,1438805703,"201051344000900","174011321042388",28.31,36.50,0,331.53,405.17,181.8,173.5,0.826,208684.0,208684.0,9467,0,0,0,L,1122011218,1,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805805,349471.00
08/05/2015 16:15,2,6.367,ACTIVE,218.93,359.48,59.975,1438805703,"201051344000633","174011321042388",27.25,45.80,0,331.53,399.46,175.8,167.7,0.818,197643.8,197643.8,9461,0,0,0,L,1122011218,1,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805806,349472.00
08/05/2015 16:15,2,6.373,ACTIVE,220.06,361.29,59.954,1438805703,"201051344000983","174011321042388",28.05,38.80,0,333.93,404.87,180.9,172.7,0.840,205586.3,205586.3,9451,0,0,0,L,1122011218,1,124.94,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805807,349473.00
08/05/2015 16:15,2,6.357,ACTIVE,218.93,360.99,59.996,1438805703,"201051344000917","174011321042388",27.59,45.30,0,331.83,399.16,177.6,169.4,0.849,208395.0,208395.0,9458,0,0,0,L,1122011218,1,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805808,349474.00
08/05/2015 16:15,2,6.318,ACTIVE,219.39,359.18,59.981,1438805703,"201051344000648","174011321042388",27.67,39.30,0,334.24,403.97,177.1,169.0,0.826,203703.6,203703.6,9452,0,0,0,L,1122011218,1,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805809,349475.00
08/05/2015 16:15,2,6.197,ACTIVE,218.93,360.08,59.965,1438805703,"201051344001093","174011321042388",27.73,44.00,0,332.13,401.56,174.0,166.1,0.795,206607.8,206607.8,9445,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805810,349476.00
