ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 16:15,2,6.408,ACTIVE,219.61,360.08,59.965,1438805703,"201051344000645","174011321042388",27.67,39.30,0,334.24,404.27,179.5,171.3,0.818,204616.0,204616.0,9455,0,0,0,L,1122011218,1,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805811,349477.00
08/05/2015 16:15,2,6.004,ACTIVE,217.58,353.77,60.002,1438805703,"274151322000085","174011321042388",27.29,54.50,0,332.73,384.13,165.8,158.1,0.628,484757.2,484757.2,10705,0,0,0,L,1151911521,1,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805812,349478.00
08/05/2015 16:15,2,6.373,ACTIVE,219.16,359.48,59.981,1438805703,"201051344000651","174011321042388",27.15,46.80,0,333.03,401.86,175.2,167.2,0.791,203873.9,203873.9,9432,0,0,0,L,1122011218,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805813,349479.00
08/05/2015 16:15,2,6.402,ACTIVE,218.93,357.98,59.949,1438805703,"201051344000867","174011321042388",27.45,42.30,0,331.53,398.26,178.0,169.9,0.813,196525.9,196525.9,9454,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805814,349480.00
08/05/2015 16:15,2,6.316,ACTIVE,217.58,357.68,59.970,1438805703,"201051344001230","174011321042388",27.57,43.80,0,331.23,399.46,176.3,168.2,0.822,207512.9,207512.9,9462,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805815,349481.00
08/05/2015 16:15,2,6.273,ACTIVE,219.84,360.08,59.965,1438805703,"201051344000576","174011321042388",28.27,36.80,0,336.94,405.17,179.5,171.3,0.818,203781.3,203781.3,9471,0,0,0,L,1122011218,1,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805816,349482.00
08/05/2015 16:15,2,6.387,ACTIVE,220.06,359.78,59.981,1438805703,"201051344000579","174011321042388",27.33,46.80,0,336.64,404.27,176.8,168.7,0.826,210615.7,210615.7,9429,0,0,0,L,1122011218,1,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438805817,349483.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349484.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349485.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349486.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349487.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349488.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349489.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349490.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349491.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349492.00
08/05/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438805703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806584,349493.00
08/05/2015 16:30,2,6.029,ACTIVE,217.80,357.08,59.970,1438806603,"201051344000955","174011321042388",27.23,46.60,0,331.53,395.85,166.4,158.7,0.791,209309.0,209309.0,9440,0,0,0,L,1122011218,1,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806678,349494.00
08/05/2015 16:30,2,6.113,ACTIVE,217.35,357.08,59.981,1438806603,"274151322000095","174011321042388",27.87,55.30,0,330.63,385.63,172.6,164.7,0.650,508888.6,508888.6,10343,0,0,0,L,1151911521,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806679,349495.00
08/05/2015 16:30,2,5.980,ACTIVE,218.48,358.28,59.986,1438806603,"201051344000868","174011321042388",27.97,38.20,0,331.83,398.26,169.4,161.6,0.769,196043.7,196043.7,9454,0,0,0,L,1122011218,1,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806680,349496.00
08/05/2015 16:30,2,6.102,ACTIVE,220.06,359.78,59.975,1438806603,"201051344000853","174011321042388",27.71,37.30,0,338.44,404.57,171.3,163.4,0.804,202458.5,202458.5,9457,0,0,0,L,1122011218,1,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806681,349497.00
08/05/2015 16:30,2,6.031,ACTIVE,218.93,359.48,59.933,1438806603,"201051344000582","174011321042388",27.43,45.80,0,331.83,398.56,167.6,159.8,0.778,201810.9,201810.9,9426,0,0,0,L,1122011218,1,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806682,349498.00
08/05/2015 16:30,2,6.082,ACTIVE,219.84,360.08,59.944,1438806603,"201051344000469","174011321042388",27.55,37.80,0,336.64,403.67,169.8,162.0,0.804,197736.5,197736.5,9449,0,0,0,L,1122011218,1,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806683,349499.00
08/05/2015 16:30,2,6.047,ACTIVE,219.84,360.08,59.991,1438806603,"201051344000988","174011321042388",27.51,41.30,0,336.34,403.67,168.4,160.6,0.782,196925.3,196925.3,9436,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806684,349500.00
08/05/2015 16:30,2,6.076,ACTIVE,219.84,361.29,59.996,1438806603,"201051344001158","174011321042388",27.23,43.40,0,336.64,402.16,167.5,159.8,0.782,202670.6,202670.6,9437,0,0,0,L,1122011218,1,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806685,349501.00
08/05/2015 16:30,2,6.148,ACTIVE,218.71,356.78,59.954,1438806603,"201051344001025","174011321042388",27.33,46.60,0,331.83,397.96,170.1,162.3,0.760,206933.9,206933.9,9432,0,0,0,L,1122011218,1,124.04,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806686,349502.00
08/05/2015 16:30,2,6.088,ACTIVE,219.61,359.78,59.933,1438806603,"201051344000569","174011321042388",27.69,38.00,0,336.94,403.37,170.7,162.8,0.787,210237.9,210237.9,9456,0,0,0,L,1122011218,1,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806687,349503.00
08/05/2015 16:30,2,3.920,ACTIVE,217.35,402.46,59.991,1438806603,"274151322000094","174011321042388",37.09,52.00,0,384.43,443.04,147.4,140.4,0.570,388037.9,388037.9,10848,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806688,349504.00
08/05/2015 16:30,2,6.154,ACTIVE,219.84,358.88,59.986,1438806603,"201051344000458","174011321042388",27.43,39.50,0,337.84,402.46,170.9,163.1,0.800,205934.9,205934.9,9447,0,0,0,L,1122011218,1,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806689,349505.00
08/05/2015 16:30,2,5.734,ACTIVE,217.13,360.69,59.954,1438806603,"274151322000087","174011321042388",25.84,86.50,0,332.13,380.22,149.9,142.7,0.561,459667.3,459667.3,10281,0,0,0,L,1151911521,1,124.94,124.27,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806690,349506.00
08/05/2015 16:30,2,5.793,ACTIVE,217.80,367.90,59.991,1438806603,"274151322000052","174011321042388",27.51,52.00,0,331.53,382.93,161.4,153.8,0.614,491469.1,491469.1,10697,0,0,0,L,1151911521,1,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806690,349507.00
08/05/2015 16:30,2,6.156,ACTIVE,217.80,357.08,59.986,1438806603,"201051344001145","174011321042388",27.75,42.30,0,330.93,398.26,173.0,165.1,0.787,211008.4,211008.4,9454,0,0,0,L,1122011218,1,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806691,349508.00
08/05/2015 16:30,2,6.113,ACTIVE,217.80,357.38,59.965,1438806603,"201051344000685","174011321042388",27.67,44.30,0,330.63,396.75,171.4,163.5,0.831,209783.0,209783.0,9455,0,0,0,L,1122011218,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806692,349509.00
08/05/2015 16:30,2,5.709,ACTIVE,217.13,367.00,59.975,1438806603,"274151322000088","174011321042388",27.12,50.60,0,331.53,382.03,156.8,149.4,0.597,471545.3,471545.3,10302,0,0,0,L,1151911521,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806693,349510.00
08/05/2015 16:30,2,5.957,ACTIVE,218.48,359.48,60.023,1438806603,"201051344000438","174011321042388",27.95,45.50,0,331.53,397.66,168.7,160.9,0.791,209794.7,209794.7,9427,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806694,349511.00
08/05/2015 16:30,2,6.164,ACTIVE,218.48,357.08,59.970,1438806603,"201051344001135","174011321042388",26.80,47.30,0,332.13,396.15,167.4,159.6,0.756,201281.2,201281.2,9411,0,0,0,L,1122011218,1,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806695,349512.00
08/05/2015 16:30,2,5.926,ACTIVE,218.26,358.28,60.002,1438806603,"201051344000417","174011321042388",27.55,45.00,0,331.23,395.85,165.3,157.7,0.787,205010.8,205010.8,9428,0,0,0,L,1122011218,1,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806696,349513.00
08/05/2015 16:30,2,6.133,ACTIVE,218.03,357.98,59.991,1438806603,"201051344000594","174011321042388",27.41,48.30,0,330.63,398.26,170.3,162.5,0.795,206479.9,206479.9,9449,0,0,0,L,1122011218,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806697,349514.00
08/05/2015 16:30,2,5.842,ACTIVE,217.13,347.76,59.965,1438806603,"274151322000083","174011321042388",27.47,55.00,0,331.53,383.83,162.4,154.8,0.632,487392.3,487392.3,10728,0,0,0,L,1151911521,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806698,349515.00
08/05/2015 16:30,2,6.311,ACTIVE,219.16,360.08,59.970,1438806603,"201051344000585","174011321042388",26.90,45.00,0,331.83,400.36,171.9,164.0,0.795,205910.9,205910.9,9429,0,0,0,L,1122011218,1,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806699,349516.00
08/05/2015 16:30,2,5.729,ACTIVE,217.58,355.88,59.991,1438806603,"274151322000054","174011321042388",27.17,53.00,0,323.72,416.29,157.6,150.1,0.592,482263.2,482263.2,10292,0,0,0,L,1151911521,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806700,349517.00
08/05/2015 16:30,2,6.113,ACTIVE,218.93,357.98,59.975,1438806603,"201051344001203","174011321042388",27.29,45.00,0,333.03,397.96,169.0,161.2,0.795,206830.8,206830.8,9439,0,0,0,L,1122011218,1,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806701,349518.00
08/05/2015 16:30,2,6.094,ACTIVE,217.80,357.68,59.981,1438806603,"201051344000646","174011321042388",27.12,44.30,0,330.63,397.35,167.4,159.7,0.787,203277.3,203277.3,9426,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806702,349519.00
08/05/2015 16:30,2,3.881,ACTIVE,218.48,409.08,59.970,1438806603,"274151322000068","174011321042388",37.87,50.00,0,383.53,443.94,147.9,140.8,0.548,387282.5,387282.5,10458,0,0,0,L,1151911521,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806703,349520.00
08/05/2015 16:30,2,6.049,ACTIVE,218.26,357.38,59.986,1438806603,"274151322000076","174011321042388",27.99,53.00,0,333.63,385.63,171.4,163.5,0.663,514951.3,514951.3,10709,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806703,349521.00
08/05/2015 16:30,2,6.113,ACTIVE,217.80,356.78,59.975,1438806603,"201051344000890","174011321042388",27.08,44.30,0,331.23,397.05,167.7,159.9,0.769,207900.7,207900.7,9439,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806704,349522.00
08/05/2015 16:30,2,6.121,ACTIVE,219.61,359.18,59.959,1438806603,"201051344000900","174011321042388",27.81,36.30,0,333.03,403.07,172.4,164.5,0.787,208726.2,208726.2,9468,0,0,0,L,1122011218,1,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806705,349523.00
08/05/2015 16:30,2,6.088,ACTIVE,218.71,359.48,59.975,1438806603,"201051344000633","174011321042388",27.23,44.80,0,332.43,398.56,168.0,160.2,0.795,197684.7,197684.7,9462,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806706,349524.00
08/05/2015 16:30,2,6.109,ACTIVE,219.84,359.48,59.986,1438806603,"201051344000983","174011321042388",27.65,38.80,0,333.03,403.67,171.1,163.2,0.804,205628.1,205628.1,9452,0,0,0,L,1122011218,1,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806707,349525.00
08/05/2015 16:30,2,6.105,ACTIVE,218.71,357.98,59.981,1438806603,"201051344000917","174011321042388",27.57,44.50,0,331.53,397.66,170.4,162.6,0.804,208436.1,208436.1,9459,0,0,0,L,1122011218,1,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806708,349526.00
08/05/2015 16:30,2,5.973,ACTIVE,219.39,359.48,59.986,1438806603,"201051344000648","174011321042388",27.63,39.00,0,337.54,402.77,167.2,159.4,0.787,203744.4,203744.4,9453,0,0,0,L,1122011218,1,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806709,349527.00
08/05/2015 16:30,2,5.891,ACTIVE,218.93,359.18,59.965,1438806603,"201051344001093","174011321042388",27.71,43.40,0,332.13,397.66,165.3,157.7,0.751,206647.9,206647.9,9446,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806710,349528.00
08/05/2015 16:30,2,6.055,ACTIVE,219.84,359.48,59.975,1438806603,"201051344000645","174011321042388",27.57,38.80,0,337.84,403.07,169.0,161.2,0.765,204657.3,204657.3,9456,0,0,0,L,1122011218,1,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806711,349529.00
08/05/2015 16:30,2,5.748,ACTIVE,217.58,355.28,59.991,1438806603,"274151322000085","174011321042388",27.23,53.50,0,326.42,416.59,158.4,151.0,0.605,484795.4,484795.4,10706,0,0,0,L,1151911521,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806712,349530.00
08/05/2015 16:30,2,6.064,ACTIVE,219.39,359.48,59.944,1438806603,"201051344000651","174011321042388",27.27,47.00,0,333.03,399.16,167.4,159.6,0.756,203914.3,203914.3,9433,0,0,0,L,1122011218,1,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806713,349531.00
08/05/2015 16:30,2,6.068,ACTIVE,218.93,356.18,59.954,1438806603,"201051344000867","174011321042388",27.39,41.80,0,331.53,396.75,168.3,160.6,0.769,196567.0,196567.0,9455,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806713,349532.00
08/05/2015 16:30,2,5.988,ACTIVE,217.80,356.18,59.959,1438806603,"201051344001230","174011321042388",27.77,42.80,0,331.23,397.66,168.6,160.8,0.791,207553.5,207553.5,9463,0,0,0,L,1122011218,1,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806714,349533.00
08/05/2015 16:30,2,6.016,ACTIVE,219.84,359.78,60.002,1438806603,"201051344000576","174011321042388",27.67,37.30,0,337.54,404.27,168.6,160.8,0.769,203822.6,203822.6,9472,0,0,0,L,1122011218,1,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806715,349534.00
08/05/2015 16:30,2,6.062,ACTIVE,219.84,359.48,59.986,1438806603,"201051344000579","174011321042388",27.41,46.00,0,337.84,402.77,168.2,160.4,0.782,210656.5,210656.5,9430,0,0,0,L,1122011218,1,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438806716,349535.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349536.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349537.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349538.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349539.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349540.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349541.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349542.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349543.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349544.00
08/05/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438806603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807484,349545.00
08/05/2015 16:45,2,5.566,ACTIVE,217.35,356.48,59.970,1438807503,"201051344000955","174011321042388",27.61,45.00,0,331.23,393.45,155.6,148.2,0.751,209347.3,209347.3,9441,0,0,0,L,1122011218,1,123.36,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807578,349546.00
08/05/2015 16:45,2,5.697,ACTIVE,216.45,351.07,59.991,1438807503,"274151322000095","174011321042388",27.89,52.80,0,331.23,384.43,160.7,153.2,0.605,508928.4,508928.4,10344,0,0,0,L,1151911521,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807579,349547.00
08/05/2015 16:45,2,5.625,ACTIVE,217.80,357.38,59.986,1438807503,"201051344000868","174011321042388",27.95,37.30,0,331.83,395.25,159.2,151.7,0.725,196082.6,196082.6,9455,0,0,0,L,1122011218,1,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807580,349548.00
08/05/2015 16:45,2,5.686,ACTIVE,219.39,358.88,59.975,1438807503,"201051344000853","174011321042388",27.85,37.80,0,338.44,400.96,160.3,152.8,0.756,202497.7,202497.7,9458,0,0,0,L,1122011218,1,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807581,349549.00
08/05/2015 16:45,2,5.592,ACTIVE,218.26,356.18,59.970,1438807503,"201051344000582","174011321042388",27.59,45.00,0,331.53,396.15,156.2,148.8,0.734,201849.3,201849.3,9427,0,0,0,L,1122011218,1,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807582,349550.00
08/05/2015 16:45,2,5.604,ACTIVE,218.93,358.28,59.959,1438807503,"201051344000469","174011321042388",27.97,37.50,0,333.63,400.36,158.8,151.3,0.756,197775.3,197775.3,9450,0,0,0,L,1122011218,1,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807583,349551.00
08/05/2015 16:45,2,5.688,ACTIVE,218.93,358.28,59.970,1438807503,"201051344000988","174011321042388",27.37,41.00,0,333.33,400.06,157.7,150.3,0.738,196963.8,196963.8,9437,0,0,0,L,1122011218,1,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807584,349552.00
08/05/2015 16:45,2,5.645,ACTIVE,218.71,356.78,59.975,1438807503,"201051344001158","174011321042388",27.33,43.00,0,333.93,398.56,156.2,148.9,0.734,202708.8,202708.8,9438,0,0,0,L,1122011218,1,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807584,349553.00
08/05/2015 16:45,2,5.697,ACTIVE,218.03,355.58,59.981,1438807503,"201051344001025","174011321042388",27.57,45.30,0,331.83,395.85,159.1,151.7,0.720,206973.0,206973.0,9433,0,0,0,L,1122011218,1,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807585,349554.00
08/05/2015 16:45,2,5.535,ACTIVE,218.71,357.08,59.986,1438807503,"201051344000569","174011321042388",28.39,37.80,0,333.03,400.66,159.1,151.6,0.742,210276.9,210276.9,9457,0,0,0,L,1122011218,1,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807586,349555.00
08/05/2015 16:45,2,3.500,ACTIVE,217.13,420.50,59.981,1438807503,"274151322000094","174011321042388",38.49,50.60,0,385.03,443.34,135.4,128.8,0.521,388071.7,388071.7,10849,0,0,0,L,1151911521,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807587,349556.00
08/05/2015 16:45,2,5.561,ACTIVE,219.16,356.48,59.986,1438807503,"201051344000458","174011321042388",28.23,39.50,0,333.33,399.46,159.0,151.6,0.760,205973.9,205973.9,9448,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807588,349557.00
08/05/2015 16:45,2,5.256,ACTIVE,216.90,362.19,59.959,1438807503,"274151322000087","174011321042388",26.18,84.50,0,331.83,378.72,139.2,132.4,0.521,459701.7,459701.7,10282,0,0,0,L,1151911521,1,124.72,123.81,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807589,349558.00
08/05/2015 16:45,2,5.285,ACTIVE,216.67,350.77,59.954,1438807503,"274151322000052","174011321042388",27.75,50.00,0,331.83,383.23,148.5,141.4,0.575,491506.0,491506.0,10698,0,0,0,L,1151911521,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807590,349559.00
08/05/2015 16:45,2,5.629,ACTIVE,217.13,357.38,59.949,1438807503,"201051344001145","174011321042388",28.09,41.80,0,331.83,395.85,160.1,152.6,0.729,211048.0,211048.0,9455,0,0,0,L,1122011218,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807591,349560.00
08/05/2015 16:45,2,5.633,ACTIVE,217.13,354.37,59.954,1438807503,"201051344000685","174011321042388",27.75,43.00,0,331.53,394.65,158.3,150.8,0.787,209822.1,209822.1,9456,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807592,349561.00
08/05/2015 16:45,2,5.205,ACTIVE,216.22,358.28,59.954,1438807503,"274151322000088","174011321042388",27.35,48.80,0,331.53,380.52,144.1,137.1,0.544,471581.1,471581.1,10303,0,0,0,L,1151911521,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807593,349562.00
08/05/2015 16:45,2,5.582,ACTIVE,217.58,357.68,59.954,1438807503,"201051344000438","174011321042388",27.61,44.00,0,332.13,394.95,156.1,148.8,0.729,209833.2,209833.2,9428,0,0,0,L,1122011218,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807594,349563.00
08/05/2015 16:45,2,5.559,ACTIVE,217.58,354.67,59.954,1438807503,"201051344001135","174011321042388",27.61,46.60,0,332.13,393.75,155.4,148.1,0.707,201319.5,201319.5,9412,0,0,0,L,1122011218,1,123.81,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807595,349564.00
08/05/2015 16:45,2,5.539,ACTIVE,217.35,354.67,59.954,1438807503,"201051344000417","174011321042388",27.37,43.80,0,331.83,393.75,153.5,146.2,0.725,205048.6,205048.6,9429,0,0,0,L,1122011218,1,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807596,349565.00
08/05/2015 16:45,2,5.650,ACTIVE,217.13,356.78,59.954,1438807503,"201051344000594","174011321042388",27.69,47.50,0,331.23,395.55,158.5,151.1,0.742,206518.8,206518.8,9450,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807597,349566.00
08/05/2015 16:45,2,5.346,ACTIVE,216.00,361.29,59.981,1438807503,"274151322000083","174011321042388",27.75,53.30,0,331.83,385.93,150.2,143.0,0.597,487429.5,487429.5,10729,0,0,0,L,1151911521,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807597,349567.00
08/05/2015 16:45,2,5.756,ACTIVE,218.26,356.78,59.922,1438807503,"201051344000585","174011321042388",27.53,44.30,0,331.83,397.96,160.6,153.1,0.756,205950.4,205950.4,9430,0,0,0,L,1122011218,1,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807598,349568.00
08/05/2015 16:45,2,5.232,ACTIVE,216.45,367.00,59.949,1438807503,"274151322000054","174011321042388",27.51,51.00,0,331.23,382.03,145.9,138.9,0.548,482299.4,482299.4,10293,0,0,0,L,1151911521,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807599,349569.00
08/05/2015 16:45,2,5.580,ACTIVE,218.03,355.88,59.959,1438807503,"201051344001203","174011321042388",27.79,44.00,0,332.13,395.25,157.2,149.8,0.742,206869.5,206869.5,9440,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807600,349570.00
08/05/2015 16:45,2,5.557,ACTIVE,217.13,355.88,59.970,1438807503,"201051344000646","174011321042388",27.69,43.20,0,330.33,395.25,155.8,148.5,0.734,203315.6,203315.6,9427,0,0,0,L,1122011218,1,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807601,349571.00
08/05/2015 16:45,2,3.551,ACTIVE,217.58,420.80,59.959,1438807503,"274151322000068","174011321042388",37.89,48.80,0,387.14,446.95,136.5,129.8,0.504,387316.3,387316.3,10459,0,0,0,L,1151911521,1,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807602,349572.00
08/05/2015 16:45,2,5.576,ACTIVE,217.58,349.86,59.965,1438807503,"274151322000076","174011321042388",28.05,50.60,0,332.73,384.43,158.4,150.9,0.610,514990.7,514990.7,10710,0,0,0,L,1151911521,1,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807604,349573.00
08/05/2015 16:45,2,5.590,ACTIVE,216.90,355.28,59.965,1438807503,"201051344000890","174011321042388",27.59,43.20,0,330.93,394.35,156.2,148.8,0.720,207939.3,207939.3,9440,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807605,349574.00
08/05/2015 16:45,2,5.588,ACTIVE,218.48,357.08,59.970,1438807503,"201051344000900","174011321042388",28.41,36.00,0,332.13,400.66,160.7,153.2,0.734,208765.8,208765.8,9469,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807606,349575.00
08/05/2015 16:45,2,5.578,ACTIVE,218.26,357.68,59.959,1438807503,"201051344000633","174011321042388",27.73,43.60,0,331.23,395.85,156.7,149.3,0.738,197723.2,197723.2,9463,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807607,349576.00
08/05/2015 16:45,2,5.572,ACTIVE,219.16,357.68,59.981,1438807503,"201051344000983","174011321042388",28.35,38.40,0,332.43,400.06,160.0,152.5,0.747,205667.3,205667.3,9453,0,0,0,L,1122011218,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807607,349577.00
08/05/2015 16:45,2,5.676,ACTIVE,218.26,356.18,59.970,1438807503,"201051344000917","174011321042388",27.59,43.80,0,331.23,395.55,158.7,151.2,0.751,208475.2,208475.2,9460,0,0,0,L,1122011218,1,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807608,349578.00
08/05/2015 16:45,2,5.551,ACTIVE,218.71,356.48,59.965,1438807503,"201051344000648","174011321042388",27.81,38.60,0,333.33,400.06,156.4,149.0,0.729,203782.8,203782.8,9454,0,0,0,L,1122011218,1,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807609,349579.00
08/05/2015 16:45,2,5.447,ACTIVE,218.48,357.68,59.986,1438807503,"201051344001093","174011321042388",27.91,42.50,0,330.93,394.95,153.8,146.5,0.712,206685.8,206685.8,9447,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807610,349580.00
08/05/2015 16:45,2,5.611,ACTIVE,218.93,356.78,59.975,1438807503,"201051344000645","174011321042388",27.81,38.40,0,333.33,399.16,158.0,150.5,0.712,204696.2,204696.2,9457,0,0,0,L,1122011218,1,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807611,349581.00
08/05/2015 16:45,2,5.285,ACTIVE,217.13,362.49,59.970,1438807503,"274151322000085","174011321042388",27.39,51.00,0,332.43,381.42,146.6,139.6,0.561,484831.8,484831.8,10707,0,0,0,L,1151911521,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807612,349582.00
08/05/2015 16:45,2,5.582,ACTIVE,218.71,357.68,59.975,1438807503,"201051344000651","174011321042388",27.53,46.00,0,332.13,396.75,155.5,148.1,0.707,203952.8,203952.8,9434,0,0,0,L,1122011218,1,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807613,349583.00
08/05/2015 16:45,2,5.598,ACTIVE,218.26,355.88,59.970,1438807503,"201051344000867","174011321042388",27.75,41.00,0,331.53,394.35,157.3,149.9,0.720,196605.7,196605.7,9456,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807614,349584.00
08/05/2015 16:45,2,5.582,ACTIVE,217.13,355.58,59.949,1438807503,"201051344001230","174011321042388",27.69,41.80,0,332.13,394.65,156.5,149.1,0.738,207592.3,207592.3,9464,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807615,349585.00
08/05/2015 16:45,2,5.533,ACTIVE,219.16,358.88,59.928,1438807503,"201051344000576","174011321042388",28.09,36.50,0,334.84,400.66,157.3,149.9,0.720,203861.4,203861.4,9473,0,0,0,L,1122011218,1,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807616,349586.00
08/05/2015 16:45,2,5.568,ACTIVE,219.16,357.68,59.949,1438807503,"201051344000579","174011321042388",27.81,45.30,0,334.54,399.76,156.9,149.5,0.725,210695.2,210695.2,9431,0,0,0,L,1122011218,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438807616,349587.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349588.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349589.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349590.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349591.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349592.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349593.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349594.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349595.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349596.00
08/05/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438807503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808383,349597.00
08/05/2015 17:00,2,4.889,ACTIVE,216.45,353.47,59.933,1438808403,"201051344000955","174011321042388",27.97,43.40,0,332.43,392.25,138.4,131.7,0.658,209380.6,209380.6,9442,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808478,349598.00
08/05/2015 17:00,2,5.006,ACTIVE,216.00,363.39,59.986,1438808403,"274151322000095","174011321042388",28.35,50.60,0,331.83,381.12,143.9,136.9,0.535,508962.9,508962.9,10345,0,0,0,L,1151911521,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808479,349599.00
08/05/2015 17:00,2,4.953,ACTIVE,217.13,352.57,59.986,1438808403,"201051344000868","174011321042388",27.99,36.80,0,331.83,391.94,140.5,133.7,0.654,196116.9,196116.9,9456,0,0,0,L,1122011218,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808480,349600.00
08/05/2015 17:00,2,5.035,ACTIVE,218.48,355.88,59.965,1438808403,"201051344000853","174011321042388",27.75,36.30,0,333.33,395.25,141.6,134.7,0.667,202532.4,202532.4,9459,0,0,0,L,1122011218,1,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808481,349601.00
08/05/2015 17:00,2,4.963,ACTIVE,217.58,354.07,60.002,1438808403,"201051344000582","174011321042388",27.85,43.60,0,331.23,391.64,140.0,133.2,0.645,201882.8,201882.8,9428,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808482,349602.00
08/05/2015 17:00,2,4.898,ACTIVE,218.03,354.67,59.970,1438808403,"201051344000469","174011321042388",28.07,37.00,0,332.43,392.25,139.4,132.6,0.667,197809.5,197809.5,9451,0,0,0,L,1122011218,1,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808483,349603.00
08/05/2015 17:00,2,5.014,ACTIVE,218.03,354.97,59.986,1438808403,"201051344000988","174011321042388",27.27,39.50,0,332.13,392.85,138.6,131.9,0.654,196997.8,196997.8,9438,0,0,0,L,1122011218,1,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808484,349604.00
08/05/2015 17:00,2,4.947,ACTIVE,218.03,354.97,59.996,1438808403,"201051344001158","174011321042388",27.61,41.00,0,332.43,391.34,138.4,131.7,0.654,202742.5,202742.5,9439,0,0,0,L,1122011218,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808485,349605.00
08/05/2015 17:00,2,5.045,ACTIVE,217.35,353.77,59.991,1438808403,"201051344001025","174011321042388",27.87,43.60,0,332.43,392.25,142.4,135.6,0.636,207007.3,207007.3,9434,0,0,0,L,1122011218,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808486,349606.00
08/05/2015 17:00,2,4.949,ACTIVE,217.80,354.07,59.938,1438808403,"201051344000569","174011321042388",27.97,36.50,0,332.73,392.85,140.2,133.3,0.650,210311.4,210311.4,9458,0,0,0,L,1122011218,1,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808487,349607.00
08/05/2015 17:00,2,3.135,ACTIVE,216.45,414.19,59.981,1438808403,"274151322000094","174011321042388",38.05,49.00,0,384.73,447.25,120.9,114.7,0.464,388100.8,388100.8,10850,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808488,349608.00
08/05/2015 17:00,2,4.945,ACTIVE,218.03,355.28,59.996,1438808403,"201051344000458","174011321042388",27.85,38.60,0,333.03,392.25,139.4,132.6,0.685,206008.4,206008.4,9449,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808489,349609.00
08/05/2015 17:00,2,4.650,ACTIVE,216.00,359.18,59.949,1438808403,"274151322000087","174011321042388",26.36,82.30,0,332.13,376.01,124.1,117.8,0.468,459731.7,459731.7,10283,0,0,0,L,1151911521,1,124.27,124.04,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808489,349610.00
08/05/2015 17:00,2,4.615,ACTIVE,216.22,360.99,59.975,1438808403,"274151322000052","174011321042388",28.07,48.30,0,331.53,377.82,131.2,124.7,0.508,491537.9,491537.9,10699,0,0,0,L,1151911521,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808490,349611.00
08/05/2015 17:00,2,4.938,ACTIVE,216.45,352.87,59.991,1438808403,"201051344001145","174011321042388",28.55,40.00,0,332.13,392.25,142.8,135.9,0.658,211082.6,211082.6,9456,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808491,349612.00
08/05/2015 17:00,2,4.926,ACTIVE,216.22,353.17,59.965,1438808403,"201051344000685","174011321042388",28.25,41.80,0,333.03,392.55,140.9,134.1,0.685,209856.2,209856.2,9457,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808492,349613.00
08/05/2015 17:00,2,4.547,ACTIVE,215.54,352.87,59.959,1438808403,"274151322000088","174011321042388",27.69,46.80,0,332.43,376.92,127.4,121.1,0.473,471612.0,471612.0,10304,0,0,0,L,1151911521,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808493,349614.00
08/05/2015 17:00,2,4.842,ACTIVE,216.90,352.87,59.975,1438808403,"201051344000438","174011321042388",28.25,43.20,0,332.43,391.34,138.4,131.7,0.636,209866.8,209866.8,9429,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808494,349615.00
08/05/2015 17:00,2,4.855,ACTIVE,216.90,353.77,59.975,1438808403,"201051344001135","174011321042388",27.95,45.00,0,332.73,390.44,137.5,130.8,0.628,201353.0,201353.0,9413,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808495,349616.00
08/05/2015 17:00,2,4.803,ACTIVE,216.67,352.57,59.991,1438808403,"201051344000417","174011321042388",27.79,42.50,0,332.13,390.74,135.2,128.5,0.654,205081.6,205081.6,9430,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808496,349617.00
08/05/2015 17:00,2,4.920,ACTIVE,216.22,352.27,59.954,1438808403,"201051344000594","174011321042388",27.69,45.50,0,332.43,392.55,137.9,131.2,0.650,206553.0,206553.0,9451,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808497,349618.00
08/05/2015 17:00,2,4.693,ACTIVE,216.00,361.29,59.959,1438808403,"274151322000083","174011321042388",27.79,50.60,0,332.73,378.42,132.1,125.6,0.513,487461.9,487461.9,10730,0,0,0,L,1151911521,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808498,349619.00
08/05/2015 17:00,2,5.037,ACTIVE,217.35,352.57,59.965,1438808403,"201051344000585","174011321042388",27.85,42.80,0,332.13,391.64,142.1,135.2,0.672,205985.1,205985.1,9431,0,0,0,L,1122011218,1,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808499,349620.00
08/05/2015 17:00,2,4.559,ACTIVE,216.22,345.66,59.981,1438808403,"274151322000054","174011321042388",27.83,49.50,0,331.83,377.82,128.4,122.0,0.486,482330.7,482330.7,10294,0,0,0,L,1151911521,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808500,349621.00
08/05/2015 17:00,2,4.918,ACTIVE,217.35,351.97,59.970,1438808403,"201051344001203","174011321042388",27.91,42.80,0,332.73,391.34,139.0,132.2,0.650,206903.4,206903.4,9441,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808500,349622.00
08/05/2015 17:00,2,4.871,ACTIVE,216.22,351.97,59.933,1438808403,"201051344000646","174011321042388",28.07,41.00,0,332.43,392.55,138.5,131.8,0.658,203349.2,203349.2,9428,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808502,349623.00
08/05/2015 17:00,2,3.172,ACTIVE,217.13,410.88,59.965,1438808403,"274151322000068","174011321042388",37.45,47.30,0,385.63,439.13,120.9,114.8,0.455,387345.5,387345.5,10460,0,0,0,L,1151911521,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808503,349624.00
