ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 17:00,2,4.920,ACTIVE,217.13,357.08,59.965,1438808403,"274151322000076","174011321042388",28.41,49.00,0,332.73,380.52,141.5,134.6,0.535,515024.7,515024.7,10711,0,0,0,L,1151911521,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808504,349625.00
08/05/2015 17:00,2,5.008,ACTIVE,216.45,351.97,59.954,1438808403,"201051344000890","174011321042388",27.69,41.80,0,333.33,391.34,140.4,133.6,0.650,207973.0,207973.0,9441,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808505,349626.00
08/05/2015 17:00,2,4.986,ACTIVE,217.58,352.87,59.986,1438808403,"201051344000900","174011321042388",28.21,35.40,0,332.13,391.94,142.4,135.5,0.654,208800.5,208800.5,9470,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808505,349627.00
08/05/2015 17:00,2,4.951,ACTIVE,217.13,354.67,59.991,1438808403,"201051344000633","174011321042388",27.93,42.30,0,331.83,391.94,139.9,133.2,0.663,197757.1,197757.1,9464,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808506,349628.00
08/05/2015 17:00,2,4.977,ACTIVE,217.80,354.67,59.975,1438808403,"201051344000983","174011321042388",28.21,37.50,0,332.43,392.25,142.2,135.3,0.676,205702.0,205702.0,9454,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808507,349629.00
08/05/2015 17:00,2,5.008,ACTIVE,217.13,354.97,59.965,1438808403,"201051344000917","174011321042388",28.23,42.80,0,331.83,391.34,143.2,136.2,0.685,208509.5,208509.5,9461,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808508,349630.00
08/05/2015 17:00,2,4.854,ACTIVE,217.58,355.88,59.965,1438808403,"201051344000648","174011321042388",28.15,38.00,0,332.73,392.25,138.3,131.6,0.650,203816.6,203816.6,9455,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808509,349631.00
08/05/2015 17:00,2,4.787,ACTIVE,217.35,354.07,59.986,1438808403,"201051344001093","174011321042388",28.39,40.60,0,332.13,390.44,137.5,130.8,0.619,206718.9,206718.9,9448,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808510,349632.00
08/05/2015 17:00,2,4.943,ACTIVE,218.03,353.77,59.986,1438808403,"201051344000645","174011321042388",27.85,37.80,0,332.43,391.64,139.5,132.7,0.632,204730.4,204730.4,9458,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808511,349633.00
08/05/2015 17:00,2,4.652,ACTIVE,216.45,347.46,59.970,1438808403,"274151322000085","174011321042388",27.89,49.50,0,332.73,377.52,131.4,124.9,0.504,484863.4,484863.4,10708,0,0,0,L,1151911521,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808512,349634.00
08/05/2015 17:00,2,4.928,ACTIVE,217.58,352.87,59.954,1438808403,"201051344000651","174011321042388",28.05,44.80,0,332.13,390.44,140.1,133.3,0.645,203986.3,203986.3,9435,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808513,349635.00
08/05/2015 17:00,2,4.922,ACTIVE,217.13,352.57,59.965,1438808403,"201051344000867","174011321042388",28.09,40.00,0,331.83,390.74,140.1,133.3,0.641,196639.7,196639.7,9457,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808514,349636.00
08/05/2015 17:00,2,4.938,ACTIVE,216.22,352.87,59.965,1438808403,"201051344001230","174011321042388",28.33,39.80,0,332.13,391.34,141.7,134.8,0.676,207626.1,207626.1,9465,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808515,349637.00
08/05/2015 17:00,2,4.959,ACTIVE,218.03,355.28,59.970,1438808403,"201051344000576","174011321042388",27.93,36.00,0,332.43,392.25,140.2,133.4,0.645,203895.5,203895.5,9474,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808515,349638.00
08/05/2015 17:00,2,5.010,ACTIVE,217.80,354.97,59.986,1438808403,"201051344000579","174011321042388",27.99,43.40,0,332.73,391.04,142.1,135.2,0.667,210729.3,210729.3,9432,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438808516,349639.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349640.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349641.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349642.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349643.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349644.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349645.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349646.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349647.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349648.00
08/05/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438808403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809283,349649.00
08/05/2015 17:15,2,3.818,ACTIVE,215.32,347.46,59.970,1438809303,"201051344000955","174011321042388",28.15,42.50,0,332.73,386.53,108.9,103.2,0.517,209411.6,209411.6,9443,0,0,0,L,1122011218,1,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809378,349650.00
08/05/2015 17:15,2,3.875,ACTIVE,215.77,348.66,59.965,1438809303,"201051344000868","174011321042388",28.41,35.20,0,333.33,387.14,111.5,105.7,0.517,196148.3,196148.3,9457,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809380,349651.00
08/05/2015 17:15,2,3.777,ACTIVE,217.35,350.77,59.949,1438809303,"201051344000853","174011321042388",29.28,35.00,0,332.73,387.74,111.9,106.1,0.535,202564.2,202564.2,9460,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809381,349652.00
08/05/2015 17:15,2,3.873,ACTIVE,216.45,348.96,59.949,1438809303,"201051344000582","174011321042388",27.89,42.00,0,332.73,387.74,109.4,103.7,0.517,201914.0,201914.0,9429,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809382,349653.00
08/05/2015 17:15,2,3.898,ACTIVE,216.90,350.77,59.986,1438809303,"201051344000469","174011321042388",28.23,34.80,0,331.83,386.83,111.5,105.7,0.544,197840.9,197840.9,9452,0,0,0,L,1122011218,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809383,349654.00
08/05/2015 17:15,2,3.859,ACTIVE,216.90,352.27,59.949,1438809303,"201051344000988","174011321042388",28.37,37.80,0,331.83,387.14,111.0,105.2,0.526,197029.1,197029.1,9439,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809384,349655.00
08/05/2015 17:15,2,3.918,ACTIVE,216.67,349.26,59.991,1438809303,"201051344001158","174011321042388",27.69,39.80,0,332.73,385.93,110.0,104.2,0.517,202773.6,202773.6,9440,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809385,349656.00
08/05/2015 17:15,2,3.887,ACTIVE,216.00,349.26,59.954,1438809303,"201051344001025","174011321042388",28.33,42.50,0,333.03,387.74,111.5,105.7,0.504,207039.1,207039.1,9435,0,0,0,L,1122011218,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809386,349657.00
08/05/2015 17:15,2,3.832,ACTIVE,216.67,350.17,59.965,1438809303,"201051344000569","174011321042388",28.43,35.40,0,332.43,386.83,110.4,104.6,0.517,210343.0,210343.0,9459,0,0,0,L,1122011218,1,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809387,349658.00
08/05/2015 17:15,2,2.381,ACTIVE,215.77,420.50,59.949,1438809303,"274151322000094","174011321042388",38.47,48.00,0,386.23,443.04,92.9,87.8,0.358,388127.7,388127.7,10851,0,0,0,L,1151911521,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809388,349659.00
08/05/2015 17:15,2,3.828,ACTIVE,216.90,348.66,59.959,1438809303,"201051344000458","174011321042388",28.43,37.00,0,332.43,386.23,110.2,104.5,0.539,206040.0,206040.0,9450,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809388,349660.00
08/05/2015 17:15,2,3.594,ACTIVE,215.54,351.67,59.981,1438809303,"274151322000087","174011321042388",26.60,78.00,0,332.73,373.61,96.8,91.5,0.367,459759.6,459759.6,10284,0,0,0,L,1151911521,1,124.04,123.81,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809389,349661.00
08/05/2015 17:15,2,3.580,ACTIVE,215.77,353.17,59.959,1438809303,"274151322000052","174011321042388",28.03,46.40,0,332.13,375.71,101.6,96.1,0.389,491567.4,491567.4,10700,0,0,0,L,1151911521,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809390,349662.00
08/05/2015 17:15,2,3.900,ACTIVE,215.54,349.56,59.965,1438809303,"201051344001145","174011321042388",28.21,38.60,0,333.63,388.34,111.4,105.6,0.517,211114.6,211114.6,9457,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809391,349663.00
08/05/2015 17:15,2,3.867,ACTIVE,215.54,348.36,59.970,1438809303,"201051344000685","174011321042388",28.11,40.20,0,333.03,388.34,110.1,104.3,0.544,209887.8,209887.8,9458,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809392,349664.00
08/05/2015 17:15,2,3.578,ACTIVE,215.09,355.88,59.970,1438809303,"274151322000088","174011321042388",27.57,45.00,0,332.73,374.81,99.9,94.5,0.376,471640.6,471640.6,10305,0,0,0,L,1151911521,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809393,349665.00
08/05/2015 17:15,2,3.842,ACTIVE,216.00,348.96,59.981,1438809303,"201051344000438","174011321042388",28.13,42.00,0,332.73,388.04,109.5,103.7,0.521,209897.8,209897.8,9430,0,0,0,L,1122011218,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809394,349666.00
08/05/2015 17:15,2,3.926,ACTIVE,216.00,348.36,59.981,1438809303,"201051344001135","174011321042388",27.81,43.40,0,333.33,386.83,110.7,104.9,0.508,201384.1,201384.1,9414,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809395,349667.00
08/05/2015 17:15,2,3.852,ACTIVE,216.00,348.96,59.938,1438809303,"201051344000417","174011321042388",27.93,41.50,0,333.03,387.14,108.9,103.2,0.517,205112.3,205112.3,9431,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809396,349668.00
08/05/2015 17:15,2,3.967,ACTIVE,215.54,348.36,59.981,1438809303,"201051344000594","174011321042388",28.17,43.80,0,331.83,388.34,113.2,107.3,0.526,206584.5,206584.5,9452,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809397,349669.00
08/05/2015 17:15,2,3.789,ACTIVE,215.54,354.97,59.949,1438809303,"274151322000083","174011321042388",27.87,49.00,0,332.43,376.31,107.0,101.4,0.424,487491.8,487491.8,10731,0,0,0,L,1151911521,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809398,349670.00
08/05/2015 17:15,2,4.100,ACTIVE,216.45,349.86,59.970,1438809303,"201051344000585","174011321042388",27.93,40.80,0,332.13,387.14,116.0,110.1,0.517,206017.4,206017.4,9432,0,0,0,L,1122011218,1,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809399,349671.00
08/05/2015 17:15,2,3.678,ACTIVE,215.77,349.26,59.970,1438809303,"274151322000054","174011321042388",27.73,47.80,0,332.13,375.41,103.3,97.8,0.398,482359.7,482359.7,10295,0,0,0,L,1151911521,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809400,349672.00
08/05/2015 17:15,2,3.910,ACTIVE,216.45,347.76,59.986,1438809303,"201051344001203","174011321042388",28.31,41.50,0,333.33,387.44,112.1,106.3,0.544,206934.7,206934.7,9442,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809401,349673.00
08/05/2015 17:15,2,3.908,ACTIVE,215.54,348.06,59.981,1438809303,"201051344000646","174011321042388",27.97,40.00,0,332.13,387.74,110.6,104.8,0.526,203380.3,203380.3,9429,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809402,349674.00
08/05/2015 17:15,2,2.471,ACTIVE,216.45,406.67,59.938,1438809303,"274151322000068","174011321042388",38.05,46.60,0,385.63,442.74,95.3,90.0,0.354,387372.3,387372.3,10461,0,0,0,L,1151911521,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809403,349675.00
08/05/2015 17:15,2,3.832,ACTIVE,216.45,342.65,59.944,1438809303,"274151322000076","174011321042388",28.67,46.60,0,333.03,376.92,111.2,105.4,0.429,515056.3,515056.3,10712,0,0,0,L,1151911521,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809404,349676.00
08/05/2015 17:15,2,3.912,ACTIVE,215.54,347.46,59.959,1438809303,"201051344000890","174011321042388",27.93,40.40,0,332.13,387.44,110.7,104.9,0.517,208004.2,208004.2,9442,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809405,349677.00
08/05/2015 17:15,2,3.861,ACTIVE,216.67,349.56,59.991,1438809303,"201051344000900","174011321042388",29.02,33.50,0,332.43,387.44,113.5,107.7,0.526,208832.4,208832.4,9471,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809406,349678.00
08/05/2015 17:15,2,3.928,ACTIVE,216.45,350.17,59.986,1438809303,"201051344000633","174011321042388",27.95,40.40,0,332.13,386.53,111.3,105.5,0.526,197788.2,197788.2,9465,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809407,349679.00
08/05/2015 17:15,2,3.953,ACTIVE,216.90,349.26,59.975,1438809303,"201051344000983","174011321042388",28.55,35.80,0,332.73,387.74,114.3,108.4,0.544,205733.8,205733.8,9455,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809408,349680.00
08/05/2015 17:15,2,3.975,ACTIVE,216.22,349.26,59.975,1438809303,"201051344000917","174011321042388",28.11,41.00,0,332.13,387.44,113.1,107.3,0.539,208541.1,208541.1,9462,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809409,349681.00
08/05/2015 17:15,2,3.855,ACTIVE,216.45,349.56,59.970,1438809303,"201051344000648","174011321042388",28.73,35.60,0,332.13,386.83,112.2,106.4,0.526,203847.5,203847.5,9456,0,0,0,L,1122011218,1,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809410,349682.00
08/05/2015 17:15,2,3.852,ACTIVE,216.45,349.56,59.970,1438809303,"201051344001093","174011321042388",28.25,39.50,0,332.13,386.23,110.2,104.5,0.513,206749.4,206749.4,9449,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809410,349683.00
08/05/2015 17:15,2,4.016,ACTIVE,216.90,349.56,60.007,1438809303,"201051344000645","174011321042388",28.07,36.30,0,332.43,386.23,114.1,108.2,0.526,204761.7,204761.7,9459,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809411,349684.00
08/05/2015 17:15,2,3.730,ACTIVE,216.00,356.18,59.965,1438809303,"274151322000085","174011321042388",27.87,47.50,0,333.03,374.81,105.2,99.6,0.398,484892.5,484892.5,10709,0,0,0,L,1151911521,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809412,349685.00
08/05/2015 17:15,2,3.998,ACTIVE,216.45,349.56,59.970,1438809303,"201051344000651","174011321042388",27.77,42.80,0,332.13,386.53,112.5,106.6,0.517,204017.4,204017.4,9436,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809413,349686.00
08/05/2015 17:15,2,3.930,ACTIVE,216.22,348.36,59.959,1438809303,"201051344000867","174011321042388",28.55,38.40,0,333.03,386.53,113.6,107.7,0.526,196670.9,196670.9,9458,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809414,349687.00
08/05/2015 17:15,2,3.875,ACTIVE,215.54,347.16,59.959,1438809303,"201051344001230","174011321042388",28.61,39.00,0,330.03,387.14,112.3,106.5,0.530,207657.3,207657.3,9466,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809415,349688.00
08/05/2015 17:15,2,3.898,ACTIVE,217.13,349.86,59.965,1438809303,"201051344000576","174011321042388",28.49,34.30,0,332.43,387.14,112.5,106.6,0.530,203926.6,203926.6,9475,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809416,349689.00
08/05/2015 17:15,2,3.924,ACTIVE,216.90,351.07,59.954,1438809303,"201051344000579","174011321042388",28.37,41.80,0,333.03,387.14,112.7,106.8,0.530,210760.6,210760.6,9433,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809417,349690.00
08/05/2015 17:15,2,4.125,ACTIVE,215.54,357.38,59.949,1438809303,"274151322000095","174011321042388",28.41,48.50,0,333.03,378.12,118.4,112.4,0.433,508996.6,508996.6,10346,0,0,0,L,1151911521,2,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438809430,349691.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349692.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349693.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349694.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349695.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349696.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349697.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349698.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349699.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349700.00
08/05/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438809303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810183,349701.00
08/05/2015 17:30,2,4.223,ACTIVE,215.32,349.56,60.034,1438810203,"201051344000955","174011321042388",28.19,42.00,0,315.60,395.85,120.6,114.4,0.583,209441.0,209441.0,9444,0,0,0,L,1122011218,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810278,349702.00
08/05/2015 17:30,2,4.395,ACTIVE,215.09,359.78,59.981,1438810203,"274151322000095","174011321042388",28.29,47.30,0,332.43,376.01,125.8,119.5,0.473,509025.7,509025.7,10347,0,0,0,L,1151911521,1,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810279,349703.00
08/05/2015 17:30,2,4.305,ACTIVE,215.77,351.07,59.996,1438810203,"201051344000868","174011321042388",28.29,34.50,0,333.03,385.03,123.3,117.1,0.566,196178.6,196178.6,9458,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810280,349704.00
08/05/2015 17:30,2,4.344,ACTIVE,217.13,351.97,60.018,1438810203,"201051344000853","174011321042388",28.29,35.00,0,333.63,386.23,124.4,118.1,0.579,202594.7,202594.7,9461,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810281,349705.00
08/05/2015 17:30,2,4.330,ACTIVE,216.45,351.67,59.954,1438810203,"201051344000582","174011321042388",27.79,41.00,0,332.73,385.03,121.8,115.6,0.570,201943.7,201943.7,9430,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810282,349706.00
08/05/2015 17:30,2,4.223,ACTIVE,216.90,352.27,60.023,1438810203,"201051344000469","174011321042388",28.75,34.50,0,332.73,385.03,123.0,116.8,0.579,197871.1,197871.1,9453,0,0,0,L,1122011218,1,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810283,349707.00
08/05/2015 17:30,2,4.408,ACTIVE,216.67,353.17,59.991,1438810203,"201051344000988","174011321042388",27.55,37.50,0,332.13,385.33,123.0,116.8,0.575,197059.2,197059.2,9440,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810284,349708.00
08/05/2015 17:30,2,4.324,ACTIVE,216.90,352.27,60.002,1438810203,"201051344001158","174011321042388",27.85,39.00,0,332.73,384.13,121.9,115.8,0.575,202803.5,202803.5,9441,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810285,349709.00
08/05/2015 17:30,2,4.420,ACTIVE,216.45,350.77,59.981,1438810203,"201051344001025","174011321042388",27.93,41.30,0,333.33,385.33,125.1,118.8,0.566,207069.7,207069.7,9436,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810286,349710.00
08/05/2015 17:30,2,4.328,ACTIVE,216.90,350.77,59.996,1438810203,"201051344000569","174011321042388",28.21,35.20,0,332.73,385.33,123.5,117.3,0.575,210373.4,210373.4,9460,0,0,0,L,1122011218,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810287,349711.00
08/05/2015 17:30,2,2.695,ACTIVE,215.77,421.10,60.018,1438810203,"274151322000094","174011321042388",38.27,47.50,0,389.84,442.74,104.5,99.0,0.402,388153.3,388153.3,10852,0,0,0,L,1151911521,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810288,349712.00
08/05/2015 17:30,2,4.371,ACTIVE,217.13,350.77,59.991,1438810203,"201051344000458","174011321042388",28.11,36.50,0,328.82,394.05,124.5,118.2,0.597,206070.5,206070.5,9451,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810289,349713.00
08/05/2015 17:30,2,4.047,ACTIVE,215.54,342.05,59.986,1438810203,"274151322000087","174011321042388",26.82,75.70,0,332.43,371.81,109.8,104.0,0.407,459786.5,459786.5,10285,0,0,0,L,1151911521,1,124.04,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810290,349714.00
08/05/2015 17:30,2,4.031,ACTIVE,215.54,357.98,59.965,1438810203,"274151322000052","174011321042388",28.15,46.20,0,333.03,373.01,115.0,109.1,0.442,491595.5,491595.5,10701,0,0,0,L,1151911521,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810290,349715.00
08/05/2015 17:30,2,4.438,ACTIVE,215.77,350.77,60.012,1438810203,"201051344001145","174011321042388",27.95,38.60,0,332.73,385.63,125.6,119.3,0.575,211145.4,211145.4,9458,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810291,349716.00
08/05/2015 17:30,2,4.338,ACTIVE,215.77,349.56,59.986,1438810203,"201051344000685","174011321042388",28.17,40.20,0,331.53,385.33,123.8,117.5,0.601,209918.2,209918.2,9459,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810292,349717.00
08/05/2015 17:30,2,3.961,ACTIVE,215.54,353.47,59.996,1438810203,"274151322000088","174011321042388",27.73,44.80,0,332.73,372.41,111.2,105.4,0.415,471667.8,471667.8,10306,0,0,0,L,1151911521,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810293,349718.00
08/05/2015 17:30,2,4.252,ACTIVE,216.00,351.37,60.012,1438810203,"201051344000438","174011321042388",28.27,41.50,0,333.03,385.33,121.8,115.6,0.575,209927.6,209927.6,9431,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810294,349719.00
08/05/2015 17:30,2,4.299,ACTIVE,216.22,350.77,59.975,1438810203,"201051344001135","174011321042388",27.97,43.20,0,333.03,384.73,121.9,115.7,0.557,201414.0,201414.0,9415,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810295,349720.00
08/05/2015 17:30,2,4.273,ACTIVE,216.00,350.47,59.986,1438810203,"201051344000417","174011321042388",27.71,40.80,0,332.43,383.83,119.9,113.8,0.579,205141.7,205141.7,9432,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810296,349721.00
08/05/2015 17:30,2,4.295,ACTIVE,215.54,349.56,60.023,1438810203,"201051344000594","174011321042388",28.47,43.40,0,331.23,385.63,123.9,117.6,0.583,206614.9,206614.9,9453,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810297,349722.00
08/05/2015 17:30,2,4.139,ACTIVE,215.54,348.66,60.012,1438810203,"274151322000083","174011321042388",28.03,47.50,0,332.43,373.91,117.4,111.4,0.468,487520.6,487520.6,10732,0,0,0,L,1151911521,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810298,349723.00
08/05/2015 17:30,2,4.525,ACTIVE,216.67,352.27,59.986,1438810203,"201051344000585","174011321042388",27.81,40.60,0,332.13,385.03,127.5,121.1,0.597,206048.6,206048.6,9433,0,0,0,L,1122011218,1,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810299,349724.00
08/05/2015 17:30,2,4.023,ACTIVE,215.77,343.85,59.981,1438810203,"274151322000054","174011321042388",27.71,46.80,0,332.43,373.31,113.0,107.1,0.429,482387.4,482387.4,10296,0,0,0,L,1151911521,1,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810300,349725.00
08/05/2015 17:30,2,4.295,ACTIVE,216.45,349.56,60.007,1438810203,"201051344001203","174011321042388",28.19,40.60,0,332.73,384.73,122.7,116.5,0.583,206964.9,206964.9,9443,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810301,349726.00
08/05/2015 17:30,2,4.287,ACTIVE,215.54,350.17,59.991,1438810203,"201051344000646","174011321042388",28.01,39.80,0,328.82,385.33,121.6,115.4,0.566,203410.2,203410.2,9430,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810302,349727.00
08/05/2015 17:30,2,2.668,ACTIVE,216.45,414.19,60.012,1438810203,"274151322000068","174011321042388",38.78,45.80,0,387.44,443.94,104.1,98.6,0.380,387398.0,387398.0,10462,0,0,0,L,1151911521,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810303,349728.00
08/05/2015 17:30,2,4.264,ACTIVE,216.45,356.48,59.996,1438810203,"274151322000076","174011321042388",28.59,46.60,0,333.33,375.41,123.4,117.1,0.464,515086.5,515086.5,10713,0,0,0,L,1151911521,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810304,349729.00
08/05/2015 17:30,2,4.279,ACTIVE,215.54,350.17,60.012,1438810203,"201051344000890","174011321042388",28.25,39.80,0,331.83,385.33,122.3,116.2,0.566,208034.3,208034.3,9443,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810305,349730.00
08/05/2015 17:30,2,4.328,ACTIVE,216.22,351.07,60.002,1438810203,"201051344000900","174011321042388",28.51,33.80,0,332.13,385.03,125.0,118.7,0.570,208863.2,208863.2,9472,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810305,349731.00
08/05/2015 17:30,2,4.281,ACTIVE,216.45,352.57,59.986,1438810203,"201051344000633","174011321042388",28.33,39.80,0,332.43,384.73,122.8,116.6,0.579,197818.4,197818.4,9466,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810306,349732.00
08/05/2015 17:30,2,4.344,ACTIVE,217.13,352.27,59.996,1438810203,"201051344000983","174011321042388",28.41,35.80,0,316.80,388.04,125.0,118.7,0.597,205764.6,205764.6,9456,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810307,349733.00
08/05/2015 17:30,2,4.340,ACTIVE,216.45,351.07,60.018,1438810203,"201051344000917","174011321042388",28.27,40.60,0,332.13,385.33,124.2,118.0,0.583,208571.7,208571.7,9463,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810308,349734.00
08/05/2015 17:30,2,4.260,ACTIVE,216.67,349.56,60.007,1438810203,"201051344000648","174011321042388",28.27,35.40,0,321.61,387.44,121.9,115.7,0.579,203877.6,203877.6,9457,0,0,0,L,1122011218,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810309,349735.00
08/05/2015 17:30,2,4.186,ACTIVE,216.45,350.77,59.991,1438810203,"201051344001093","174011321042388",28.03,39.00,0,332.73,383.83,118.8,112.7,0.552,206778.8,206778.8,9450,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810310,349736.00
08/05/2015 17:30,2,4.299,ACTIVE,217.35,351.37,60.012,1438810203,"201051344000645","174011321042388",28.29,35.80,0,332.73,384.73,123.2,116.9,0.552,204792.1,204792.1,9460,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810311,349737.00
08/05/2015 17:30,2,4.045,ACTIVE,216.00,345.96,59.986,1438810203,"274151322000085","174011321042388",27.83,47.30,0,332.73,372.71,114.0,108.1,0.433,484920.6,484920.6,10710,0,0,0,L,1151911521,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810312,349738.00
08/05/2015 17:30,2,4.297,ACTIVE,216.90,351.97,59.981,1438810203,"201051344000651","174011321042388",28.11,42.50,0,333.03,383.83,122.3,116.1,0.561,204047.5,204047.5,9437,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810313,349739.00
08/05/2015 17:30,2,4.312,ACTIVE,216.67,348.96,59.996,1438810203,"201051344000867","174011321042388",28.19,37.80,0,332.73,385.03,123.0,116.8,0.570,196701.2,196701.2,9459,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810314,349740.00
08/05/2015 17:30,2,4.330,ACTIVE,215.77,350.47,60.018,1438810203,"201051344001230","174011321042388",27.85,38.40,0,329.43,384.13,122.0,115.9,0.583,207687.4,207687.4,9467,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810314,349741.00
08/05/2015 17:30,2,4.209,ACTIVE,217.13,350.17,59.991,1438810203,"201051344000576","174011321042388",28.69,34.00,0,332.43,385.93,122.4,116.2,0.575,203956.9,203956.9,9476,0,0,0,L,1122011218,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810315,349742.00
08/05/2015 17:30,2,4.309,ACTIVE,217.13,352.57,59.975,1438810203,"201051344000579","174011321042388",28.23,41.50,0,333.63,385.33,123.2,116.9,0.579,210791.0,210791.0,9434,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438810316,349743.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349744.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349745.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349746.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349747.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349748.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349749.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349750.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349751.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349752.00
08/05/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438810203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811083,349753.00
08/05/2015 17:45,2,3.588,ACTIVE,214.19,346.26,59.996,1438811103,"201051344000955","174011321042388",28.21,41.50,0,328.52,376.01,102.5,97.0,0.495,209467.1,209467.1,9445,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811178,349754.00
08/05/2015 17:45,2,3.699,ACTIVE,214.64,346.86,59.986,1438811103,"274151322000095","174011321042388",28.73,46.60,0,332.13,373.31,107.7,102.0,0.402,509053.2,509053.2,10348,0,0,0,L,1151911521,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811179,349755.00
08/05/2015 17:45,2,3.613,ACTIVE,214.87,345.66,59.959,1438811103,"201051344000868","174011321042388",28.73,33.80,0,329.43,379.92,105.2,99.7,0.491,196205.3,196205.3,9459,0,0,0,L,1122011218,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811180,349756.00
08/05/2015 17:45,2,3.672,ACTIVE,216.00,348.06,59.975,1438811103,"201051344000853","174011321042388",28.61,34.50,0,333.33,382.03,106.4,100.7,0.504,202621.7,202621.7,9462,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811181,349757.00
08/05/2015 17:45,2,3.650,ACTIVE,215.32,347.16,59.996,1438811103,"201051344000582","174011321042388",27.95,41.50,0,328.82,381.42,103.3,97.8,0.486,201970.1,201970.1,9431,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811182,349758.00
08/05/2015 17:45,2,3.615,ACTIVE,215.77,347.76,59.975,1438811103,"201051344000469","174011321042388",28.55,34.30,0,332.43,381.42,104.5,99.0,0.508,197897.8,197897.8,9454,0,0,0,L,1122011218,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811183,349759.00
08/05/2015 17:45,2,3.670,ACTIVE,215.54,348.66,59.959,1438811103,"201051344000988","174011321042388",28.03,36.80,0,332.13,381.42,104.3,98.7,0.495,197085.9,197085.9,9441,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811184,349760.00
08/05/2015 17:45,2,3.643,ACTIVE,215.77,347.16,59.970,1438811103,"201051344001158","174011321042388",27.99,38.40,0,332.73,381.42,103.2,97.7,0.491,202830.0,202830.0,9442,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811185,349761.00
08/05/2015 17:45,2,3.707,ACTIVE,215.09,346.26,59.996,1438811103,"201051344001025","174011321042388",28.05,40.80,0,330.63,380.82,105.3,99.7,0.482,207096.8,207096.8,9437,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811186,349762.00
08/05/2015 17:45,2,3.570,ACTIVE,215.54,347.16,60.002,1438811103,"201051344000569","174011321042388",28.69,35.00,0,333.03,381.73,103.8,98.3,0.486,210400.2,210400.2,9461,0,0,0,L,1122011218,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811187,349763.00
08/05/2015 17:45,2,2.170,ACTIVE,214.64,426.21,59.970,1438811103,"274151322000094","174011321042388",39.16,46.40,0,391.04,439.13,86.7,81.7,0.331,388175.9,388175.9,10853,0,0,0,L,1151911521,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811188,349764.00
08/05/2015 17:45,2,3.639,ACTIVE,215.54,346.86,59.965,1438811103,"201051344000458","174011321042388",28.31,36.00,0,332.43,381.73,104.4,98.8,0.504,206097.5,206097.5,9452,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811189,349765.00
08/05/2015 17:45,2,3.379,ACTIVE,214.64,351.37,59.965,1438811103,"274151322000087","174011321042388",26.88,73.70,0,332.13,369.10,91.9,86.8,0.349,459810.3,459810.3,10286,0,0,0,L,1151911521,1,123.14,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811190,349766.00
08/05/2015 17:45,2,3.350,ACTIVE,214.41,342.05,59.970,1438811103,"274151322000052","174011321042388",28.29,44.50,0,332.73,370.90,95.8,90.5,0.362,491620.3,491620.3,10702,0,0,0,L,1151911521,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811191,349767.00
08/05/2015 17:45,2,3.695,ACTIVE,214.41,347.16,59.996,1438811103,"201051344001145","174011321042388",28.31,38.80,0,330.63,381.42,105.9,100.3,0.486,211172.7,211172.7,9459,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811192,349768.00
08/05/2015 17:45,2,3.623,ACTIVE,214.41,346.26,60.012,1438811103,"201051344000685","174011321042388",28.33,39.50,0,329.43,377.82,103.9,98.4,0.508,209945.0,209945.0,9460,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811193,349769.00
08/05/2015 17:45,2,3.273,ACTIVE,214.41,341.75,59.975,1438811103,"274151322000088","174011321042388",27.89,43.60,0,332.43,370.00,92.4,87.3,0.354,471691.8,471691.8,10307,0,0,0,L,1151911521,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811194,349770.00
08/05/2015 17:45,2,3.580,ACTIVE,214.87,346.86,59.991,1438811103,"201051344000438","174011321042388",28.17,40.80,0,328.82,380.52,102.2,96.7,0.486,209954.0,209954.0,9432,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811195,349771.00
08/05/2015 17:45,2,3.562,ACTIVE,214.64,345.66,59.965,1438811103,"201051344001135","174011321042388",28.43,42.80,0,328.82,377.22,102.6,97.1,0.473,201440.4,201440.4,9416,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811196,349772.00
