ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 17:45,2,3.549,ACTIVE,214.41,346.56,59.938,1438811103,"201051344000417","174011321042388",28.17,40.20,0,329.43,379.32,101.3,95.8,0.482,205167.7,205167.7,9433,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811197,349773.00
08/05/2015 17:45,2,3.564,ACTIVE,214.41,346.26,59.954,1438811103,"201051344000594","174011321042388",28.96,41.80,0,327.92,378.42,104.6,99.1,0.495,206641.8,206641.8,9454,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811198,349774.00
08/05/2015 17:45,2,3.438,ACTIVE,214.41,340.85,59.986,1438811103,"274151322000083","174011321042388",28.51,46.80,0,332.13,370.60,99.2,93.8,0.393,487546.1,487546.1,10733,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811198,349775.00
08/05/2015 17:45,2,3.824,ACTIVE,215.09,347.46,59.991,1438811103,"201051344000585","174011321042388",28.13,40.00,0,332.13,381.73,109.0,103.3,0.508,206076.4,206076.4,9434,0,0,0,L,1122011218,1,122.46,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811199,349776.00
08/05/2015 17:45,2,3.369,ACTIVE,214.64,347.46,59.965,1438811103,"274151322000054","174011321042388",27.89,44.80,0,332.13,370.60,95.1,89.9,0.367,482411.8,482411.8,10297,0,0,0,L,1151911521,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811200,349777.00
08/05/2015 17:45,2,3.604,ACTIVE,215.09,345.96,59.959,1438811103,"201051344001203","174011321042388",28.45,40.00,0,330.63,380.52,103.8,98.3,0.491,206991.4,206991.4,9444,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811201,349778.00
08/05/2015 17:45,2,3.662,ACTIVE,213.96,345.96,59.959,1438811103,"201051344000646","174011321042388",27.87,39.30,0,327.62,376.92,103.3,97.8,0.491,203436.6,203436.6,9431,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811202,349779.00
08/05/2015 17:45,2,2.268,ACTIVE,215.09,419.60,59.981,1438811103,"274151322000068","174011321042388",38.55,45.50,0,391.34,439.74,88.4,83.4,0.331,387420.6,387420.6,10463,0,0,0,L,1151911521,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811203,349780.00
08/05/2015 17:45,2,3.613,ACTIVE,215.32,346.56,59.991,1438811103,"274151322000076","174011321042388",28.57,44.80,0,333.93,372.41,104.5,99.0,0.411,515113.3,515113.3,10714,0,0,0,L,1151911521,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811204,349781.00
08/05/2015 17:45,2,3.627,ACTIVE,214.19,345.06,59.965,1438811103,"201051344000890","174011321042388",28.39,39.30,0,328.52,378.12,104.2,98.7,0.486,208060.8,208060.8,9444,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811205,349782.00
08/05/2015 17:45,2,3.674,ACTIVE,215.32,347.16,59.965,1438811103,"201051344000900","174011321042388",28.73,32.80,0,331.23,381.73,106.8,101.2,0.495,208890.3,208890.3,9473,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811206,349783.00
08/05/2015 17:45,2,3.693,ACTIVE,215.09,348.06,59.959,1438811103,"201051344000633","174011321042388",28.11,38.60,0,331.83,381.12,105.2,99.6,0.504,197845.1,197845.1,9467,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811207,349784.00
08/05/2015 17:45,2,3.684,ACTIVE,215.54,347.46,59.949,1438811103,"201051344000983","174011321042388",28.80,35.00,0,332.43,381.42,107.5,101.9,0.508,205791.7,205791.7,9457,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811208,349785.00
08/05/2015 17:45,2,3.721,ACTIVE,214.87,347.76,59.959,1438811103,"201051344000917","174011321042388",28.23,40.80,0,328.22,381.42,106.4,100.8,0.513,208598.6,208598.6,9464,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811209,349786.00
08/05/2015 17:45,2,3.625,ACTIVE,215.54,347.46,59.944,1438811103,"201051344000648","174011321042388",28.47,35.00,0,333.33,381.73,104.5,98.9,0.491,203904.0,203904.0,9458,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811210,349787.00
08/05/2015 17:45,2,3.555,ACTIVE,215.09,347.16,59.954,1438811103,"201051344001093","174011321042388",28.09,38.80,0,332.13,379.92,101.1,95.6,0.468,206804.5,206804.5,9451,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811211,349788.00
08/05/2015 17:45,2,3.668,ACTIVE,215.77,347.46,59.959,1438811103,"201051344000645","174011321042388",28.43,35.20,0,332.73,381.42,105.7,100.1,0.486,204818.8,204818.8,9461,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811212,349789.00
08/05/2015 17:45,2,3.428,ACTIVE,214.64,354.97,59.975,1438811103,"274151322000085","174011321042388",27.87,45.50,0,333.33,370.30,96.7,91.4,0.371,484945.1,484945.1,10711,0,0,0,L,1151911521,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811212,349790.00
08/05/2015 17:45,2,3.682,ACTIVE,215.32,347.46,59.981,1438811103,"201051344000651","174011321042388",28.01,42.00,0,332.43,381.12,104.5,99.0,0.477,204074.0,204074.0,9438,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811213,349791.00
08/05/2015 17:45,2,3.660,ACTIVE,215.09,346.26,59.949,1438811103,"201051344000867","174011321042388",28.47,37.00,0,329.43,379.02,105.5,99.9,0.486,196727.9,196727.9,9460,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811214,349792.00
08/05/2015 17:45,2,3.617,ACTIVE,214.19,345.96,59.986,1438811103,"201051344001230","174011321042388",28.45,37.80,0,327.92,377.22,104.2,98.6,0.495,207713.8,207713.8,9468,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811215,349793.00
08/05/2015 17:45,2,3.641,ACTIVE,215.77,348.06,59.986,1438811103,"201051344000576","174011321042388",28.39,33.00,0,333.33,381.12,104.7,99.1,0.486,203983.4,203983.4,9477,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811216,349794.00
08/05/2015 17:45,2,3.666,ACTIVE,215.54,348.36,59.986,1438811103,"201051344000579","174011321042388",28.55,40.40,0,333.03,381.12,105.9,100.3,0.499,210817.8,210817.8,9435,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811217,349795.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349796.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349797.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349798.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349799.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349800.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349801.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349802.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349803.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349804.00
08/05/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438811103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438811983,349805.00
08/05/2015 18:00,2,3.029,ACTIVE,213.74,343.25,59.975,1438812004,"201051344000955","174011321042388",28.27,40.60,0,327.62,368.80,86.7,81.8,0.411,209489.6,209489.6,9446,0,0,0,L,1122011218,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812078,349806.00
08/05/2015 18:00,2,3.156,ACTIVE,213.96,342.65,59.959,1438812004,"274151322000095","174011321042388",28.53,44.80,0,328.52,364.59,91.2,86.1,0.340,509076.8,509076.8,10349,0,0,0,L,1151911521,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812079,349807.00
08/05/2015 18:00,2,3.100,ACTIVE,213.96,344.76,59.981,1438812004,"201051344000868","174011321042388",28.07,34.50,0,328.22,370.90,88.2,83.2,0.411,196228.3,196228.3,9460,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812080,349808.00
08/05/2015 18:00,2,3.061,ACTIVE,215.09,345.96,60.012,1438812004,"201051344000853","174011321042388",28.75,34.50,0,329.73,375.11,89.1,84.1,0.420,202645.1,202645.1,9463,0,0,0,L,1122011218,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812081,349809.00
08/05/2015 18:00,2,3.070,ACTIVE,214.41,345.36,59.970,1438812004,"201051344000582","174011321042388",28.29,40.60,0,328.22,371.21,88.0,83.0,0.420,201992.9,201992.9,9432,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812082,349810.00
08/05/2015 18:00,2,3.090,ACTIVE,214.64,345.06,60.007,1438812004,"201051344000469","174011321042388",28.07,34.30,0,328.52,371.81,87.9,82.9,0.438,197920.7,197920.7,9455,0,0,0,L,1122011218,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812083,349811.00
08/05/2015 18:00,2,3.119,ACTIVE,214.41,345.36,59.970,1438812004,"201051344000988","174011321042388",27.87,36.80,0,328.52,374.51,88.1,83.1,0.429,197108.9,197108.9,9442,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812084,349812.00
08/05/2015 18:00,2,3.088,ACTIVE,214.64,345.06,59.996,1438812004,"201051344001158","174011321042388",28.01,38.00,0,328.52,371.51,87.7,82.7,0.424,202852.8,202852.8,9443,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812085,349813.00
08/05/2015 18:00,2,3.184,ACTIVE,214.19,343.85,59.954,1438812004,"201051344001025","174011321042388",28.07,40.20,0,328.22,371.81,90.5,85.5,0.411,207120.3,207120.3,9438,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812086,349814.00
08/05/2015 18:00,2,3.064,ACTIVE,214.41,343.85,60.002,1438812004,"201051344000569","174011321042388",28.39,34.50,0,328.52,374.21,88.1,83.1,0.420,210423.3,210423.3,9462,0,0,0,L,1122011218,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812087,349815.00
08/05/2015 18:00,2,1.928,ACTIVE,213.96,409.08,59.986,1438812004,"274151322000094","174011321042388",37.87,43.40,0,392.25,461.38,73.5,69.0,0.508,388195.1,388195.1,10854,0,0,0,L,1151911521,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812088,349816.00
08/05/2015 18:00,2,3.119,ACTIVE,214.64,344.15,59.975,1438812004,"201051344000458","174011321042388",28.13,36.00,0,329.13,372.11,88.8,83.8,0.433,206120.7,206120.7,9453,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812089,349817.00
08/05/2015 18:00,2,2.852,ACTIVE,213.74,342.65,59.970,1438812004,"274151322000087","174011321042388",27.37,70.70,0,328.82,362.19,79.1,74.4,0.296,459830.7,459830.7,10287,0,0,0,L,1151911521,1,122.91,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812090,349818.00
08/05/2015 18:00,2,2.844,ACTIVE,213.74,349.86,59.981,1438812004,"274151322000052","174011321042388",28.43,43.00,0,328.22,363.99,81.9,77.1,0.314,491641.6,491641.6,10703,0,0,0,L,1151911521,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812090,349819.00
08/05/2015 18:00,2,3.156,ACTIVE,213.74,343.25,59.986,1438812004,"201051344001145","174011321042388",28.57,37.30,0,328.82,371.51,91.3,86.2,0.420,211196.4,211196.4,9460,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812091,349820.00
08/05/2015 18:00,2,3.082,ACTIVE,213.96,344.76,59.970,1438812004,"201051344000685","174011321042388",28.55,39.00,0,328.52,370.90,89.1,84.1,0.451,209968.1,209968.1,9461,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812092,349821.00
08/05/2015 18:00,2,2.795,ACTIVE,213.74,349.86,59.954,1438812004,"274151322000088","174011321042388",27.77,42.00,0,328.52,362.49,78.5,73.9,0.296,471712.2,471712.2,10308,0,0,0,L,1151911521,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812093,349822.00
08/05/2015 18:00,2,2.998,ACTIVE,213.96,344.15,59.975,1438812004,"201051344000438","174011321042388",28.73,40.20,0,328.82,370.90,87.3,82.3,0.411,209976.7,209976.7,9433,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812094,349823.00
08/05/2015 18:00,2,3.133,ACTIVE,213.74,342.35,59.996,1438812004,"201051344001135","174011321042388",27.73,41.00,0,328.52,370.00,87.9,82.9,0.402,201463.2,201463.2,9417,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812095,349824.00
08/05/2015 18:00,2,3.006,ACTIVE,213.74,343.55,59.944,1438812004,"201051344000417","174011321042388",28.41,39.00,0,328.52,370.30,86.5,81.5,0.415,205190.1,205190.1,9434,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812096,349825.00
08/05/2015 18:00,2,3.102,ACTIVE,213.51,344.15,59.996,1438812004,"201051344000594","174011321042388",28.35,41.00,0,327.32,371.21,89.1,84.0,0.424,206665.0,206665.0,9455,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812097,349826.00
08/05/2015 18:00,2,2.961,ACTIVE,213.29,339.95,59.986,1438812004,"274151322000083","174011321042388",28.19,45.30,0,328.52,365.80,84.5,79.7,0.340,487568.1,487568.1,10734,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812098,349827.00
08/05/2015 18:00,2,3.328,ACTIVE,214.19,344.76,59.991,1438812004,"201051344000585","174011321042388",27.73,39.30,0,328.22,372.71,93.5,88.3,0.446,206100.6,206100.6,9435,0,0,0,L,1122011218,1,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812099,349828.00
08/05/2015 18:00,2,2.812,ACTIVE,213.51,344.76,59.975,1438812004,"274151322000054","174011321042388",28.09,44.00,0,328.82,364.29,80.0,75.2,0.309,482432.6,482432.6,10298,0,0,0,L,1151911521,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812100,349829.00
08/05/2015 18:00,2,3.088,ACTIVE,213.96,343.25,59.965,1438812004,"201051344001203","174011321042388",28.17,39.50,0,328.82,372.11,88.2,83.2,0.411,207014.4,207014.4,9445,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812101,349830.00
08/05/2015 18:00,2,3.082,ACTIVE,213.06,342.05,59.959,1438812004,"201051344000646","174011321042388",28.13,38.20,0,327.62,370.00,87.8,82.8,0.420,203459.4,203459.4,9432,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812102,349831.00
08/05/2015 18:00,2,1.914,ACTIVE,214.41,425.61,59.981,1438812004,"274151322000068","174011321042388",38.11,42.30,0,391.34,460.47,73.9,69.4,0.513,387439.9,387439.9,10464,0,0,0,L,1151911521,1,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812103,349832.00
08/05/2015 18:00,2,3.006,ACTIVE,214.41,345.66,59.981,1438812004,"274151322000076","174011321042388",28.86,43.00,0,330.03,366.40,87.8,82.8,0.340,515136.2,515136.2,10715,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812104,349833.00
08/05/2015 18:00,2,3.076,ACTIVE,213.51,342.05,59.986,1438812004,"201051344000890","174011321042388",28.33,38.40,0,327.92,370.30,88.2,83.2,0.411,208083.8,208083.8,9445,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812105,349834.00
08/05/2015 18:00,2,3.066,ACTIVE,214.19,344.76,59.965,1438812004,"201051344000900","174011321042388",28.63,33.00,0,327.92,372.11,89.0,83.9,0.415,208913.6,208913.6,9474,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812106,349835.00
08/05/2015 18:00,2,3.043,ACTIVE,213.96,344.15,59.965,1438812004,"201051344000633","174011321042388",28.43,38.60,0,328.22,373.61,87.7,82.7,0.420,197868.0,197868.0,9468,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812107,349836.00
08/05/2015 18:00,2,3.064,ACTIVE,214.41,344.76,59.986,1438812004,"201051344000983","174011321042388",28.78,35.20,0,328.52,372.11,89.3,84.3,0.420,205815.2,205815.2,9458,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812108,349837.00
08/05/2015 18:00,2,3.111,ACTIVE,213.96,344.45,59.991,1438812004,"201051344000917","174011321042388",28.39,40.00,0,327.62,372.11,89.5,84.4,0.424,208622.0,208622.0,9465,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812108,349838.00
08/05/2015 18:00,2,3.029,ACTIVE,214.41,343.85,59.981,1438812004,"201051344000648","174011321042388",28.25,35.20,0,329.13,372.71,86.7,81.8,0.407,203926.8,203926.8,9459,0,0,0,L,1122011218,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812109,349839.00
08/05/2015 18:00,2,2.908,ACTIVE,213.96,344.45,59.970,1438812004,"201051344001093","174011321042388",28.49,37.80,0,328.22,370.30,83.9,79.1,0.389,206826.5,206826.5,9452,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812110,349840.00
08/05/2015 18:00,2,3.068,ACTIVE,214.64,343.55,59.954,1438812004,"201051344000645","174011321042388",28.19,35.20,0,329.13,374.21,87.7,82.7,0.407,204841.8,204841.8,9462,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812111,349841.00
08/05/2015 18:00,2,2.822,ACTIVE,213.74,338.74,59.959,1438812004,"274151322000085","174011321042388",28.07,44.30,0,329.43,363.99,80.2,75.5,0.296,484966.2,484966.2,10712,0,0,0,L,1151911521,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812112,349842.00
08/05/2015 18:00,2,3.082,ACTIVE,214.19,344.45,59.991,1438812004,"201051344000651","174011321042388",28.01,40.80,0,328.82,371.51,87.4,82.4,0.402,204096.8,204096.8,9439,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812113,349843.00
08/05/2015 18:00,2,3.057,ACTIVE,214.19,342.95,59.975,1438812004,"201051344000867","174011321042388",28.33,37.00,0,328.52,371.21,87.7,82.7,0.398,196750.9,196750.9,9461,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812114,349844.00
08/05/2015 18:00,2,2.996,ACTIVE,213.51,342.05,59.975,1438812004,"201051344001230","174011321042388",28.77,36.30,0,327.32,370.30,87.3,82.3,0.415,207736.7,207736.7,9469,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812115,349845.00
08/05/2015 18:00,2,2.967,ACTIVE,214.87,345.36,59.944,1438812004,"201051344000576","174011321042388",28.77,33.50,0,329.13,375.11,86.5,81.6,0.402,204006.1,204006.1,9478,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812116,349846.00
08/05/2015 18:00,2,3.082,ACTIVE,214.64,344.45,59.981,1438812004,"201051344000579","174011321042388",28.41,39.80,0,329.13,374.21,88.7,83.7,0.415,210840.9,210840.9,9436,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812117,349847.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349848.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349849.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349850.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349851.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349852.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349853.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349854.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349855.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349856.00
08/05/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438812004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812884,349857.00
08/05/2015 18:15,2,2.520,ACTIVE,213.06,360.08,59.954,1438812903,"201051344000955","174011321042388",28.39,38.40,0,316.20,397.05,72.4,68.0,0.619,209507.5,209507.5,9447,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812977,349858.00
08/05/2015 18:15,2,2.631,ACTIVE,214.64,357.38,59.954,1438812903,"274151322000095","174011321042388",28.73,41.50,0,328.52,389.84,76.5,71.9,0.521,509095.8,509095.8,10350,0,0,0,L,1151911521,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812978,349859.00
08/05/2015 18:15,2,2.578,ACTIVE,213.06,360.99,59.949,1438812903,"201051344000868","174011321042388",28.29,32.60,0,318.61,399.16,73.9,69.4,0.597,196246.6,196246.6,9461,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812979,349860.00
08/05/2015 18:15,2,2.576,ACTIVE,214.19,363.69,59.954,1438812903,"201051344000853","174011321042388",28.69,32.40,0,317.10,400.36,74.8,70.3,0.632,202663.6,202663.6,9464,0,0,0,L,1122011218,1,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812980,349861.00
08/05/2015 18:15,2,2.582,ACTIVE,213.74,358.58,59.928,1438812903,"201051344000582","174011321042388",28.23,38.60,0,318.00,399.46,73.9,69.4,0.610,202011.1,202011.1,9433,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812981,349862.00
08/05/2015 18:15,2,2.559,ACTIVE,213.51,361.89,59.954,1438812903,"201051344000469","174011321042388",28.47,32.80,0,317.40,400.06,73.8,69.3,0.658,197939.1,197939.1,9456,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812982,349863.00
08/05/2015 18:15,2,2.570,ACTIVE,213.74,363.69,59.996,1438812903,"201051344000988","174011321042388",28.43,34.80,0,315.00,401.56,74.1,69.6,0.575,197127.2,197127.2,9443,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812983,349864.00
08/05/2015 18:15,2,2.590,ACTIVE,213.51,362.79,59.965,1438812903,"201051344001158","174011321042388",28.11,35.80,0,317.10,400.06,73.8,69.3,0.614,202871.1,202871.1,9444,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812984,349865.00
08/05/2015 18:15,2,2.680,ACTIVE,213.29,360.08,59.970,1438812903,"201051344001025","174011321042388",28.13,37.50,0,318.30,401.26,76.3,71.8,0.579,207139.2,207139.2,9439,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812985,349866.00
08/05/2015 18:15,2,2.537,ACTIVE,213.51,359.18,59.965,1438812903,"201051344000569","174011321042388",28.75,32.80,0,316.80,399.76,73.9,69.4,0.641,210441.6,210441.6,9463,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812986,349867.00
08/05/2015 18:15,2,1.541,ACTIVE,213.29,425.31,59.938,1438812903,"274151322000094","174011321042388",38.80,40.60,0,380.22,448.15,60.2,56.1,0.415,388210.2,388210.2,10855,0,0,0,L,1151911521,1,122.01,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812987,349868.00
08/05/2015 18:15,2,2.586,ACTIVE,213.74,360.38,59.922,1438812903,"201051344000458","174011321042388",28.65,34.00,0,315.60,400.66,75.0,70.5,0.636,206139.3,206139.3,9454,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812988,349869.00
08/05/2015 18:15,2,2.371,ACTIVE,214.19,356.18,59.944,1438812903,"274151322000087","174011321042388",27.55,64.30,0,326.12,385.03,66.1,61.9,0.429,459847.1,459847.1,10288,0,0,0,L,1151911521,1,122.68,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812988,349870.00
08/05/2015 18:15,2,2.377,ACTIVE,213.74,350.77,59.944,1438812903,"274151322000052","174011321042388",28.25,39.00,0,327.62,386.53,68.0,63.7,0.460,491658.5,491658.5,10704,0,0,0,L,1151911521,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812989,349871.00
08/05/2015 18:15,2,2.650,ACTIVE,213.29,361.89,59.970,1438812903,"201051344001145","174011321042388",28.67,35.40,0,317.70,400.06,77.0,72.4,0.632,211215.5,211215.5,9461,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812990,349872.00
08/05/2015 18:15,2,2.527,ACTIVE,213.06,360.38,59.970,1438812903,"201051344000685","174011321042388",29.12,36.80,0,315.90,399.46,74.6,70.0,0.614,209986.6,209986.6,9462,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812991,349873.00
08/05/2015 18:15,2,2.275,ACTIVE,213.51,363.99,59.970,1438812903,"274151322000088","174011321042388",28.05,38.40,0,326.72,384.73,64.7,60.5,0.460,471728.4,471728.4,10309,0,0,0,L,1151911521,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812992,349874.00
08/05/2015 18:15,2,2.533,ACTIVE,213.29,360.08,59.949,1438812903,"201051344000438","174011321042388",28.53,38.00,0,318.30,398.86,73.2,68.7,0.632,209994.9,209994.9,9434,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812993,349875.00
08/05/2015 18:15,2,2.547,ACTIVE,213.06,361.89,59.933,1438812903,"201051344001135","174011321042388",28.67,38.80,0,318.61,398.86,73.9,69.4,0.632,201481.6,201481.6,9418,0,0,0,L,1122011218,1,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812994,349876.00
08/05/2015 18:15,2,2.543,ACTIVE,213.06,361.29,59.975,1438812903,"201051344000417","174011321042388",28.25,36.50,0,317.10,397.66,72.8,68.4,0.614,205208.1,205208.1,9435,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812995,349877.00
08/05/2015 18:15,2,2.568,ACTIVE,212.83,361.59,59.965,1438812903,"201051344000594","174011321042388",28.75,38.20,0,315.90,399.46,74.8,70.3,0.632,206683.6,206683.6,9456,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812996,349878.00
08/05/2015 18:15,2,2.457,ACTIVE,214.19,365.49,59.965,1438812903,"274151322000083","174011321042388",28.43,41.00,0,327.32,386.83,70.8,66.4,0.517,487585.6,487585.6,10735,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812997,349879.00
08/05/2015 18:15,2,2.777,ACTIVE,213.51,351.67,59.975,1438812903,"201051344000585","174011321042388",28.33,38.20,0,318.30,400.06,79.7,75.0,0.367,206120.2,206120.2,9436,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812998,349880.00
08/05/2015 18:15,2,2.352,ACTIVE,213.74,359.78,59.975,1438812903,"274151322000054","174011321042388",27.73,39.80,0,328.52,385.93,66.0,61.8,0.460,482449.1,482449.1,10299,0,0,0,L,1151911521,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438812999,349881.00
08/05/2015 18:15,2,2.564,ACTIVE,213.51,360.08,59.975,1438812903,"201051344001203","174011321042388",28.33,37.00,0,318.00,399.16,73.6,69.1,0.601,207032.7,207032.7,9446,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813000,349882.00
08/05/2015 18:15,2,2.537,ACTIVE,212.83,360.08,59.954,1438812903,"201051344000646","174011321042388",28.61,36.00,0,316.20,397.96,73.5,69.0,0.654,203477.6,203477.6,9433,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813001,349883.00
08/05/2015 18:15,2,1.535,ACTIVE,213.74,420.20,59.954,1438812903,"274151322000068","174011321042388",38.88,39.50,0,384.73,446.05,59.9,55.9,0.402,387455.1,387455.1,10465,0,0,0,L,1151911521,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813001,349884.00
08/05/2015 18:15,2,2.492,ACTIVE,213.96,357.98,59.970,1438812903,"274151322000076","174011321042388",28.98,39.50,0,329.43,388.94,73.1,68.7,0.530,515154.5,515154.5,10716,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813002,349885.00
08/05/2015 18:15,2,2.588,ACTIVE,213.06,360.38,59.965,1438812903,"201051344000890","174011321042388",28.23,35.80,0,318.61,398.26,74.0,69.5,0.601,208102.2,208102.2,9446,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813003,349886.00
08/05/2015 18:15,2,2.564,ACTIVE,213.51,362.79,59.965,1438812903,"201051344000900","174011321042388",28.67,31.50,0,315.30,401.26,74.5,70.0,0.588,208932.2,208932.2,9475,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813004,349887.00
08/05/2015 18:15,2,2.566,ACTIVE,213.74,362.19,59.965,1438812903,"201051344000633","174011321042388",28.41,35.80,0,315.00,400.36,73.8,69.4,0.610,197886.3,197886.3,9469,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813005,349888.00
08/05/2015 18:15,2,2.607,ACTIVE,213.74,360.99,59.933,1438812903,"201051344000983","174011321042388",28.55,33.00,0,317.40,400.66,75.4,70.9,0.641,205834.0,205834.0,9459,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813006,349889.00
08/05/2015 18:15,2,2.623,ACTIVE,213.51,360.38,59.959,1438812903,"201051344000917","174011321042388",28.37,38.00,0,318.30,400.66,75.4,70.8,0.636,208640.7,208640.7,9466,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813007,349890.00
08/05/2015 18:15,2,2.520,ACTIVE,213.74,363.39,59.970,1438812903,"201051344000648","174011321042388",28.51,32.80,0,315.00,399.46,72.8,68.4,0.628,203944.9,203944.9,9460,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813008,349891.00
08/05/2015 18:15,2,2.412,ACTIVE,213.51,359.78,59.965,1438812903,"201051344001093","174011321042388",28.51,35.60,0,317.40,395.85,69.7,65.3,0.588,206843.9,206843.9,9453,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813009,349892.00
08/05/2015 18:15,2,2.574,ACTIVE,213.96,363.69,60.002,1438812903,"201051344000645","174011321042388",28.17,33.00,0,316.50,400.96,73.5,69.0,0.610,204860.1,204860.1,9463,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813010,349893.00
08/05/2015 18:15,2,2.312,ACTIVE,213.29,367.30,59.954,1438812903,"274151322000085","174011321042388",28.33,40.40,0,329.73,385.03,66.4,62.1,0.491,484982.8,484982.8,10713,0,0,0,L,1151911521,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813010,349894.00
08/05/2015 18:15,2,2.549,ACTIVE,213.74,359.48,59.986,1438812903,"201051344000651","174011321042388",28.37,38.80,0,316.20,399.16,73.3,68.8,0.619,204115.0,204115.0,9440,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813011,349895.00
08/05/2015 18:15,2,2.525,ACTIVE,213.51,359.18,59.975,1438812903,"201051344000867","174011321042388",28.77,34.50,0,318.30,398.56,73.6,69.1,0.610,196769.2,196769.2,9462,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813012,349896.00
08/05/2015 18:15,2,2.516,ACTIVE,212.61,358.58,59.959,1438812903,"201051344001230","174011321042388",28.71,34.30,0,318.61,397.35,73.1,68.6,0.619,207754.9,207754.9,9470,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813013,349897.00
08/05/2015 18:15,2,2.520,ACTIVE,213.96,363.09,59.933,1438812903,"201051344000576","174011321042388",28.41,31.50,0,318.91,400.06,72.5,68.0,0.597,204024.1,204024.1,9479,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813014,349898.00
08/05/2015 18:15,2,2.590,ACTIVE,213.51,360.69,59.954,1438812903,"201051344000579","174011321042388",28.49,37.00,0,316.20,400.96,74.8,70.2,0.619,210859.5,210859.5,9437,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813015,349899.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349900.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349901.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349902.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349903.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349904.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349905.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349906.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349907.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349908.00
08/05/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438812903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813783,349909.00
08/05/2015 18:30,2,1.857,ACTIVE,212.83,352.27,59.938,1438813803,"201051344000955","174011321042388",28.55,36.00,0,329.13,394.35,53.7,49.9,0.464,209520.9,209520.9,9448,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813877,349910.00
08/05/2015 18:30,2,1.920,ACTIVE,213.51,352.87,59.959,1438813803,"274151322000095","174011321042388",29.04,38.40,0,333.33,387.14,56.5,52.6,0.380,509109.9,509109.9,10351,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813878,349911.00
08/05/2015 18:30,2,1.934,ACTIVE,213.06,353.17,59.986,1438813803,"201051344000868","174011321042388",28.13,31.30,0,330.63,396.15,55.1,51.3,0.446,196260.3,196260.3,9462,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813879,349912.00
08/05/2015 18:30,2,1.908,ACTIVE,213.96,354.37,59.975,1438813803,"201051344000853","174011321042388",28.88,31.00,0,333.93,397.35,55.9,52.0,0.442,202677.5,202677.5,9465,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813880,349913.00
08/05/2015 18:30,2,1.924,ACTIVE,213.74,355.28,59.959,1438813803,"201051344000582","174011321042388",28.31,36.30,0,333.63,398.86,55.2,51.4,0.455,202024.8,202024.8,9434,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813881,349914.00
08/05/2015 18:30,2,1.902,ACTIVE,213.51,354.37,59.981,1438813803,"201051344000469","174011321042388",28.61,31.50,0,333.63,397.35,55.2,51.3,0.477,197952.7,197952.7,9457,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813881,349915.00
08/05/2015 18:30,2,1.941,ACTIVE,213.29,354.37,59.986,1438813803,"201051344000988","174011321042388",28.11,33.00,0,333.63,398.56,55.4,51.5,0.464,197140.9,197140.9,9444,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813882,349916.00
08/05/2015 18:30,2,1.893,ACTIVE,213.51,353.47,59.981,1438813803,"201051344001158","174011321042388",28.77,34.00,0,330.33,396.75,55.2,51.3,0.460,202884.7,202884.7,9445,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813883,349917.00
08/05/2015 18:30,2,1.988,ACTIVE,213.29,353.77,59.970,1438813803,"201051344001025","174011321042388",28.63,35.20,0,332.43,398.56,57.6,53.7,0.455,207153.4,207153.4,9440,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813884,349918.00
08/05/2015 18:30,2,1.926,ACTIVE,213.74,355.28,59.981,1438813803,"201051344000569","174011321042388",28.45,31.50,0,333.33,397.35,55.5,51.6,0.460,210455.3,210455.3,9464,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813885,349919.00
08/05/2015 18:30,2,1.158,ACTIVE,214.41,411.78,59.970,1438813803,"274151322000094","174011321042388",38.53,38.60,0,336.94,442.74,44.9,41.4,0.309,388221.3,388221.3,10856,0,0,0,L,1151911521,1,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813886,349920.00
