ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 18:30,2,1.957,ACTIVE,213.51,354.07,59.975,1438813803,"201051344000458","174011321042388",28.45,32.40,0,331.23,398.86,56.4,52.5,0.477,206153.2,206153.2,9455,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813887,349921.00
08/05/2015 18:30,2,1.750,ACTIVE,213.96,357.98,59.981,1438813803,"274151322000087","174011321042388",27.71,59.80,0,333.93,382.33,49.1,45.5,0.340,459859.2,459859.2,10289,0,0,0,L,1151911521,1,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813888,349922.00
08/05/2015 18:30,2,1.740,ACTIVE,213.96,355.88,59.970,1438813803,"274151322000052","174011321042388",28.43,36.50,0,333.63,383.53,50.0,46.4,0.340,491671.0,491671.0,10705,0,0,0,L,1151911521,1,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813889,349923.00
08/05/2015 18:30,2,1.994,ACTIVE,213.29,354.07,59.986,1438813803,"201051344001145","174011321042388",28.57,32.80,0,331.83,402.16,57.7,53.8,0.460,211229.8,211229.8,9462,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813890,349924.00
08/05/2015 18:30,2,1.920,ACTIVE,213.06,353.47,59.991,1438813803,"201051344000685","174011321042388",28.65,34.80,0,330.63,396.75,55.7,51.8,0.482,210000.4,210000.4,9463,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813891,349925.00
08/05/2015 18:30,2,1.668,ACTIVE,213.74,345.36,59.975,1438813803,"274151322000088","174011321042388",27.83,36.00,0,334.84,382.03,47.0,43.4,0.318,471740.1,471740.1,10310,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813892,349926.00
08/05/2015 18:30,2,1.879,ACTIVE,213.51,352.87,59.981,1438813803,"201051344000438","174011321042388",28.63,35.60,0,330.93,396.45,54.5,50.6,0.451,210008.4,210008.4,9435,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813893,349927.00
08/05/2015 18:30,2,1.898,ACTIVE,212.83,352.87,59.975,1438813803,"201051344001135","174011321042388",28.82,36.50,0,330.03,395.55,55.5,51.6,0.446,201495.4,201495.4,9419,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813893,349928.00
08/05/2015 18:30,2,1.916,ACTIVE,213.06,353.47,60.002,1438813803,"201051344000417","174011321042388",27.99,34.50,0,332.13,395.85,54.3,50.5,0.455,205221.6,205221.6,9436,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813894,349929.00
08/05/2015 18:30,2,1.898,ACTIVE,212.61,353.17,59.981,1438813803,"201051344000594","174011321042388",29.00,36.00,0,328.22,398.56,55.8,51.9,0.473,206697.5,206697.5,9457,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813896,349930.00
08/05/2015 18:30,2,1.805,ACTIVE,213.96,348.96,59.986,1438813803,"274151322000083","174011321042388",28.55,38.20,0,334.54,385.33,52.2,48.5,0.362,487598.6,487598.6,10736,0,0,0,L,1151911521,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813896,349931.00
08/05/2015 18:30,2,2.082,ACTIVE,213.51,355.28,59.986,1438813803,"201051344000585","174011321042388",28.61,35.40,0,316.50,397.35,60.4,56.3,0.491,206135.2,206135.2,9437,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813897,349932.00
08/05/2015 18:30,2,1.699,ACTIVE,214.19,357.38,59.986,1438813803,"274151322000054","174011321042388",28.23,37.50,0,333.93,383.23,48.6,45.0,0.331,482461.2,482461.2,10300,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813898,349933.00
08/05/2015 18:30,2,1.889,ACTIVE,213.06,351.67,59.986,1438813803,"201051344001203","174011321042388",28.77,35.00,0,333.03,395.85,55.0,51.2,0.468,207046.3,207046.3,9447,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813899,349934.00
08/05/2015 18:30,2,1.914,ACTIVE,212.61,352.87,59.975,1438813803,"201051344000646","174011321042388",28.53,34.00,0,327.32,395.25,55.3,51.5,0.460,203491.3,203491.3,9434,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813900,349935.00
08/05/2015 18:30,2,1.141,ACTIVE,214.19,419.90,59.981,1438813803,"274151322000068","174011321042388",39.02,37.80,0,337.84,445.45,45.1,41.6,0.296,387466.3,387466.3,10466,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813901,349936.00
08/05/2015 18:30,2,1.850,ACTIVE,214.41,356.48,59.981,1438813803,"274151322000076","174011321042388",28.86,36.80,0,335.14,386.23,54.1,50.3,0.380,515167.9,515167.9,10717,0,0,0,L,1151911521,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813902,349937.00
08/05/2015 18:30,2,1.941,ACTIVE,212.83,353.47,59.991,1438813803,"201051344000890","174011321042388",28.51,33.80,0,330.63,396.15,56.1,52.2,0.460,208116.0,208116.0,9447,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813903,349938.00
08/05/2015 18:30,2,1.910,ACTIVE,213.29,352.87,59.981,1438813803,"201051344000900","174011321042388",28.92,30.00,0,332.43,397.96,56.0,52.1,0.451,208946.0,208946.0,9476,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813904,349939.00
08/05/2015 18:30,2,1.934,ACTIVE,213.29,353.17,59.981,1438813803,"201051344000633","174011321042388",28.59,34.00,0,330.93,397.66,56.0,52.1,0.433,197900.1,197900.1,9470,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813905,349940.00
08/05/2015 18:30,2,1.973,ACTIVE,213.51,354.67,59.986,1438813803,"201051344000983","174011321042388",28.77,31.80,0,332.43,399.46,57.5,53.6,0.491,205848.0,205848.0,9460,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813906,349941.00
08/05/2015 18:30,2,1.984,ACTIVE,213.06,354.67,60.002,1438813803,"201051344000917","174011321042388",28.63,35.60,0,332.43,397.66,57.6,53.6,0.491,208654.7,208654.7,9467,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813907,349942.00
08/05/2015 18:30,2,1.908,ACTIVE,213.51,354.67,60.012,1438813803,"201051344000648","174011321042388",28.73,31.30,0,333.33,397.66,55.5,51.7,0.464,203958.4,203958.4,9461,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813908,349943.00
08/05/2015 18:30,2,1.830,ACTIVE,213.29,354.07,59.981,1438813803,"201051344001093","174011321042388",28.47,33.50,0,330.63,392.85,52.8,49.0,0.438,206856.8,206856.8,9454,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813908,349944.00
08/05/2015 18:30,2,1.920,ACTIVE,213.74,356.18,59.991,1438813803,"201051344000645","174011321042388",28.75,31.80,0,334.54,397.66,55.9,52.0,0.451,204873.7,204873.7,9464,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813909,349945.00
08/05/2015 18:30,2,1.738,ACTIVE,213.96,346.26,59.975,1438813803,"274151322000085","174011321042388",28.31,38.00,0,334.84,382.33,49.8,46.2,0.340,484994.9,484994.9,10714,0,0,0,L,1151911521,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813910,349946.00
08/05/2015 18:30,2,1.957,ACTIVE,213.51,354.37,59.981,1438813803,"201051344000651","174011321042388",28.21,36.50,0,333.93,397.35,56.0,52.1,0.460,204128.6,204128.6,9441,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813911,349947.00
08/05/2015 18:30,2,1.939,ACTIVE,213.51,352.57,59.991,1438813803,"201051344000867","174011321042388",28.57,32.80,0,330.93,395.55,56.1,52.3,0.460,196782.9,196782.9,9463,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813912,349948.00
08/05/2015 18:30,2,1.908,ACTIVE,212.83,351.97,59.975,1438813803,"201051344001230","174011321042388",28.75,32.40,0,329.43,394.35,55.6,51.8,0.464,207768.4,207768.4,9471,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813913,349949.00
08/05/2015 18:30,2,1.895,ACTIVE,213.74,354.07,59.975,1438813803,"201051344000576","174011321042388",28.53,30.00,0,332.73,396.45,54.7,50.9,0.455,204037.5,204037.5,9480,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813914,349950.00
08/05/2015 18:30,2,1.971,ACTIVE,213.29,354.67,59.975,1438813803,"201051344000579","174011321042388",28.61,35.20,0,332.73,398.86,57.2,53.3,0.468,210873.4,210873.4,9438,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438813915,349951.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349952.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349953.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349954.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349955.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349956.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349957.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349958.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349959.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349960.00
08/05/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438813803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814683,349961.00
08/05/2015 18:45,2,1.416,ACTIVE,212.38,347.46,59.922,1438814703,"201051344000955","174011321042388",28.09,35.20,0,329.43,379.62,40.3,37.0,0.331,209533.1,209533.1,9449,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814777,349962.00
08/05/2015 18:45,2,1.439,ACTIVE,213.74,354.67,59.981,1438814703,"274151322000095","174011321042388",28.59,37.00,0,333.33,378.12,41.7,38.3,0.278,509122.7,509122.7,10352,0,0,0,L,1151911521,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814778,349963.00
08/05/2015 18:45,2,1.451,ACTIVE,212.61,348.06,59.970,1438814703,"201051344000868","174011321042388",27.83,29.80,0,330.03,382.93,41.0,37.6,0.340,196272.8,196272.8,9463,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814779,349964.00
08/05/2015 18:45,2,1.418,ACTIVE,213.06,348.96,59.959,1438814703,"201051344000853","174011321042388",28.65,30.00,0,334.84,386.23,41.2,37.8,0.336,202690.1,202690.1,9466,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814780,349965.00
08/05/2015 18:45,2,1.414,ACTIVE,212.83,348.96,59.981,1438814703,"201051344000582","174011321042388",28.29,35.20,0,333.33,384.73,40.5,37.2,0.331,202037.2,202037.2,9435,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814781,349966.00
08/05/2015 18:45,2,1.402,ACTIVE,212.61,348.96,59.975,1438814703,"201051344000469","174011321042388",28.29,30.30,0,331.53,384.73,40.2,36.9,0.340,197965.1,197965.1,9458,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814782,349967.00
08/05/2015 18:45,2,1.424,ACTIVE,212.61,349.86,59.975,1438814703,"201051344000988","174011321042388",27.93,32.00,0,331.83,385.33,40.3,37.0,0.345,197153.4,197153.4,9445,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814783,349968.00
08/05/2015 18:45,2,1.434,ACTIVE,212.61,347.46,59.959,1438814703,"201051344001158","174011321042388",27.87,32.60,0,334.24,384.43,40.5,37.1,0.336,202897.2,202897.2,9446,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814784,349969.00
08/05/2015 18:45,2,1.467,ACTIVE,212.38,347.46,59.965,1438814703,"201051344001025","174011321042388",28.61,33.80,0,330.03,385.03,42.5,39.1,0.345,207166.4,207166.4,9441,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814785,349970.00
08/05/2015 18:45,2,1.438,ACTIVE,212.61,348.66,59.981,1438814703,"201051344000569","174011321042388",28.27,30.50,0,331.83,384.43,41.2,37.8,0.336,210467.8,210467.8,9465,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814786,349971.00
08/05/2015 18:45,2,0.840,ACTIVE,212.83,414.79,59.970,1438814703,"274151322000094","174011321042388",38.39,37.30,0,336.64,436.13,32.6,29.5,0.221,388231.3,388231.3,10857,0,0,0,L,1151911521,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814787,349972.00
08/05/2015 18:45,2,1.477,ACTIVE,212.61,347.76,59.959,1438814703,"201051344000458","174011321042388",28.39,31.30,0,334.54,384.73,42.5,39.1,0.358,206165.9,206165.9,9456,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814788,349973.00
08/05/2015 18:45,2,1.318,ACTIVE,213.51,348.66,59.975,1438814703,"274151322000087","174011321042388",27.57,56.30,0,334.24,373.91,36.8,33.6,0.225,459870.2,459870.2,10290,0,0,0,L,1151911521,1,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814788,349974.00
08/05/2015 18:45,2,1.322,ACTIVE,212.83,347.76,59.981,1438814703,"274151322000052","174011321042388",28.13,35.20,0,333.63,374.81,37.6,34.4,0.234,491682.2,491682.2,10706,0,0,0,L,1151911521,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814789,349975.00
08/05/2015 18:45,2,1.543,ACTIVE,212.61,349.26,59.981,1438814703,"201051344001145","174011321042388",28.71,32.00,0,331.23,384.73,44.9,41.4,0.358,211242.8,211242.8,9463,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814790,349976.00
08/05/2015 18:45,2,1.465,ACTIVE,212.61,348.36,59.970,1438814703,"201051344000685","174011321042388",28.96,33.80,0,329.73,382.93,43.0,39.6,0.380,210013.0,210013.0,9464,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814791,349977.00
08/05/2015 18:45,2,1.283,ACTIVE,213.74,351.37,59.975,1438814703,"274151322000088","174011321042388",27.75,34.80,0,334.24,373.01,36.1,32.9,0.234,471750.6,471750.6,10311,0,0,0,L,1151911521,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814792,349978.00
08/05/2015 18:45,2,1.498,ACTIVE,212.83,348.66,59.981,1438814703,"201051344000438","174011321042388",28.33,34.80,0,330.03,382.03,43.0,39.6,0.354,210020.7,210020.7,9436,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814793,349979.00
08/05/2015 18:45,2,1.549,ACTIVE,212.38,348.66,59.975,1438814703,"201051344001135","174011321042388",28.43,35.20,0,329.43,380.82,44.6,41.1,0.358,201507.9,201507.9,9420,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814794,349980.00
08/05/2015 18:45,2,1.521,ACTIVE,212.61,348.96,59.970,1438814703,"201051344000417","174011321042388",28.43,33.30,0,331.53,382.93,43.9,40.4,0.376,205234.0,205234.0,9437,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814795,349981.00
08/05/2015 18:45,2,1.576,ACTIVE,212.16,348.96,59.986,1438814703,"201051344000594","174011321042388",28.21,34.50,0,328.52,382.93,45.0,41.6,0.380,206710.2,206710.2,9458,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814796,349982.00
08/05/2015 18:45,2,1.461,ACTIVE,212.61,355.58,59.970,1438814703,"274151322000083","174011321042388",28.35,36.30,0,333.03,375.41,41.9,38.5,0.301,487610.5,487610.5,10737,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814797,349983.00
08/05/2015 18:45,2,1.723,ACTIVE,212.83,351.37,59.970,1438814703,"201051344000585","174011321042388",28.41,34.00,0,333.63,386.23,49.5,45.9,0.402,206149.0,206149.0,9438,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814798,349984.00
08/05/2015 18:45,2,1.365,ACTIVE,213.51,352.87,59.970,1438814703,"274151322000054","174011321042388",27.73,36.00,0,333.63,374.51,38.3,35.0,0.261,482472.1,482472.1,10301,0,0,0,L,1151911521,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814799,349985.00
08/05/2015 18:45,2,1.516,ACTIVE,212.83,348.06,59.970,1438814703,"201051344001203","174011321042388",28.53,33.80,0,330.93,383.23,43.8,40.4,0.362,207058.8,207058.8,9448,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814800,349986.00
08/05/2015 18:45,2,1.537,ACTIVE,212.16,348.66,59.949,1438814703,"201051344000646","174011321042388",28.29,33.00,0,327.92,381.12,44.1,40.6,0.367,203503.8,203503.8,9435,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814801,349987.00
08/05/2015 18:45,2,0.943,ACTIVE,213.29,399.46,59.959,1438814703,"274151322000068","174011321042388",37.01,36.80,0,336.94,441.54,35.4,32.2,0.230,387476.5,387476.5,10467,0,0,0,L,1151911521,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814802,349988.00
08/05/2015 18:45,2,1.420,ACTIVE,213.74,353.47,59.970,1438814703,"274151322000076","174011321042388",29.02,35.40,0,335.74,376.31,41.8,38.4,0.278,515180.0,515180.0,10718,0,0,0,L,1151911521,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814803,349989.00
08/05/2015 18:45,2,1.529,ACTIVE,212.38,347.76,59.981,1438814703,"201051344000890","174011321042388",28.19,33.00,0,329.13,380.82,43.7,40.2,0.367,208128.6,208128.6,9448,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814804,349990.00
08/05/2015 18:45,2,1.490,ACTIVE,212.61,349.26,59.965,1438814703,"201051344000900","174011321042388",28.33,29.00,0,331.23,384.73,42.8,39.3,0.358,208958.5,208958.5,9477,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814805,349991.00
08/05/2015 18:45,2,1.488,ACTIVE,212.83,349.86,59.959,1438814703,"201051344000633","174011321042388",28.39,32.40,0,332.43,385.33,42.8,39.4,0.354,197912.6,197912.6,9471,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814806,349992.00
08/05/2015 18:45,2,1.496,ACTIVE,212.83,348.66,59.965,1438814703,"201051344000983","174011321042388",28.92,30.50,0,331.83,385.93,43.9,40.4,0.367,205860.9,205860.9,9461,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814807,349993.00
08/05/2015 18:45,2,1.510,ACTIVE,212.61,348.36,59.959,1438814703,"201051344000917","174011321042388",28.47,35.00,0,329.43,384.43,43.5,40.1,0.358,208667.6,208667.6,9468,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814808,349994.00
08/05/2015 18:45,2,1.451,ACTIVE,212.83,348.36,59.959,1438814703,"201051344000648","174011321042388",28.29,30.00,0,334.24,385.33,41.5,38.2,0.354,203970.8,203970.8,9462,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814808,349995.00
08/05/2015 18:45,2,1.361,ACTIVE,212.61,347.46,59.981,1438814703,"201051344001093","174011321042388",28.21,32.60,0,330.63,381.42,38.9,35.6,0.318,206868.4,206868.4,9455,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814809,349996.00
08/05/2015 18:45,2,1.453,ACTIVE,212.83,348.36,59.981,1438814703,"201051344000645","174011321042388",28.07,30.30,0,332.43,384.43,41.4,38.0,0.336,204886.1,204886.1,9465,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814810,349997.00
08/05/2015 18:45,2,1.287,ACTIVE,213.06,344.15,59.975,1438814703,"274151322000085","174011321042388",27.71,36.50,0,334.84,373.31,36.1,32.9,0.243,485005.8,485005.8,10715,0,0,0,L,1151911521,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814811,349998.00
08/05/2015 18:45,2,1.447,ACTIVE,212.83,347.46,59.981,1438814703,"201051344000651","174011321042388",28.13,35.20,0,331.23,383.83,41.2,37.9,0.336,204141.1,204141.1,9442,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814812,349999.00
08/05/2015 18:45,2,1.436,ACTIVE,212.61,348.36,59.970,1438814703,"201051344000867","174011321042388",28.53,31.30,0,330.03,382.63,41.5,38.1,0.336,196795.4,196795.4,9464,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814813,350000.00
08/05/2015 18:45,2,1.426,ACTIVE,212.16,346.26,59.975,1438814703,"201051344001230","174011321042388",28.21,31.80,0,328.52,379.02,40.8,37.4,0.345,207780.8,207780.8,9472,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814814,350001.00
08/05/2015 18:45,2,1.393,ACTIVE,213.06,348.96,60.002,1438814703,"201051344000576","174011321042388",28.45,28.80,0,334.24,385.33,40.2,36.9,0.331,204049.7,204049.7,9481,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814815,350002.00
08/05/2015 18:45,2,1.455,ACTIVE,212.61,348.06,59.986,1438814703,"201051344000579","174011321042388",28.59,33.80,0,331.53,385.33,42.1,38.7,0.345,210886.2,210886.2,9439,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438814816,350003.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350004.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350005.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350006.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350007.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350008.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350009.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350010.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350011.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350012.00
08/05/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438814703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815583,350013.00
08/05/2015 19:00,2,1.141,ACTIVE,211.93,344.15,59.986,1438815604,"201051344000955","174011321042388",28.33,33.50,0,329.13,366.10,32.7,29.7,0.270,209541.8,209541.8,9450,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815679,350014.00
08/05/2015 19:00,2,1.150,ACTIVE,212.61,349.56,60.002,1438815604,"274151322000095","174011321042388",29.12,35.60,0,333.63,365.80,33.9,30.8,0.225,509131.8,509131.8,10353,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815679,350015.00
08/05/2015 19:00,2,1.188,ACTIVE,212.16,344.76,60.007,1438815604,"201051344000868","174011321042388",27.99,29.00,0,329.13,367.90,33.7,30.6,0.265,196281.8,196281.8,9464,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815680,350016.00
08/05/2015 19:00,2,1.189,ACTIVE,213.06,346.86,60.018,1438815604,"201051344000853","174011321042388",28.23,29.30,0,330.93,369.70,34.0,30.9,0.283,202699.3,202699.3,9467,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815681,350017.00
08/05/2015 19:00,2,1.213,ACTIVE,212.83,346.56,60.018,1438815604,"201051344000582","174011321042388",27.63,33.50,0,330.03,369.10,34.0,30.9,0.287,202046.3,202046.3,9436,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815682,350018.00
08/05/2015 19:00,2,1.154,ACTIVE,212.61,346.26,60.007,1438815604,"201051344000469","174011321042388",28.49,29.50,0,330.03,368.50,33.4,30.3,0.278,197974.1,197974.1,9459,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815683,350019.00
08/05/2015 19:00,2,1.176,ACTIVE,212.38,346.26,60.012,1438815604,"201051344000988","174011321042388",27.99,30.80,0,329.43,370.00,33.4,30.3,0.274,197162.3,197162.3,9446,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815684,350020.00
08/05/2015 19:00,2,1.178,ACTIVE,212.38,344.76,60.018,1438815604,"201051344001158","174011321042388",28.25,31.50,0,330.03,368.50,33.8,30.7,0.274,202906.2,202906.2,9447,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815685,350021.00
08/05/2015 19:00,2,1.240,ACTIVE,211.93,345.06,60.012,1438815604,"201051344001025","174011321042388",28.51,32.40,0,330.33,370.30,35.8,32.7,0.287,207176.0,207176.0,9442,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815686,350022.00
08/05/2015 19:00,2,1.170,ACTIVE,212.38,345.36,60.012,1438815604,"201051344000569","174011321042388",28.41,30.00,0,330.03,369.40,33.7,30.6,0.265,210476.8,210476.8,9466,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815687,350023.00
08/05/2015 19:00,2,0.670,ACTIVE,213.29,411.18,60.023,1438815604,"274151322000094","174011321042388",38.65,36.30,0,331.53,431.32,26.2,23.4,0.177,388238.3,388238.3,10858,0,0,0,L,1151911521,1,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815688,350024.00
08/05/2015 19:00,2,1.186,ACTIVE,212.38,344.76,59.996,1438815604,"201051344000458","174011321042388",28.63,30.30,0,330.33,368.80,34.4,31.3,0.296,206175.1,206175.1,9457,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815689,350025.00
08/05/2015 19:00,2,1.025,ACTIVE,213.51,345.36,60.002,1438815604,"274151322000087","174011321042388",28.03,52.80,0,333.63,364.29,29.2,26.2,0.194,459878.1,459878.1,10291,0,0,0,L,1151911521,1,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815690,350026.00
08/05/2015 19:00,2,1.039,ACTIVE,213.29,344.15,59.996,1438815604,"274151322000052","174011321042388",28.23,34.00,0,331.83,362.19,29.7,26.8,0.203,491690.1,491690.1,10707,0,0,0,L,1151911521,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815691,350027.00
08/05/2015 19:00,2,1.248,ACTIVE,212.38,346.26,60.002,1438815604,"201051344001145","174011321042388",28.47,30.50,0,330.03,370.00,36.1,32.9,0.283,211252.4,211252.4,9464,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815692,350028.00
08/05/2015 19:00,2,1.189,ACTIVE,212.61,345.06,60.002,1438815604,"201051344000685","174011321042388",28.23,32.40,0,329.13,369.70,34.0,30.9,0.292,210022.1,210022.1,9465,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815692,350029.00
08/05/2015 19:00,2,0.971,ACTIVE,212.61,346.26,59.996,1438815604,"274151322000088","174011321042388",27.77,33.50,0,333.63,362.19,27.3,24.4,0.164,471757.9,471757.9,10312,0,0,0,L,1151911521,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815693,350030.00
08/05/2015 19:00,2,1.139,ACTIVE,212.61,345.06,60.007,1438815604,"201051344000438","174011321042388",28.80,33.30,0,329.73,369.40,33.3,30.2,0.270,210029.6,210029.6,9437,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815694,350031.00
08/05/2015 19:00,2,1.209,ACTIVE,212.16,344.15,60.007,1438815604,"201051344001135","174011321042388",28.25,33.30,0,329.43,368.50,34.6,31.5,0.265,201517.1,201517.1,9421,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815695,350032.00
08/05/2015 19:00,2,1.164,ACTIVE,212.38,345.96,60.002,1438815604,"201051344000417","174011321042388",28.61,32.20,0,329.73,367.60,33.8,30.7,0.283,205242.9,205242.9,9438,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815696,350033.00
08/05/2015 19:00,2,1.189,ACTIVE,211.93,345.66,60.002,1438815604,"201051344000594","174011321042388",28.53,33.00,0,328.82,370.30,34.4,31.3,0.287,206719.4,206719.4,9459,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815697,350034.00
08/05/2015 19:00,2,1.113,ACTIVE,212.38,347.76,60.012,1438815604,"274151322000083","174011321042388",28.27,35.20,0,332.13,366.10,31.9,28.9,0.203,487618.9,487618.9,10738,0,0,0,L,1151911521,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815698,350035.00
08/05/2015 19:00,2,1.355,ACTIVE,212.61,347.76,60.023,1438815604,"201051344000585","174011321042388",28.35,32.60,0,329.43,371.51,39.0,35.7,0.323,206159.4,206159.4,9439,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815699,350036.00
08/05/2015 19:00,2,1.006,ACTIVE,212.83,348.06,60.034,1438815604,"274151322000054","174011321042388",28.05,34.80,0,333.63,362.49,28.7,25.7,0.194,482479.7,482479.7,10302,0,0,0,L,1151911521,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815700,350037.00
08/05/2015 19:00,2,1.164,ACTIVE,212.16,343.55,60.007,1438815604,"201051344001203","174011321042388",28.43,32.40,0,330.33,369.10,33.5,30.4,0.274,207067.7,207067.7,9449,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815701,350038.00
08/05/2015 19:00,2,1.195,ACTIVE,211.70,343.85,59.975,1438815604,"201051344000646","174011321042388",28.23,32.00,0,328.52,368.50,34.2,31.1,0.283,203512.9,203512.9,9436,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815702,350039.00
08/05/2015 19:00,2,0.699,ACTIVE,213.74,406.67,60.002,1438815604,"274151322000068","174011321042388",38.31,35.80,0,332.73,431.62,27.1,24.3,0.164,387483.6,387483.6,10468,0,0,0,L,1151911521,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815703,350040.00
08/05/2015 19:00,2,1.088,ACTIVE,212.83,348.66,59.996,1438815604,"274151322000076","174011321042388",28.78,34.00,0,334.54,365.19,31.7,28.7,0.203,515188.5,515188.5,10719,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815704,350041.00
08/05/2015 19:00,2,1.189,ACTIVE,212.16,344.15,60.012,1438815604,"201051344000890","174011321042388",28.59,32.00,0,329.73,368.20,34.5,31.3,0.270,208137.8,208137.8,9449,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815704,350042.00
08/05/2015 19:00,2,1.166,ACTIVE,212.38,345.06,60.002,1438815604,"201051344000900","174011321042388",28.21,28.50,0,328.82,369.10,33.4,30.3,0.274,208967.5,208967.5,9478,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815705,350043.00
08/05/2015 19:00,2,1.176,ACTIVE,212.38,346.26,59.996,1438815604,"201051344000633","174011321042388",28.35,31.30,0,329.73,369.10,33.8,30.7,0.270,197921.6,197921.6,9472,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815706,350044.00
08/05/2015 19:00,2,1.207,ACTIVE,212.61,345.66,60.002,1438815604,"201051344000983","174011321042388",28.65,29.80,0,330.03,369.70,35.0,31.9,0.283,205870.2,205870.2,9462,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815707,350045.00
08/05/2015 19:00,2,1.229,ACTIVE,212.38,345.36,59.991,1438815604,"201051344000917","174011321042388",28.21,33.30,0,329.43,368.80,35.2,32.0,0.287,208676.9,208676.9,9469,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815708,350046.00
08/05/2015 19:00,2,1.174,ACTIVE,212.61,345.36,59.996,1438815604,"201051344000648","174011321042388",28.07,29.00,0,330.93,369.10,33.4,30.3,0.278,203979.7,203979.7,9463,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815709,350047.00
08/05/2015 19:00,2,1.084,ACTIVE,212.61,345.06,60.007,1438815604,"201051344001093","174011321042388",28.13,31.50,0,329.73,366.40,30.9,27.9,0.243,206876.7,206876.7,9456,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815710,350048.00
08/05/2015 19:00,2,1.172,ACTIVE,212.83,345.36,60.012,1438815604,"201051344000645","174011321042388",28.13,29.30,0,330.93,368.50,33.4,30.3,0.265,204895.1,204895.1,9466,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815711,350049.00
08/05/2015 19:00,2,0.629,ACTIVE,213.06,341.75,59.991,1438815604,"274151322000085","174011321042388",30.26,35.00,0,332.43,361.89,19.3,16.7,0.124,485011.8,485011.8,10716,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815712,350050.00
08/05/2015 19:00,2,1.176,ACTIVE,212.61,346.26,60.028,1438815604,"201051344000651","174011321042388",28.29,33.30,0,329.43,369.40,33.7,30.6,0.278,204150.1,204150.1,9443,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815713,350051.00
08/05/2015 19:00,2,1.180,ACTIVE,212.38,344.15,60.018,1438815604,"201051344000867","174011321042388",28.27,30.30,0,330.33,367.60,33.8,30.7,0.270,196804.4,196804.4,9465,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815714,350052.00
08/05/2015 19:00,2,1.150,ACTIVE,211.93,343.55,60.018,1438815604,"201051344001230","174011321042388",28.59,30.80,0,328.52,367.00,33.3,30.2,0.274,207789.7,207789.7,9473,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815714,350053.00
08/05/2015 19:00,2,1.137,ACTIVE,212.61,345.36,59.996,1438815604,"201051344000576","174011321042388",28.35,28.00,0,330.63,371.21,32.7,29.6,0.252,204058.5,204058.5,9482,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815715,350054.00
08/05/2015 19:00,2,1.213,ACTIVE,212.38,344.76,59.996,1438815604,"201051344000579","174011321042388",28.39,32.60,0,330.03,368.80,34.9,31.7,0.274,210895.5,210895.5,9440,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438815716,350055.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350056.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350057.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350058.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350059.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350060.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350061.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350062.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350063.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350064.00
08/05/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438815604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816484,350065.00
08/05/2015 19:15,2,0.727,ACTIVE,211.70,338.74,59.975,1438816503,"201051344000955","174011321042388",28.47,31.80,0,329.13,358.88,21.0,18.3,0.155,209547.7,209547.7,9451,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816578,350066.00
08/05/2015 19:15,2,0.719,ACTIVE,212.83,340.55,59.949,1438816503,"274151322000095","174011321042388",28.67,33.80,0,331.53,357.98,20.9,18.2,0.141,509137.8,509137.8,10354,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816578,350067.00
08/05/2015 19:15,2,0.768,ACTIVE,211.70,338.14,59.965,1438816503,"201051344000868","174011321042388",27.49,28.80,0,329.73,360.38,21.4,18.7,0.141,196287.9,196287.9,9465,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816579,350068.00
