ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 19:15,2,0.754,ACTIVE,212.61,340.55,59.965,1438816503,"201051344000853","174011321042388",27.75,29.50,0,330.93,363.09,21.2,18.6,0.159,202705.4,202705.4,9468,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816580,350069.00
08/05/2015 19:15,2,0.746,ACTIVE,212.16,339.34,59.954,1438816503,"201051344000582","174011321042388",28.45,32.20,0,329.73,361.59,21.5,18.9,0.172,202052.4,202052.4,9437,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816581,350070.00
08/05/2015 19:15,2,0.732,ACTIVE,211.93,339.04,59.959,1438816503,"201051344000469","174011321042388",28.15,29.80,0,329.43,361.29,20.9,18.3,0.164,197980.0,197980.0,9460,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816582,350071.00
08/05/2015 19:15,2,0.734,ACTIVE,211.93,339.34,59.970,1438816503,"201051344000988","174011321042388",27.79,30.30,0,329.73,361.89,20.7,18.1,0.172,197168.3,197168.3,9447,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816583,350072.00
08/05/2015 19:15,2,0.750,ACTIVE,211.70,339.34,59.981,1438816503,"201051344001158","174011321042388",27.75,31.00,0,329.73,361.59,21.1,18.4,0.155,202912.2,202912.2,9448,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816584,350073.00
08/05/2015 19:15,2,0.791,ACTIVE,211.70,339.34,59.949,1438816503,"201051344001025","174011321042388",28.47,31.00,0,329.73,362.19,22.8,20.1,0.164,207182.4,207182.4,9443,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816585,350074.00
08/05/2015 19:15,2,0.758,ACTIVE,211.93,339.65,59.970,1438816503,"201051344000569","174011321042388",27.75,30.00,0,330.03,360.99,21.3,18.6,0.150,210482.9,210482.9,9467,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816586,350075.00
08/05/2015 19:15,2,0.361,ACTIVE,212.61,419.30,59.965,1438816503,"274151322000094","174011321042388",39.64,35.00,0,334.84,437.93,14.5,12.1,0.088,388242.5,388242.5,10859,0,0,0,L,1151911521,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816587,350076.00
08/05/2015 19:15,2,0.770,ACTIVE,211.93,338.44,59.970,1438816503,"201051344000458","174011321042388",27.83,30.00,0,330.03,362.79,21.7,19.0,0.177,206181.3,206181.3,9458,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816588,350077.00
08/05/2015 19:15,2,0.527,ACTIVE,213.29,341.15,59.965,1438816503,"274151322000087","174011321042388",27.39,49.50,0,332.13,355.58,14.6,12.2,0.080,459882.0,459882.0,10292,0,0,0,L,1151911521,1,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816589,350078.00
08/05/2015 19:15,2,0.652,ACTIVE,212.38,342.05,59.954,1438816503,"274151322000052","174011321042388",28.15,32.40,0,330.63,356.18,18.6,16.0,0.119,491695.3,491695.3,10708,0,0,0,L,1151911521,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816590,350079.00
08/05/2015 19:15,2,0.768,ACTIVE,212.16,339.95,59.959,1438816503,"201051344001145","174011321042388",28.94,28.80,0,330.33,362.49,22.5,19.8,0.159,211259.0,211259.0,9465,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816591,350080.00
08/05/2015 19:15,2,0.744,ACTIVE,212.16,339.34,59.986,1438816503,"201051344000685","174011321042388",28.21,30.50,0,329.43,361.89,21.3,18.6,0.164,210028.2,210028.2,9466,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816591,350081.00
08/05/2015 19:15,2,0.631,ACTIVE,212.83,340.55,59.975,1438816503,"274151322000088","174011321042388",22.24,32.00,0,330.93,354.97,14.4,12.0,0.088,471762.6,471762.6,10313,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816592,350082.00
08/05/2015 19:15,2,0.727,ACTIVE,211.93,338.74,59.981,1438816503,"201051344000438","174011321042388",28.55,31.30,0,329.73,360.08,21.1,18.4,0.150,210035.6,210035.6,9438,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816593,350083.00
08/05/2015 19:15,2,0.785,ACTIVE,211.48,338.44,59.991,1438816503,"201051344001135","174011321042388",28.01,31.50,0,329.43,360.69,22.3,19.6,0.159,201523.4,201523.4,9422,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816594,350084.00
08/05/2015 19:15,2,0.762,ACTIVE,212.16,339.34,59.986,1438816503,"201051344000417","174011321042388",28.33,30.50,0,330.03,360.69,21.9,19.2,0.164,205249.1,205249.1,9439,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816595,350085.00
08/05/2015 19:15,2,0.756,ACTIVE,211.48,339.34,59.959,1438816503,"201051344000594","174011321042388",28.41,32.00,0,328.52,360.38,21.8,19.1,0.177,206725.6,206725.6,9460,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816596,350086.00
08/05/2015 19:15,2,0.695,ACTIVE,213.06,340.55,59.986,1438816503,"274151322000083","174011321042388",28.19,33.30,0,331.23,357.38,19.9,17.3,0.128,487624.6,487624.6,10739,0,0,0,L,1151911521,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816597,350087.00
08/05/2015 19:15,2,0.877,ACTIVE,212.16,340.85,59.991,1438816503,"201051344000585","174011321042388",28.63,31.00,0,329.13,363.69,25.5,22.7,0.177,206166.6,206166.6,9440,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816598,350088.00
08/05/2015 19:15,2,0.627,ACTIVE,213.29,340.55,59.954,1438816503,"274151322000054","174011321042388",27.83,33.00,0,332.13,355.58,17.7,15.2,0.115,482484.8,482484.8,10303,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816599,350089.00
08/05/2015 19:15,2,0.750,ACTIVE,211.93,336.94,59.965,1438816503,"201051344001203","174011321042388",27.79,31.00,0,330.33,360.99,21.1,18.5,0.177,207073.7,207073.7,9450,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816600,350090.00
08/05/2015 19:15,2,0.756,ACTIVE,211.48,339.34,59.970,1438816503,"201051344000646","174011321042388",28.27,30.30,0,327.62,360.99,21.7,19.0,0.172,203519.1,203519.1,9437,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816601,350091.00
08/05/2015 19:15,2,0.459,ACTIVE,213.74,393.15,59.975,1438816503,"274151322000068","174011321042388",36.78,34.30,0,336.04,425.01,17.1,14.5,0.102,387488.4,387488.4,10469,0,0,0,L,1151911521,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816602,350092.00
08/05/2015 19:15,2,0.674,ACTIVE,213.06,340.85,59.959,1438816503,"274151322000076","174011321042388",28.45,32.40,0,333.03,357.38,19.4,16.8,0.133,515194.1,515194.1,10720,0,0,0,L,1151911521,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816603,350093.00
08/05/2015 19:15,2,0.771,ACTIVE,211.93,338.44,59.975,1438816503,"201051344000890","174011321042388",28.03,30.30,0,329.43,361.29,22.0,19.3,0.155,208144.0,208144.0,9450,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816604,350094.00
08/05/2015 19:15,2,0.721,ACTIVE,211.70,339.04,59.965,1438816503,"201051344000900","174011321042388",28.27,28.50,0,329.13,359.78,20.6,18.0,0.150,208973.4,208973.4,9479,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816605,350095.00
08/05/2015 19:15,2,0.744,ACTIVE,212.16,341.15,59.970,1438816503,"201051344000633","174011321042388",28.11,30.30,0,330.03,362.49,21.2,18.5,0.164,197927.7,197927.7,9473,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816605,350096.00
08/05/2015 19:15,2,0.787,ACTIVE,211.70,338.74,59.970,1438816503,"201051344000983","174011321042388",27.75,29.80,0,329.73,362.79,22.2,19.5,0.168,205876.5,205876.5,9463,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816606,350097.00
08/05/2015 19:15,2,0.781,ACTIVE,211.93,340.25,60.012,1438816503,"201051344000917","174011321042388",28.07,32.00,0,329.43,361.89,22.2,19.5,0.181,208683.3,208683.3,9470,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816607,350098.00
08/05/2015 19:15,2,0.752,ACTIVE,212.16,339.34,59.975,1438816503,"201051344000648","174011321042388",27.63,28.50,0,330.63,361.59,21.0,18.4,0.164,203985.7,203985.7,9464,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816608,350099.00
08/05/2015 19:15,2,0.691,ACTIVE,211.93,338.14,59.996,1438816503,"201051344001093","174011321042388",27.87,30.30,0,329.73,358.88,19.5,16.9,0.155,206882.2,206882.2,9457,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816609,350100.00
08/05/2015 19:15,2,0.734,ACTIVE,212.38,339.65,60.007,1438816503,"201051344000645","174011321042388",27.91,29.00,0,330.33,360.69,20.8,18.1,0.155,204901.0,204901.0,9467,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816610,350101.00
08/05/2015 19:15,2,0.496,ACTIVE,212.61,339.65,59.986,1438816503,"274151322000085","174011321042388",27.69,33.00,0,333.63,350.47,13.9,11.5,0.084,485015.2,485015.2,10717,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816611,350102.00
08/05/2015 19:15,2,0.742,ACTIVE,212.16,339.65,59.975,1438816503,"201051344000651","174011321042388",27.99,31.80,0,330.03,360.99,21.1,18.4,0.155,204156.1,204156.1,9444,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816612,350103.00
08/05/2015 19:15,2,0.750,ACTIVE,212.16,338.74,59.959,1438816503,"201051344000867","174011321042388",28.03,29.50,0,330.03,360.99,21.3,18.7,0.150,196810.5,196810.5,9466,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816613,350104.00
08/05/2015 19:15,2,0.727,ACTIVE,211.70,338.14,59.986,1438816503,"201051344001230","174011321042388",28.41,29.30,0,328.82,359.78,20.9,18.3,0.150,207795.7,207795.7,9474,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816614,350105.00
08/05/2015 19:15,2,0.717,ACTIVE,212.16,339.65,59.986,1438816503,"201051344000576","174011321042388",28.01,27.80,0,330.03,361.29,20.4,17.7,0.155,204064.3,204064.3,9483,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816614,350106.00
08/05/2015 19:15,2,0.777,ACTIVE,210.80,337.24,59.959,1438816503,"201051344000579","174011321042388",28.25,31.80,0,329.43,361.59,22.2,19.5,0.164,210901.8,210901.8,9441,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438816615,350107.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350108.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350109.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350110.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350111.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350112.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350113.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350114.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350115.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350116.00
08/05/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438816503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817383,350117.00
08/05/2015 19:30,2,0.494,ACTIVE,211.03,335.74,59.965,1438817403,"201051344000955","174011321042388",29.00,29.50,0,326.12,350.17,14.5,12.1,0.093,209551.3,209551.3,9452,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817479,350118.00
08/05/2015 19:30,2,0.471,ACTIVE,212.38,337.84,59.981,1438817403,"274151322000095","174011321042388",27.73,32.00,0,331.83,348.36,13.2,10.8,0.084,509141.2,509141.2,10355,0,0,0,L,1151911521,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817480,350119.00
08/05/2015 19:30,2,0.529,ACTIVE,211.25,335.44,59.991,1438817403,"201051344000868","174011321042388",27.06,28.80,0,327.62,350.17,14.5,12.1,0.088,196291.6,196291.6,9466,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817480,350120.00
08/05/2015 19:30,2,0.506,ACTIVE,211.93,337.84,59.975,1438817403,"201051344000853","174011321042388",27.77,29.50,0,327.92,351.37,14.3,11.8,0.088,202709.0,202709.0,9469,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817481,350121.00
08/05/2015 19:30,2,0.516,ACTIVE,211.70,336.94,59.991,1438817403,"201051344000582","174011321042388",27.43,30.30,0,328.52,351.07,14.3,11.9,0.097,202056.1,202056.1,9438,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817482,350122.00
08/05/2015 19:30,2,0.506,ACTIVE,211.48,336.94,59.986,1438817403,"201051344000469","174011321042388",27.63,29.80,0,326.42,350.17,14.2,11.8,0.088,197983.7,197983.7,9461,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817483,350123.00
08/05/2015 19:30,2,0.494,ACTIVE,211.25,336.94,59.986,1438817403,"201051344000988","174011321042388",27.15,30.00,0,326.72,352.57,13.6,11.2,0.106,197171.8,197171.8,9448,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817484,350124.00
08/05/2015 19:30,2,0.512,ACTIVE,211.25,336.34,59.954,1438817403,"201051344001158","174011321042388",27.15,30.30,0,327.92,350.47,14.1,11.7,0.102,202915.9,202915.9,9449,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817485,350125.00
08/05/2015 19:30,2,0.525,ACTIVE,211.25,335.14,59.996,1438817403,"201051344001025","174011321042388",27.95,29.00,0,328.52,351.07,14.9,12.5,0.088,207186.3,207186.3,9444,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817486,350126.00
08/05/2015 19:30,2,0.516,ACTIVE,211.48,335.44,59.981,1438817403,"201051344000569","174011321042388",27.49,30.30,0,328.82,351.37,14.4,12.0,0.102,210486.6,210486.6,9468,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817487,350127.00
08/05/2015 19:30,2,0.281,ACTIVE,212.61,389.54,59.991,1438817403,"274151322000094","174011321042388",36.64,33.30,0,333.93,427.11,10.5,8.2,0.062,388244.9,388244.9,10860,0,0,0,L,1151911521,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817488,350128.00
08/05/2015 19:30,2,0.520,ACTIVE,211.25,336.04,59.981,1438817403,"201051344000458","174011321042388",27.33,30.00,0,328.52,350.17,14.4,12.0,0.110,206185.1,206185.1,9459,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817489,350129.00
08/05/2015 19:30,2,0.455,ACTIVE,212.38,337.24,59.981,1438817403,"274151322000087","174011321042388",26.40,46.20,0,331.53,346.26,12.2,9.8,0.075,459884.8,459884.8,10293,0,0,0,L,1151911521,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817490,350130.00
08/05/2015 19:30,2,0.463,ACTIVE,212.38,339.04,59.991,1438817403,"274151322000052","174011321042388",27.06,30.80,0,330.93,348.36,12.7,10.3,0.075,491698.5,491698.5,10709,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817491,350131.00
08/05/2015 19:30,2,0.514,ACTIVE,211.70,336.64,59.981,1438817403,"201051344001145","174011321042388",28.09,27.30,0,328.82,351.97,14.7,12.2,0.093,211262.7,211262.7,9466,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817492,350132.00
08/05/2015 19:30,2,0.496,ACTIVE,211.70,336.94,59.970,1438817403,"201051344000685","174011321042388",27.83,28.30,0,327.32,351.37,14.0,11.6,0.106,210031.8,210031.8,9467,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817493,350133.00
08/05/2015 19:30,2,0.420,ACTIVE,212.38,340.85,60.007,1438817403,"274151322000088","174011321042388",26.52,30.50,0,330.63,346.56,11.3,9.0,0.075,471765.4,471765.4,10314,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817494,350134.00
08/05/2015 19:30,2,0.498,ACTIVE,211.48,336.34,59.970,1438817403,"201051344000438","174011321042388",28.35,29.00,0,328.52,350.77,14.3,11.9,0.088,210039.2,210039.2,9439,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817495,350135.00
08/05/2015 19:30,2,0.535,ACTIVE,211.25,335.44,59.965,1438817403,"201051344001135","174011321042388",27.79,29.30,0,327.62,350.17,15.1,12.7,0.093,201527.3,201527.3,9423,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817496,350136.00
08/05/2015 19:30,2,0.535,ACTIVE,211.70,336.94,59.991,1438817403,"201051344000417","174011321042388",27.65,28.80,0,327.92,351.67,15.0,12.6,0.093,205252.9,205252.9,9440,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817496,350137.00
08/05/2015 19:30,2,0.523,ACTIVE,211.25,336.04,59.981,1438817403,"201051344000594","174011321042388",27.81,30.50,0,327.62,350.47,14.8,12.3,0.102,206729.3,206729.3,9461,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817497,350138.00
08/05/2015 19:30,2,0.461,ACTIVE,212.61,336.94,59.981,1438817403,"274151322000083","174011321042388",27.23,31.80,0,331.23,348.66,12.8,10.4,0.084,487627.9,487627.9,10740,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817498,350139.00
08/05/2015 19:30,2,0.586,ACTIVE,211.70,337.24,59.996,1438817403,"201051344000585","174011321042388",27.97,29.30,0,327.62,352.57,16.6,14.1,0.106,206171.0,206171.0,9441,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817499,350140.00
08/05/2015 19:30,2,0.422,ACTIVE,212.38,339.04,59.991,1438817403,"274151322000054","174011321042388",27.81,31.50,0,330.93,347.16,11.9,9.5,0.075,482487.8,482487.8,10304,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817500,350141.00
08/05/2015 19:30,2,0.525,ACTIVE,211.48,336.04,59.981,1438817403,"201051344001203","174011321042388",27.31,29.30,0,328.52,351.67,14.5,12.1,0.088,207077.4,207077.4,9451,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817501,350142.00
08/05/2015 19:30,2,0.516,ACTIVE,211.03,335.44,59.996,1438817403,"201051344000646","174011321042388",27.73,28.30,0,327.32,351.07,14.5,12.1,0.093,203522.8,203522.8,9438,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817502,350143.00
08/05/2015 19:30,2,0.299,ACTIVE,213.29,389.84,59.959,1438817403,"274151322000068","174011321042388",36.66,32.80,0,333.93,416.89,11.1,8.8,0.062,387491.2,387491.2,10470,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817503,350144.00
08/05/2015 19:30,2,0.461,ACTIVE,213.29,339.65,59.981,1438817403,"274151322000076","174011321042388",27.79,30.80,0,332.43,347.76,13.0,10.6,0.080,515197.4,515197.4,10721,0,0,0,L,1151911521,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817504,350145.00
08/05/2015 19:30,2,0.531,ACTIVE,211.48,335.44,59.996,1438817403,"201051344000890","174011321042388",27.65,28.50,0,328.82,350.17,14.9,12.5,0.080,208147.8,208147.8,9451,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817505,350146.00
08/05/2015 19:30,2,0.494,ACTIVE,211.48,336.64,59.959,1438817403,"201051344000900","174011321042388",27.14,29.00,0,328.22,351.07,13.6,11.2,0.097,208976.9,208976.9,9480,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817506,350147.00
08/05/2015 19:30,2,0.512,ACTIVE,211.93,336.94,59.981,1438817403,"201051344000633","174011321042388",27.87,29.30,0,327.32,352.57,14.5,12.0,0.093,197931.3,197931.3,9474,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817507,350148.00
08/05/2015 19:30,2,0.525,ACTIVE,211.48,335.74,59.996,1438817403,"201051344000983","174011321042388",28.21,29.80,0,328.22,351.07,15.1,12.6,0.088,205880.4,205880.4,9464,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817507,350149.00
08/05/2015 19:30,2,0.521,ACTIVE,211.48,336.64,59.938,1438817403,"201051344000917","174011321042388",27.49,30.30,0,327.02,350.77,14.6,12.2,0.097,208687.1,208687.1,9471,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817508,350150.00
08/05/2015 19:30,2,0.512,ACTIVE,211.93,336.64,59.975,1438817403,"201051344000648","174011321042388",27.89,28.00,0,328.52,351.07,14.5,12.1,0.097,203989.3,203989.3,9465,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817509,350151.00
08/05/2015 19:30,2,0.482,ACTIVE,211.70,336.64,59.986,1438817403,"201051344001093","174011321042388",28.67,28.80,0,328.52,349.86,14.0,11.6,0.084,206885.6,206885.6,9458,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817510,350152.00
08/05/2015 19:30,2,0.490,ACTIVE,211.93,336.94,59.965,1438817403,"201051344000645","174011321042388",27.87,28.80,0,327.62,350.17,13.9,11.5,0.102,204904.6,204904.6,9468,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817511,350153.00
08/05/2015 19:30,2,0.434,ACTIVE,212.61,341.15,59.996,1438817403,"274151322000085","174011321042388",27.25,31.50,0,332.43,345.96,12.0,9.7,0.071,485018.0,485018.0,10718,0,0,0,L,1151911521,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817512,350154.00
08/05/2015 19:30,2,0.492,ACTIVE,211.93,336.04,59.970,1438817403,"201051344000651","174011321042388",27.99,29.50,0,328.22,351.07,14.0,11.6,0.088,204159.7,204159.7,9445,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817513,350155.00
08/05/2015 19:30,2,0.521,ACTIVE,211.93,335.44,59.949,1438817403,"201051344000867","174011321042388",27.53,29.00,0,327.32,350.17,14.6,12.1,0.102,196814.2,196814.2,9467,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817514,350156.00
08/05/2015 19:30,2,0.539,ACTIVE,211.70,335.44,59.981,1438817403,"201051344001230","174011321042388",24.67,27.80,0,327.62,348.96,13.5,11.1,0.084,207799.3,207799.3,9475,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817515,350157.00
08/05/2015 19:30,2,0.498,ACTIVE,212.16,336.64,60.012,1438817403,"201051344000576","174011321042388",27.15,27.80,0,326.12,350.17,13.7,11.3,0.080,204067.8,204067.8,9484,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817516,350158.00
08/05/2015 19:30,2,0.537,ACTIVE,211.70,335.74,59.975,1438817403,"201051344000579","174011321042388",28.15,30.80,0,325.82,351.07,15.3,12.9,0.088,210905.8,210905.8,9442,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438817516,350159.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350160.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350161.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350162.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350163.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350164.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350165.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350166.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350167.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350168.00
08/05/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438817403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818283,350169.00
08/05/2015 19:45,2,0.473,ACTIVE,211.25,333.93,59.959,1438818303,"201051344000955","174011321042388",27.85,28.00,0,326.42,344.45,13.3,10.9,0.080,209554.2,209554.2,9453,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818378,350170.00
08/05/2015 19:45,2,0.395,ACTIVE,212.38,336.64,59.959,1438818303,"274151322000095","174011321042388",27.35,30.50,0,331.23,344.15,10.9,8.6,0.062,509143.6,509143.6,10356,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818379,350171.00
08/05/2015 19:45,2,0.463,ACTIVE,211.25,333.63,59.970,1438818303,"201051344000868","174011321042388",27.02,28.00,0,327.02,344.45,12.7,10.3,0.080,196294.3,196294.3,9467,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818379,350172.00
08/05/2015 19:45,2,0.451,ACTIVE,211.93,336.04,59.991,1438818303,"201051344000853","174011321042388",27.02,29.80,0,330.33,345.66,12.3,10.0,0.084,202711.7,202711.7,9470,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818380,350173.00
08/05/2015 19:45,2,0.471,ACTIVE,211.93,334.54,59.959,1438818303,"201051344000582","174011321042388",24.13,28.80,0,328.22,344.45,11.5,9.2,0.075,202058.8,202058.8,9439,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818381,350174.00
08/05/2015 19:45,2,0.451,ACTIVE,211.25,334.54,59.981,1438818303,"201051344000469","174011321042388",27.29,29.80,0,327.92,345.06,12.5,10.1,0.080,197986.3,197986.3,9462,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818382,350175.00
08/05/2015 19:45,2,0.455,ACTIVE,211.25,335.14,59.991,1438818303,"201051344000988","174011321042388",24.21,30.00,0,327.02,345.36,11.2,8.9,0.084,197174.3,197174.3,9449,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818383,350176.00
08/05/2015 19:45,2,0.471,ACTIVE,211.25,333.33,59.975,1438818303,"201051344001158","174011321042388",23.84,29.80,0,328.22,344.76,11.4,9.0,0.075,202918.4,202918.4,9450,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818384,350177.00
08/05/2015 19:45,2,0.449,ACTIVE,211.25,333.63,59.965,1438818303,"201051344001025","174011321042388",27.69,27.80,0,327.62,344.76,12.6,10.3,0.075,207189.1,207189.1,9445,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818385,350178.00
08/05/2015 19:45,2,0.443,ACTIVE,211.48,334.24,59.938,1438818303,"201051344000569","174011321042388",27.73,30.50,0,328.52,343.85,12.5,10.1,0.075,210489.3,210489.3,9469,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818386,350179.00
08/05/2015 19:45,2,0.240,ACTIVE,212.83,389.54,59.965,1438818303,"274151322000094","174011321042388",36.68,32.20,0,333.03,409.38,9.0,6.7,0.049,388246.7,388246.7,10861,0,0,0,L,1151911521,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818387,350180.00
08/05/2015 19:45,2,0.473,ACTIVE,211.48,333.93,59.959,1438818303,"201051344000458","174011321042388",25.21,30.00,0,327.32,344.45,12.1,9.7,0.075,206187.8,206187.8,9460,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818388,350181.00
08/05/2015 19:45,2,0.387,ACTIVE,212.61,338.14,59.959,1438818303,"274151322000087","174011321042388",26.70,43.40,0,331.23,344.76,10.5,8.2,0.053,459887.0,459887.0,10294,0,0,0,L,1151911521,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818389,350182.00
08/05/2015 19:45,2,0.406,ACTIVE,212.38,336.34,59.975,1438818303,"274151322000052","174011321042388",27.12,29.80,0,331.23,344.76,11.2,8.9,0.062,491700.9,491700.9,10710,0,0,0,L,1151911521,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818390,350183.00
08/05/2015 19:45,2,0.445,ACTIVE,211.70,334.54,59.959,1438818303,"201051344001145","174011321042388",27.95,26.30,0,328.82,345.36,12.7,10.3,0.075,211265.5,211265.5,9467,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818391,350184.00
08/05/2015 19:45,2,0.439,ACTIVE,211.93,335.14,59.975,1438818303,"201051344000685","174011321042388",27.29,27.00,0,327.92,345.36,12.2,9.8,0.088,210034.4,210034.4,9468,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818392,350185.00
08/05/2015 19:45,2,0.359,ACTIVE,212.38,336.64,59.986,1438818303,"274151322000088","174011321042388",26.98,29.30,0,331.53,344.15,9.8,7.6,0.062,471767.4,471767.4,10315,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818392,350186.00
08/05/2015 19:45,2,0.449,ACTIVE,211.70,334.24,59.991,1438818303,"201051344000438","174011321042388",27.85,27.50,0,328.22,345.06,12.7,10.3,0.075,210041.9,210041.9,9440,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818393,350187.00
08/05/2015 19:45,2,0.471,ACTIVE,211.25,333.63,59.970,1438818303,"201051344001135","174011321042388",27.81,27.80,0,328.52,343.25,13.2,10.9,0.080,201530.1,201530.1,9424,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818394,350188.00
08/05/2015 19:45,2,0.506,ACTIVE,211.70,334.54,59.981,1438818303,"201051344000417","174011321042388",24.51,27.50,0,327.92,344.45,12.6,10.2,0.071,205255.7,205255.7,9441,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818395,350189.00
08/05/2015 19:45,2,0.461,ACTIVE,211.03,333.93,59.991,1438818303,"201051344000594","174011321042388",27.69,29.50,0,326.72,344.76,12.9,10.6,0.080,206732.1,206732.1,9462,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818396,350190.00
08/05/2015 19:45,2,0.381,ACTIVE,212.61,337.24,59.965,1438818303,"274151322000083","174011321042388",27.25,30.30,0,330.93,344.15,10.5,8.2,0.071,487630.2,487630.2,10741,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818397,350191.00
08/05/2015 19:45,2,0.486,ACTIVE,211.93,335.44,59.965,1438818303,"201051344000585","174011321042388",27.59,28.30,0,327.92,345.96,13.6,11.2,0.075,206174.1,206174.1,9442,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818398,350192.00
08/05/2015 19:45,2,0.383,ACTIVE,212.38,337.24,59.986,1438818303,"274151322000054","174011321042388",26.88,30.30,0,330.93,344.15,10.5,8.2,0.062,482489.9,482489.9,10305,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818399,350193.00
08/05/2015 19:45,2,0.455,ACTIVE,211.70,333.33,59.965,1438818303,"201051344001203","174011321042388",27.65,28.00,0,328.82,345.06,12.8,10.4,0.075,207080.2,207080.2,9452,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818400,350194.00
08/05/2015 19:45,2,0.449,ACTIVE,211.25,333.93,59.991,1438818303,"201051344000646","174011321042388",28.31,27.30,0,326.42,343.25,12.9,10.5,0.066,203525.6,203525.6,9439,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818401,350195.00
08/05/2015 19:45,2,0.258,ACTIVE,213.29,392.25,59.970,1438818303,"274151322000068","174011321042388",36.80,32.00,0,334.54,409.38,9.6,7.3,0.049,387493.2,387493.2,10471,0,0,0,L,1151911521,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818402,350196.00
08/05/2015 19:45,2,0.408,ACTIVE,213.29,339.34,59.981,1438818303,"274151322000076","174011321042388",27.39,29.80,0,332.43,345.96,11.3,9.0,0.075,515199.8,515199.8,10722,0,0,0,L,1151911521,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818403,350197.00
08/05/2015 19:45,2,0.463,ACTIVE,211.48,334.24,59.991,1438818303,"201051344000890","174011321042388",27.97,27.50,0,327.32,344.76,13.1,10.8,0.080,208150.6,208150.6,9452,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818404,350198.00
08/05/2015 19:45,2,0.426,ACTIVE,211.70,334.54,59.975,1438818303,"201051344000900","174011321042388",27.47,29.30,0,328.22,344.45,11.9,9.5,0.075,208979.4,208979.4,9481,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818405,350199.00
08/05/2015 19:45,2,0.482,ACTIVE,211.93,335.74,59.996,1438818303,"201051344000633","174011321042388",23.12,28.50,0,327.62,345.66,11.3,9.0,0.062,197934.0,197934.0,9475,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818406,350200.00
08/05/2015 19:45,2,0.473,ACTIVE,211.70,333.93,59.981,1438818303,"201051344000983","174011321042388",27.73,30.00,0,327.92,345.06,13.3,10.9,0.075,205883.3,205883.3,9465,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818407,350201.00
08/05/2015 19:45,2,0.461,ACTIVE,211.70,335.44,59.981,1438818303,"201051344000917","174011321042388",26.84,29.00,0,327.62,344.45,12.6,10.2,0.062,208689.9,208689.9,9472,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818408,350202.00
08/05/2015 19:45,2,0.459,ACTIVE,211.93,334.54,59.996,1438818303,"201051344000648","174011321042388",27.43,27.50,0,328.82,344.45,12.8,10.4,0.084,203992.1,203992.1,9466,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818408,350203.00
08/05/2015 19:45,2,0.465,ACTIVE,211.70,335.14,59.944,1438818303,"201051344001093","174011321042388",26.86,27.80,0,327.62,344.15,12.7,10.3,0.075,206888.3,206888.3,9459,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818409,350204.00
08/05/2015 19:45,2,0.445,ACTIVE,211.93,334.84,59.991,1438818303,"201051344000645","174011321042388",27.06,28.30,0,327.92,345.36,12.2,9.9,0.071,204907.2,204907.2,9469,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818410,350205.00
08/05/2015 19:45,2,0.379,ACTIVE,213.29,337.84,60.018,1438818303,"274151322000085","174011321042388",27.15,30.50,0,331.53,344.76,10.4,8.1,0.057,485020.2,485020.2,10719,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818411,350206.00
08/05/2015 19:45,2,0.445,ACTIVE,211.93,335.44,60.012,1438818303,"201051344000651","174011321042388",27.15,28.00,0,328.82,345.96,12.2,9.9,0.071,204162.3,204162.3,9446,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818412,350207.00
08/05/2015 19:45,2,0.455,ACTIVE,211.70,333.33,59.981,1438818303,"201051344000867","174011321042388",27.79,28.50,0,328.52,344.15,12.8,10.4,0.071,196816.9,196816.9,9468,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818413,350208.00
08/05/2015 19:45,2,0.445,ACTIVE,211.48,333.93,59.986,1438818303,"201051344001230","174011321042388",27.79,26.80,0,326.42,344.15,12.5,10.2,0.075,207801.7,207801.7,9476,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818414,350209.00
08/05/2015 19:45,2,0.441,ACTIVE,211.93,335.14,59.975,1438818303,"201051344000576","174011321042388",27.19,27.80,0,328.52,345.36,12.2,9.8,0.080,204070.4,204070.4,9485,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818415,350210.00
08/05/2015 19:45,2,0.480,ACTIVE,211.48,333.63,59.981,1438818303,"201051344000579","174011321042388",27.73,30.00,0,327.62,345.66,13.5,11.1,0.075,210908.7,210908.7,9443,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438818416,350211.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350212.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350213.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350214.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350215.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350216.00
