ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350217.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350218.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350219.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350220.00
08/05/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438818303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819183,350221.00
08/05/2015 20:00,2,0.432,ACTIVE,211.48,335.44,59.991,1438819203,"201051344000955","174011321042388",27.51,26.80,0,326.72,341.75,12.1,9.7,0.066,209556.8,209556.8,9454,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819278,350222.00
08/05/2015 20:00,2,0.338,ACTIVE,213.29,339.95,60.007,1438819203,"274151322000095","174011321042388",27.29,29.30,0,331.53,343.55,9.3,7.1,0.053,509145.5,509145.5,10357,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819279,350223.00
08/05/2015 20:00,2,0.410,ACTIVE,211.70,336.04,59.996,1438819203,"201051344000868","174011321042388",27.43,27.30,0,325.82,342.35,11.4,9.1,0.062,196296.7,196296.7,9468,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819280,350224.00
08/05/2015 20:00,2,0.395,ACTIVE,212.38,337.54,60.023,1438819203,"201051344000853","174011321042388",27.31,29.80,0,327.92,343.85,11.0,8.7,0.066,202714.0,202714.0,9471,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819281,350225.00
08/05/2015 20:00,2,0.430,ACTIVE,212.38,336.34,59.991,1438819203,"201051344000582","174011321042388",22.19,27.30,0,327.62,341.75,9.7,7.4,0.053,202060.9,202060.9,9440,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819282,350226.00
08/05/2015 20:00,2,0.408,ACTIVE,211.70,336.34,59.981,1438819203,"201051344000469","174011321042388",26.94,29.30,0,326.12,342.35,11.2,8.9,0.071,197988.7,197988.7,9463,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819283,350227.00
08/05/2015 20:00,2,0.410,ACTIVE,211.48,335.44,59.991,1438819203,"201051344000988","174011321042388",22.38,29.30,0,326.12,343.25,9.3,7.1,0.057,197176.3,197176.3,9450,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819283,350228.00
08/05/2015 20:00,2,0.398,ACTIVE,211.70,336.04,59.986,1438819203,"201051344001158","174011321042388",27.29,29.30,0,326.72,342.05,11.0,8.7,0.075,202920.5,202920.5,9451,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819284,350229.00
08/05/2015 20:00,2,0.416,ACTIVE,211.70,335.44,59.975,1438819203,"201051344001025","174011321042388",26.86,26.50,0,327.32,342.35,11.3,9.0,0.062,207191.5,207191.5,9446,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819285,350230.00
08/05/2015 20:00,2,0.408,ACTIVE,211.70,335.44,59.949,1438819203,"201051344000569","174011321042388",27.12,30.80,0,327.02,342.35,11.2,8.9,0.075,210491.7,210491.7,9470,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819286,350231.00
08/05/2015 20:00,2,0.201,ACTIVE,212.83,388.34,59.970,1438819203,"274151322000094","174011321042388",36.44,31.30,0,334.54,400.36,7.5,5.3,0.040,388248.2,388248.2,10862,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819287,350232.00
08/05/2015 20:00,2,0.432,ACTIVE,211.70,334.54,60.012,1438819203,"201051344000458","174011321042388",22.56,29.80,0,325.82,341.45,9.9,7.6,0.053,206189.9,206189.9,9461,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819288,350233.00
08/05/2015 20:00,2,0.338,ACTIVE,212.83,337.84,59.938,1438819203,"274151322000087","174011321042388",26.22,40.80,0,331.53,344.15,9.0,6.7,0.044,459888.9,459888.9,10295,0,0,0,L,1151911521,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819289,350234.00
08/05/2015 20:00,2,0.357,ACTIVE,213.06,339.34,59.996,1438819203,"274151322000052","174011321042388",26.86,29.00,0,330.93,344.15,9.7,7.5,0.053,491702.9,491702.9,10711,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819290,350235.00
08/05/2015 20:00,2,0.412,ACTIVE,211.93,336.34,60.002,1438819203,"201051344001145","174011321042388",26.80,25.30,0,327.92,342.65,11.2,8.9,0.071,211267.9,211267.9,9468,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819291,350236.00
08/05/2015 20:00,2,0.391,ACTIVE,211.93,336.04,59.970,1438819203,"201051344000685","174011321042388",26.94,25.80,0,326.42,342.95,10.7,8.4,0.066,210036.7,210036.7,9469,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819292,350237.00
08/05/2015 20:00,2,0.318,ACTIVE,212.61,338.44,60.007,1438819203,"274151322000088","174011321042388",26.32,28.80,0,331.23,343.85,8.5,6.3,0.044,471769.2,471769.2,10316,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819293,350238.00
08/05/2015 20:00,2,0.412,ACTIVE,211.70,335.44,59.991,1438819203,"201051344000438","174011321042388",27.43,26.30,0,327.62,342.65,11.5,9.1,0.057,210044.3,210044.3,9441,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819294,350239.00
08/05/2015 20:00,2,0.430,ACTIVE,211.48,334.24,59.965,1438819203,"201051344001135","174011321042388",27.35,26.50,0,327.02,342.05,11.9,9.6,0.066,201532.7,201532.7,9425,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819295,350240.00
08/05/2015 20:00,2,0.430,ACTIVE,211.93,336.34,59.991,1438819203,"201051344000417","174011321042388",27.77,26.30,0,327.32,342.05,12.1,9.8,0.057,205258.1,205258.1,9442,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819296,350241.00
08/05/2015 20:00,2,0.420,ACTIVE,211.25,334.54,59.986,1438819203,"201051344000594","174011321042388",26.86,28.30,0,325.22,342.95,11.5,9.1,0.071,206734.6,206734.6,9463,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819297,350242.00
08/05/2015 20:00,2,0.330,ACTIVE,212.61,338.44,59.975,1438819203,"274151322000083","174011321042388",26.76,29.00,0,331.23,343.85,9.0,6.7,0.053,487632.0,487632.0,10742,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819297,350243.00
08/05/2015 20:00,2,0.432,ACTIVE,211.93,336.64,59.970,1438819203,"201051344000585","174011321042388",28.19,27.00,0,327.32,342.65,12.4,10.0,0.071,206176.7,206176.7,9443,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819298,350244.00
08/05/2015 20:00,2,0.336,ACTIVE,212.83,337.84,59.981,1438819203,"274151322000054","174011321042388",26.62,29.50,0,331.23,343.85,9.1,6.8,0.053,482491.8,482491.8,10306,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819300,350245.00
08/05/2015 20:00,2,0.410,ACTIVE,211.93,334.24,59.975,1438819203,"201051344001203","174011321042388",27.43,26.80,0,327.62,343.25,11.5,9.1,0.075,207082.6,207082.6,9453,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819301,350246.00
08/05/2015 20:00,2,0.449,ACTIVE,211.48,335.44,59.975,1438819203,"201051344000646","174011321042388",22.64,26.50,0,325.82,341.75,10.3,8.0,0.062,203527.9,203527.9,9440,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819301,350247.00
08/05/2015 20:00,2,0.225,ACTIVE,213.51,390.74,59.981,1438819203,"274151322000068","174011321042388",36.80,31.30,0,335.44,405.47,8.4,6.2,0.035,387494.8,387494.8,10472,0,0,0,L,1151911521,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819302,350248.00
08/05/2015 20:00,2,0.352,ACTIVE,213.51,338.14,59.965,1438819203,"274151322000076","174011321042388",27.51,29.00,0,333.03,344.15,9.8,7.5,0.053,515201.9,515201.9,10723,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819303,350249.00
08/05/2015 20:00,2,0.424,ACTIVE,211.70,333.93,59.954,1438819203,"201051344000890","174011321042388",27.55,26.50,0,326.42,342.05,11.9,9.5,0.066,208153.1,208153.1,9453,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819304,350250.00
08/05/2015 20:00,2,0.385,ACTIVE,211.70,336.04,59.991,1438819203,"201051344000900","174011321042388",26.62,29.50,0,326.42,341.75,10.4,8.1,0.062,208981.7,208981.7,9482,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819305,350251.00
08/05/2015 20:00,2,0.410,ACTIVE,212.16,337.24,59.970,1438819203,"201051344000633","174011321042388",27.14,27.50,0,326.42,344.15,11.3,9.0,0.075,197936.1,197936.1,9476,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819306,350252.00
08/05/2015 20:00,2,0.428,ACTIVE,211.70,335.44,59.959,1438819203,"201051344000983","174011321042388",27.43,30.00,0,326.12,342.35,11.9,9.6,0.080,205885.9,205885.9,9466,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819307,350253.00
08/05/2015 20:00,2,0.398,ACTIVE,211.93,335.74,60.012,1438819203,"201051344000917","174011321042388",27.77,27.80,0,326.72,342.95,11.3,8.9,0.062,208692.3,208692.3,9473,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819308,350254.00
08/05/2015 20:00,2,0.416,ACTIVE,211.93,336.04,59.996,1438819203,"201051344000648","174011321042388",27.00,27.30,0,327.02,344.76,11.4,9.1,0.062,203994.5,203994.5,9467,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819309,350255.00
08/05/2015 20:00,2,0.414,ACTIVE,211.93,335.74,59.970,1438819203,"201051344001093","174011321042388",27.27,26.80,0,327.32,342.35,11.5,9.2,0.066,206890.8,206890.8,9460,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819310,350256.00
08/05/2015 20:00,2,0.387,ACTIVE,212.16,335.74,59.970,1438819203,"201051344000645","174011321042388",27.67,28.00,0,327.02,342.65,10.9,8.6,0.062,204909.5,204909.5,9470,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819311,350257.00
08/05/2015 20:00,2,0.330,ACTIVE,213.29,336.94,59.981,1438819203,"274151322000085","174011321042388",26.72,29.30,0,332.13,343.85,8.9,6.7,0.040,485022.0,485022.0,10720,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819312,350258.00
08/05/2015 20:00,2,0.393,ACTIVE,212.16,335.74,59.981,1438819203,"201051344000651","174011321042388",27.55,26.50,0,328.22,342.35,11.0,8.7,0.057,204164.6,204164.6,9447,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819313,350259.00
08/05/2015 20:00,2,0.414,ACTIVE,211.93,334.54,59.981,1438819203,"201051344000867","174011321042388",27.23,28.00,0,326.72,342.35,11.5,9.1,0.062,196819.4,196819.4,9469,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819314,350260.00
08/05/2015 20:00,2,0.398,ACTIVE,211.93,335.44,59.970,1438819203,"201051344001230","174011321042388",27.47,25.80,0,324.62,341.75,11.2,8.8,0.071,207804.1,207804.1,9477,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819315,350261.00
08/05/2015 20:00,2,0.379,ACTIVE,212.38,336.34,59.959,1438819203,"201051344000576","174011321042388",27.75,27.50,0,327.02,343.85,10.7,8.4,0.062,204072.7,204072.7,9486,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819316,350262.00
08/05/2015 20:00,2,0.441,ACTIVE,211.70,335.74,59.938,1438819203,"201051344000579","174011321042388",27.37,29.50,0,327.02,343.25,12.3,9.9,0.062,210911.3,210911.3,9444,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438819316,350263.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350264.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350265.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350266.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350267.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350268.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350269.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350270.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350271.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350272.00
08/05/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438819203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820083,350273.00
08/05/2015 20:15,2,0.377,ACTIVE,211.03,333.93,59.975,1438820104,"201051344000955","174011321042388",27.55,25.80,0,327.02,341.75,10.5,8.2,0.057,209559.0,209559.0,9455,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820179,350274.00
08/05/2015 20:15,2,0.283,ACTIVE,212.38,336.64,59.981,1438820104,"274151322000095","174011321042388",27.12,28.50,0,332.43,342.95,7.8,5.6,0.044,509147.1,509147.1,10358,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820180,350275.00
08/05/2015 20:15,2,0.354,ACTIVE,211.03,333.63,59.981,1438820104,"201051344000868","174011321042388",27.25,26.50,0,327.92,343.55,9.8,7.5,0.040,196298.8,196298.8,9469,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820181,350276.00
08/05/2015 20:15,2,0.344,ACTIVE,211.70,334.54,59.991,1438820104,"201051344000853","174011321042388",27.12,29.30,0,329.13,344.15,9.5,7.2,0.053,202716.0,202716.0,9472,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820182,350277.00
08/05/2015 20:15,2,0.359,ACTIVE,211.70,334.54,59.975,1438820104,"201051344000582","174011321042388",26.40,26.30,0,329.43,341.75,9.7,7.4,0.057,202062.7,202062.7,9441,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820183,350278.00
08/05/2015 20:15,2,0.354,ACTIVE,211.25,333.63,59.938,1438820104,"201051344000469","174011321042388",27.00,28.50,0,327.32,342.65,9.7,7.4,0.057,197990.7,197990.7,9464,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820184,350279.00
08/05/2015 20:15,2,0.328,ACTIVE,211.25,334.24,59.981,1438820104,"201051344000988","174011321042388",26.94,28.50,0,327.32,343.55,9.0,6.8,0.062,197178.1,197178.1,9451,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820184,350280.00
08/05/2015 20:15,2,0.352,ACTIVE,211.25,333.93,59.970,1438820104,"201051344001158","174011321042388",26.74,28.00,0,328.22,342.35,9.5,7.3,0.057,202922.5,202922.5,9452,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820185,350281.00
08/05/2015 20:15,2,0.352,ACTIVE,211.25,332.73,59.991,1438820104,"201051344001025","174011321042388",27.57,25.50,0,328.22,342.05,9.9,7.6,0.057,207193.6,207193.6,9447,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820186,350282.00
08/05/2015 20:15,2,0.344,ACTIVE,211.03,333.63,59.954,1438820104,"201051344000569","174011321042388",27.51,30.80,0,328.52,342.35,9.6,7.4,0.053,210493.7,210493.7,9471,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820187,350283.00
08/05/2015 20:15,2,0.172,ACTIVE,212.38,376.92,59.970,1438820104,"274151322000094","174011321042388",35.29,30.30,0,334.54,397.96,6.1,4.0,0.035,388249.4,388249.4,10863,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820188,350284.00
08/05/2015 20:15,2,0.354,ACTIVE,211.25,333.03,59.981,1438820104,"201051344000458","174011321042388",27.19,29.30,0,328.22,341.15,9.8,7.5,0.049,206191.8,206191.8,9462,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820189,350285.00
08/05/2015 20:15,2,0.283,ACTIVE,212.38,336.34,59.970,1438820104,"274151322000087","174011321042388",26.44,38.60,0,331.83,343.85,7.7,5.5,0.044,459890.4,459890.4,10296,0,0,0,L,1151911521,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820190,350286.00
08/05/2015 20:15,2,0.305,ACTIVE,212.38,336.64,59.986,1438820104,"274151322000052","174011321042388",26.76,28.30,0,330.93,343.85,8.3,6.1,0.040,491704.6,491704.6,10712,0,0,0,L,1151911521,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820191,350287.00
08/05/2015 20:15,2,0.350,ACTIVE,211.25,334.24,59.959,1438820104,"201051344001145","174011321042388",27.57,24.50,0,329.73,343.25,9.8,7.5,0.057,211269.9,211269.9,9469,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820192,350288.00
08/05/2015 20:15,2,0.336,ACTIVE,211.70,334.54,59.975,1438820104,"201051344000685","174011321042388",27.33,25.00,0,327.92,343.85,9.3,7.1,0.053,210038.6,210038.6,9470,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820193,350289.00
08/05/2015 20:15,2,0.271,ACTIVE,212.16,336.64,59.970,1438820104,"274151322000088","174011321042388",25.56,27.80,0,331.53,343.25,7.1,4.9,0.044,471770.5,471770.5,10317,0,0,0,L,1151911521,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820194,350290.00
08/05/2015 20:15,2,0.355,ACTIVE,211.03,333.63,59.986,1438820104,"201051344000438","174011321042388",27.75,25.30,0,328.82,342.65,10.0,7.7,0.049,210046.4,210046.4,9442,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820195,350291.00
08/05/2015 20:15,2,0.381,ACTIVE,211.03,332.43,59.975,1438820104,"201051344001135","174011321042388",27.23,25.50,0,328.52,341.75,10.5,8.2,0.049,201534.9,201534.9,9426,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820196,350292.00
08/05/2015 20:15,2,0.383,ACTIVE,211.25,333.93,59.975,1438820104,"201051344000417","174011321042388",27.39,25.50,0,328.52,342.95,10.7,8.4,0.053,205260.3,205260.3,9443,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820197,350293.00
08/05/2015 20:15,2,0.361,ACTIVE,210.80,333.63,59.981,1438820104,"201051344000594","174011321042388",27.27,27.50,0,327.02,342.05,10.0,7.7,0.053,206736.7,206736.7,9464,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820198,350294.00
08/05/2015 20:15,2,0.277,ACTIVE,212.38,336.04,59.996,1438820104,"274151322000083","174011321042388",26.74,28.30,0,331.83,343.25,7.5,5.3,0.044,487633.5,487633.5,10743,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820199,350295.00
08/05/2015 20:15,2,0.381,ACTIVE,211.48,334.84,59.991,1438820104,"201051344000585","174011321042388",27.83,26.00,0,328.82,342.95,10.8,8.5,0.044,206179.0,206179.0,9444,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820200,350296.00
08/05/2015 20:15,2,0.283,ACTIVE,212.16,335.14,59.986,1438820104,"274151322000054","174011321042388",26.50,28.50,0,331.53,342.95,7.6,5.4,0.044,482493.3,482493.3,10307,0,0,0,L,1151911521,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820200,350297.00
08/05/2015 20:15,2,0.359,ACTIVE,211.25,333.03,59.991,1438820104,"201051344001203","174011321042388",27.08,26.00,0,328.82,343.85,9.9,7.6,0.057,207084.6,207084.6,9454,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820201,350298.00
08/05/2015 20:15,2,0.365,ACTIVE,210.80,333.63,59.986,1438820104,"201051344000646","174011321042388",27.41,25.50,0,327.62,342.35,10.2,7.9,0.049,203529.9,203529.9,9441,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820202,350299.00
08/05/2015 20:15,2,0.191,ACTIVE,212.83,384.13,60.012,1438820104,"274151322000068","174011321042388",36.04,30.50,0,335.14,402.46,7.0,4.8,0.031,387496.2,387496.2,10473,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820203,350300.00
08/05/2015 20:15,2,0.301,ACTIVE,212.83,337.24,59.965,1438820104,"274151322000076","174011321042388",27.27,28.30,0,332.43,343.55,8.3,6.1,0.044,515203.6,515203.6,10724,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820204,350301.00
08/05/2015 20:15,2,0.373,ACTIVE,211.03,333.33,59.981,1438820104,"201051344000890","174011321042388",27.45,25.80,0,327.92,342.05,10.4,8.1,0.053,208155.3,208155.3,9454,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820205,350302.00
08/05/2015 20:15,2,0.320,ACTIVE,211.03,334.24,59.975,1438820104,"201051344000900","174011321042388",26.94,29.50,0,327.62,342.05,8.8,6.5,0.049,208983.5,208983.5,9483,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820206,350303.00
08/05/2015 20:15,2,0.342,ACTIVE,211.48,335.44,59.991,1438820104,"201051344000633","174011321042388",27.83,26.80,0,327.32,344.15,9.7,7.4,0.049,197938.2,197938.2,9477,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820207,350304.00
08/05/2015 20:15,2,0.367,ACTIVE,211.25,333.33,59.981,1438820104,"201051344000983","174011321042388",27.53,29.30,0,327.62,342.35,10.3,8.0,0.053,205888.0,205888.0,9467,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820208,350305.00
08/05/2015 20:15,2,0.346,ACTIVE,211.25,334.24,60.002,1438820104,"201051344000917","174011321042388",27.59,26.80,0,328.22,343.55,9.7,7.5,0.053,208694.3,208694.3,9474,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820209,350306.00
08/05/2015 20:15,2,0.355,ACTIVE,211.48,333.93,59.975,1438820104,"201051344000648","174011321042388",26.68,26.80,0,328.82,343.55,9.6,7.4,0.044,203996.5,203996.5,9468,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820210,350307.00
08/05/2015 20:15,2,0.363,ACTIVE,211.03,333.63,59.986,1438820104,"201051344001093","174011321042388",27.31,26.00,0,328.52,342.35,10.1,7.8,0.053,206892.9,206892.9,9461,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820211,350308.00
08/05/2015 20:15,2,0.336,ACTIVE,211.48,333.93,60.018,1438820104,"201051344000645","174011321042388",26.94,27.80,0,328.22,342.65,9.2,7.0,0.049,204911.4,204911.4,9471,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820212,350309.00
08/05/2015 20:15,2,0.281,ACTIVE,212.61,337.84,59.959,1438820104,"274151322000085","174011321042388",26.62,28.30,0,333.33,343.25,7.6,5.4,0.035,485023.6,485023.6,10721,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820212,350310.00
08/05/2015 20:15,2,0.354,ACTIVE,211.48,334.54,59.981,1438820104,"201051344000651","174011321042388",26.48,25.50,0,328.82,343.25,9.5,7.3,0.044,204166.6,204166.6,9448,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820213,350311.00
08/05/2015 20:15,2,0.350,ACTIVE,211.48,333.03,60.018,1438820104,"201051344000867","174011321042388",27.53,27.50,0,328.22,342.65,9.8,7.5,0.053,196821.5,196821.5,9470,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820214,350312.00
08/05/2015 20:15,2,0.355,ACTIVE,211.25,333.03,59.975,1438820104,"201051344001230","174011321042388",27.17,24.80,0,328.22,341.75,9.8,7.6,0.049,207806.1,207806.1,9478,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820215,350313.00
08/05/2015 20:15,2,0.326,ACTIVE,211.70,334.84,59.975,1438820104,"201051344000576","174011321042388",27.33,27.00,0,329.73,343.25,9.1,6.8,0.053,204074.6,204074.6,9487,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820216,350314.00
08/05/2015 20:15,2,0.387,ACTIVE,211.25,333.93,59.986,1438820104,"201051344000579","174011321042388",27.29,28.30,0,328.22,342.35,10.7,8.4,0.053,210913.6,210913.6,9445,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820217,350315.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350316.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350317.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350318.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350319.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350320.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350321.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350322.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350323.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350324.00
08/05/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438820104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438820985,350325.00
08/05/2015 20:30,2,0.307,ACTIVE,211.48,333.63,59.981,1438821003,"201051344000955","174011321042388",28.29,24.50,0,326.72,339.04,8.8,6.6,0.035,209560.9,209560.9,9456,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821077,350326.00
08/05/2015 20:30,2,0.225,ACTIVE,212.83,337.24,60.002,1438821003,"274151322000095","174011321042388",26.58,27.30,0,331.53,341.15,6.1,3.9,0.027,509148.3,509148.3,10359,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821078,350327.00
08/05/2015 20:30,2,0.297,ACTIVE,211.70,333.93,59.975,1438821003,"201051344000868","174011321042388",26.98,25.80,0,327.62,340.25,8.2,5.9,0.035,196300.5,196300.5,9470,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821079,350328.00
08/05/2015 20:30,2,0.289,ACTIVE,212.38,334.54,59.996,1438821003,"201051344000853","174011321042388",26.88,28.00,0,328.52,342.05,7.9,5.7,0.031,202717.6,202717.6,9473,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821080,350329.00
08/05/2015 20:30,2,0.297,ACTIVE,212.16,334.24,59.975,1438821003,"201051344000582","174011321042388",26.50,25.00,0,327.62,340.25,8.0,5.8,0.044,202064.4,202064.4,9442,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821081,350330.00
08/05/2015 20:30,2,0.303,ACTIVE,211.70,334.24,59.981,1438821003,"201051344000469","174011321042388",26.72,27.00,0,325.82,339.65,8.2,6.0,0.044,197992.4,197992.4,9465,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821082,350331.00
08/05/2015 20:30,2,0.270,ACTIVE,211.48,335.14,59.970,1438821003,"201051344000988","174011321042388",26.98,27.30,0,325.52,342.65,7.4,5.2,0.044,197179.6,197179.6,9452,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821083,350332.00
08/05/2015 20:30,2,0.295,ACTIVE,211.48,333.63,59.965,1438821003,"201051344001158","174011321042388",26.36,26.30,0,327.02,339.65,7.9,5.7,0.040,202924.1,202924.1,9453,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821084,350333.00
08/05/2015 20:30,2,0.293,ACTIVE,211.70,333.03,59.996,1438821003,"201051344001025","174011321042388",27.47,24.30,0,327.92,340.25,8.2,6.0,0.044,207195.3,207195.3,9448,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821085,350334.00
08/05/2015 20:30,2,0.293,ACTIVE,211.70,333.33,59.981,1438821003,"201051344000569","174011321042388",27.21,29.50,0,326.12,339.95,8.1,5.9,0.040,210495.3,210495.3,9472,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821086,350335.00
08/05/2015 20:30,2,0.135,ACTIVE,213.06,335.14,59.991,1438821003,"274151322000094","174011321042388",30.91,28.30,0,333.03,380.82,4.2,2.2,0.022,388250.1,388250.1,10864,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821087,350336.00
08/05/2015 20:30,2,0.287,ACTIVE,211.70,332.13,59.991,1438821003,"201051344000458","174011321042388",27.65,27.80,0,326.72,339.04,8.1,5.9,0.040,206193.5,206193.5,9463,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821087,350337.00
08/05/2015 20:30,2,0.227,ACTIVE,213.29,337.54,59.975,1438821003,"274151322000087","174011321042388",26.28,36.80,0,331.23,342.65,6.0,3.9,0.027,459891.5,459891.5,10297,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821088,350338.00
08/05/2015 20:30,2,0.242,ACTIVE,212.61,336.34,59.975,1438821003,"274151322000052","174011321042388",26.92,27.30,0,330.33,342.05,6.6,4.5,0.031,491705.9,491705.9,10713,0,0,0,L,1151911521,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821090,350339.00
08/05/2015 20:30,2,0.291,ACTIVE,211.93,334.24,59.975,1438821003,"201051344001145","174011321042388",26.84,23.30,0,328.52,341.45,8.0,5.7,0.040,211271.6,211271.6,9470,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821091,350340.00
08/05/2015 20:30,2,0.279,ACTIVE,211.93,334.84,59.996,1438821003,"201051344000685","174011321042388",27.14,23.80,0,327.02,341.45,7.7,5.5,0.040,210040.1,210040.1,9471,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821092,350341.00
08/05/2015 20:30,2,0.211,ACTIVE,212.16,336.64,59.975,1438821003,"274151322000088","174011321042388",25.62,26.80,0,330.03,341.75,5.5,3.3,0.013,471771.6,471771.6,10318,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821092,350342.00
08/05/2015 20:30,2,0.295,ACTIVE,211.93,333.33,59.975,1438821003,"201051344000438","174011321042388",27.63,24.00,0,327.92,340.85,8.3,6.1,0.035,210048.2,210048.2,9443,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821093,350343.00
08/05/2015 20:30,2,0.318,ACTIVE,211.48,333.03,59.991,1438821003,"201051344001135","174011321042388",26.94,24.50,0,327.62,339.04,8.7,6.5,0.040,201536.7,201536.7,9427,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821094,350344.00
08/05/2015 20:30,2,0.326,ACTIVE,212.16,334.24,59.986,1438821003,"201051344000417","174011321042388",27.21,24.50,0,326.72,340.55,9.0,6.8,0.040,205262.2,205262.2,9444,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821095,350345.00
08/05/2015 20:30,2,0.305,ACTIVE,211.48,333.93,59.965,1438821003,"201051344000594","174011321042388",26.94,26.00,0,326.12,339.65,8.3,6.1,0.040,206738.4,206738.4,9465,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821096,350346.00
08/05/2015 20:30,2,0.219,ACTIVE,213.29,337.54,59.986,1438821003,"274151322000083","174011321042388",26.34,27.00,0,330.63,342.05,5.8,3.7,0.027,487634.7,487634.7,10744,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821097,350347.00
08/05/2015 20:30,2,0.324,ACTIVE,212.16,335.44,59.986,1438821003,"201051344000585","174011321042388",27.35,24.80,0,326.72,341.45,9.0,6.8,0.027,206181.0,206181.0,9445,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821098,350348.00
08/05/2015 20:30,2,0.219,ACTIVE,213.06,337.84,59.975,1438821003,"274151322000054","174011321042388",26.68,27.50,0,330.63,341.75,5.9,3.8,0.027,482494.5,482494.5,10308,0,0,0,L,1151911521,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821099,350349.00
08/05/2015 20:30,2,0.297,ACTIVE,211.93,333.63,59.986,1438821003,"201051344001203","174011321042388",26.98,24.50,0,327.02,341.15,8.2,5.9,0.031,207086.3,207086.3,9455,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821100,350350.00
08/05/2015 20:30,2,0.307,ACTIVE,211.48,333.93,59.981,1438821003,"201051344000646","174011321042388",27.04,24.30,0,325.82,338.74,8.5,6.2,0.031,203531.7,203531.7,9442,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821101,350351.00
08/05/2015 20:30,2,0.156,ACTIVE,213.51,342.05,59.996,1438821003,"274151322000068","174011321042388",31.85,29.00,0,333.93,390.14,5.0,2.9,0.009,387497.2,387497.2,10474,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821102,350352.00
08/05/2015 20:30,2,0.232,ACTIVE,213.51,337.84,59.938,1438821003,"274151322000076","174011321042388",27.33,27.30,0,332.13,341.75,6.5,4.3,0.031,515204.9,515204.9,10725,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821103,350353.00
08/05/2015 20:30,2,0.316,ACTIVE,211.70,333.63,59.991,1438821003,"201051344000890","174011321042388",26.96,24.50,0,327.02,339.95,8.7,6.5,0.044,208157.2,208157.2,9455,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821104,350354.00
08/05/2015 20:30,2,0.262,ACTIVE,211.48,333.93,59.970,1438821003,"201051344000900","174011321042388",26.76,28.30,0,326.12,339.65,7.1,5.0,0.040,208984.9,208984.9,9484,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821105,350355.00
08/05/2015 20:30,2,0.289,ACTIVE,212.16,335.44,59.996,1438821003,"201051344000633","174011321042388",27.69,25.80,0,327.02,342.35,8.1,5.9,0.040,197939.8,197939.8,9478,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821106,350356.00
08/05/2015 20:30,2,0.312,ACTIVE,211.70,333.03,59.975,1438821003,"201051344000983","174011321042388",27.02,27.50,0,327.02,339.65,8.6,6.4,0.044,205889.8,205889.8,9468,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821107,350357.00
08/05/2015 20:30,2,0.293,ACTIVE,211.93,333.93,59.965,1438821003,"201051344000917","174011321042388",27.15,25.50,0,327.32,340.85,8.1,5.9,0.040,208696.0,208696.0,9475,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821107,350358.00
08/05/2015 20:30,2,0.293,ACTIVE,211.70,333.93,59.991,1438821003,"201051344000648","174011321042388",27.27,25.50,0,327.92,341.15,8.1,5.9,0.031,203998.2,203998.2,9469,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821108,350359.00
08/05/2015 20:30,2,0.309,ACTIVE,211.70,334.84,59.975,1438821003,"201051344001093","174011321042388",27.10,24.50,0,327.02,340.85,8.5,6.3,0.035,206894.6,206894.6,9462,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821109,350360.00
08/05/2015 20:30,2,0.275,ACTIVE,212.16,333.93,59.975,1438821003,"201051344000645","174011321042388",26.68,26.80,0,327.62,340.85,7.5,5.3,0.040,204912.9,204912.9,9472,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821110,350361.00
08/05/2015 20:30,2,0.221,ACTIVE,213.06,337.24,60.002,1438821003,"274151322000085","174011321042388",26.34,27.30,0,331.83,341.75,5.9,3.8,0.027,485024.7,485024.7,10722,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821111,350362.00
08/05/2015 20:30,2,0.293,ACTIVE,211.93,334.24,59.959,1438821003,"201051344000651","174011321042388",26.48,24.30,0,328.22,340.85,7.9,5.7,0.040,204168.2,204168.2,9449,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821112,350363.00
08/05/2015 20:30,2,0.299,ACTIVE,212.16,333.63,59.986,1438821003,"201051344000867","174011321042388",26.74,26.50,0,327.02,339.95,8.1,5.9,0.035,196823.1,196823.1,9471,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821113,350364.00
