ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 20:30,2,0.291,ACTIVE,211.70,333.63,59.996,1438821003,"201051344001230","174011321042388",27.23,23.80,0,325.82,338.44,8.1,5.9,0.035,207807.8,207807.8,9479,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821114,350365.00
08/05/2015 20:30,2,0.285,ACTIVE,212.16,335.44,59.975,1438821003,"201051344000576","174011321042388",26.02,26.30,0,327.02,341.45,7.6,5.4,0.031,204076.1,204076.1,9488,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821115,350366.00
08/05/2015 20:30,2,0.326,ACTIVE,211.48,333.63,59.996,1438821003,"201051344000579","174011321042388",27.14,26.30,0,327.62,339.95,9.0,6.8,0.044,210915.5,210915.5,9446,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821116,350367.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350368.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350369.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350370.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350371.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350372.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350373.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350374.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350375.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350376.00
08/05/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438821003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821884,350377.00
08/05/2015 20:45,2,0.262,ACTIVE,210.80,330.93,59.986,1438821903,"201051344000955","174011321042388",26.66,23.50,0,327.32,338.44,7.1,4.9,0.022,209562.3,209562.3,9457,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821979,350378.00
08/05/2015 20:45,2,0.158,ACTIVE,212.38,334.84,59.970,1438821903,"274151322000095","174011321042388",26.32,25.80,0,331.23,340.85,4.2,2.2,0.018,509149.0,509149.0,10360,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821980,350379.00
08/05/2015 20:45,2,0.236,ACTIVE,211.03,331.53,59.970,1438821903,"201051344000868","174011321042388",26.98,24.80,0,327.32,339.65,6.5,4.4,0.018,196301.8,196301.8,9471,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821981,350380.00
08/05/2015 20:45,2,0.234,ACTIVE,211.70,332.73,59.986,1438821903,"201051344000853","174011321042388",26.54,26.30,0,328.82,340.25,6.3,4.2,0.022,202718.8,202718.8,9474,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821982,350381.00
08/05/2015 20:45,2,0.230,ACTIVE,211.48,332.13,59.981,1438821903,"201051344000582","174011321042388",27.10,23.80,0,327.92,339.65,6.3,4.2,0.018,202065.6,202065.6,9443,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821983,350382.00
08/05/2015 20:45,2,0.238,ACTIVE,211.03,332.13,59.991,1438821903,"201051344000469","174011321042388",27.15,25.50,0,326.42,339.04,6.6,4.4,0.022,197993.7,197993.7,9466,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821984,350383.00
08/05/2015 20:45,2,0.213,ACTIVE,211.03,332.13,60.002,1438821903,"201051344000988","174011321042388",26.40,26.30,0,326.72,341.45,5.7,3.6,0.018,197180.7,197180.7,9453,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821985,350384.00
08/05/2015 20:45,2,0.229,ACTIVE,211.03,331.83,59.954,1438821903,"201051344001158","174011321042388",26.70,25.30,0,326.12,340.25,6.2,4.1,0.018,202925.3,202925.3,9454,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821986,350385.00
08/05/2015 20:45,2,0.232,ACTIVE,211.03,330.63,59.981,1438821903,"201051344001025","174011321042388",26.66,23.30,0,328.22,339.95,6.3,4.2,0.018,207196.5,207196.5,9449,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821987,350386.00
08/05/2015 20:45,2,0.236,ACTIVE,211.03,331.53,59.944,1438821903,"201051344000569","174011321042388",26.78,27.80,0,327.02,339.34,6.4,4.3,0.027,210496.6,210496.6,9473,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821988,350387.00
08/05/2015 20:45,2,0.092,ACTIVE,212.38,334.84,59.975,1438821903,"274151322000094","174011321042388",29.60,26.80,0,331.83,340.55,2.8,0.8,0.004,388250.5,388250.5,10865,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821988,350388.00
08/05/2015 20:45,2,0.238,ACTIVE,211.03,330.93,59.991,1438821903,"201051344000458","174011321042388",26.62,26.30,0,327.62,338.44,6.5,4.3,0.027,206194.8,206194.8,9464,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821990,350389.00
08/05/2015 20:45,2,0.162,ACTIVE,212.38,334.54,59.975,1438821903,"274151322000087","174011321042388",26.18,34.80,0,330.93,341.45,4.3,2.3,0.013,459892.3,459892.3,10298,0,0,0,L,1151911521,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821990,350390.00
08/05/2015 20:45,2,0.184,ACTIVE,212.38,333.93,59.965,1438821903,"274151322000052","174011321042388",26.02,26.30,0,330.03,341.15,4.9,2.8,0.018,491706.8,491706.8,10714,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821991,350391.00
08/05/2015 20:45,2,0.225,ACTIVE,211.48,332.13,59.965,1438821903,"201051344001145","174011321042388",27.47,22.30,0,328.82,340.55,6.3,4.1,0.027,211272.8,211272.8,9471,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821992,350392.00
08/05/2015 20:45,2,0.215,ACTIVE,211.70,332.43,60.018,1438821903,"201051344000685","174011321042388",27.35,22.80,0,327.62,339.95,6.0,3.9,0.027,210041.3,210041.3,9472,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821993,350393.00
08/05/2015 20:45,2,0.146,ACTIVE,211.93,334.24,59.986,1438821903,"274151322000088","174011321042388",24.99,25.80,0,330.63,340.85,3.8,1.7,0.004,471772.2,471772.2,10319,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821994,350394.00
08/05/2015 20:45,2,0.238,ACTIVE,211.48,331.83,59.981,1438821903,"201051344000438","174011321042388",27.61,23.00,0,327.92,339.65,6.7,4.5,0.022,210049.5,210049.5,9444,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821995,350395.00
08/05/2015 20:45,2,0.246,ACTIVE,211.03,330.63,59.970,1438821903,"201051344001135","174011321042388",27.51,23.50,0,327.32,338.14,6.9,4.7,0.022,201538.1,201538.1,9428,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821996,350396.00
08/05/2015 20:45,2,0.266,ACTIVE,211.48,332.13,60.012,1438821903,"201051344000417","174011321042388",27.59,23.30,0,328.52,340.55,7.4,5.2,0.018,205263.7,205263.7,9445,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821997,350397.00
08/05/2015 20:45,2,0.234,ACTIVE,211.03,330.63,59.938,1438821903,"201051344000594","174011321042388",27.87,24.80,0,325.52,339.34,6.6,4.5,0.018,206739.7,206739.7,9466,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821998,350398.00
08/05/2015 20:45,2,0.162,ACTIVE,212.61,334.24,59.981,1438821903,"274151322000083","174011321042388",25.47,25.80,0,330.63,340.85,4.2,2.1,0.022,487635.4,487635.4,10745,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438821999,350399.00
08/05/2015 20:45,2,0.256,ACTIVE,211.48,332.13,59.986,1438821903,"201051344000585","174011321042388",27.51,23.50,0,328.22,340.25,7.2,5.0,0.018,206182.4,206182.4,9446,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822000,350400.00
08/05/2015 20:45,2,0.158,ACTIVE,212.61,334.84,59.959,1438821903,"274151322000054","174011321042388",26.02,26.50,0,329.73,340.85,4.2,2.1,0.009,482495.2,482495.2,10309,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822001,350401.00
08/05/2015 20:45,2,0.234,ACTIVE,211.70,330.93,59.975,1438821903,"201051344001203","174011321042388",27.00,23.30,0,328.52,340.25,6.4,4.3,0.022,207087.6,207087.6,9456,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822002,350402.00
08/05/2015 20:45,2,0.242,ACTIVE,211.03,331.53,59.991,1438821903,"201051344000646","174011321042388",26.72,23.00,0,327.02,339.34,6.6,4.4,0.022,203533.0,203533.0,9443,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822003,350403.00
08/05/2015 20:45,2,0.111,ACTIVE,213.06,334.54,59.970,1438821903,"274151322000068","174011321042388",29.80,27.50,0,332.43,346.56,3.4,1.3,0.004,387497.7,387497.7,10475,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822004,350404.00
08/05/2015 20:45,2,0.168,ACTIVE,213.29,334.54,60.002,1438821903,"274151322000076","174011321042388",26.76,26.30,0,331.83,340.55,4.6,2.5,0.018,515205.7,515205.7,10726,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822004,350405.00
08/05/2015 20:45,2,0.248,ACTIVE,211.25,330.93,59.975,1438821903,"201051344000890","174011321042388",27.29,23.30,0,326.72,339.95,6.9,4.7,0.018,208158.6,208158.6,9456,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822005,350406.00
08/05/2015 20:45,2,0.199,ACTIVE,211.25,331.53,59.975,1438821903,"201051344000900","174011321042388",26.32,26.50,0,326.12,339.34,5.3,3.2,0.018,208985.9,208985.9,9485,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822006,350407.00
08/05/2015 20:45,2,0.236,ACTIVE,211.70,332.73,59.981,1438821903,"201051344000633","174011321042388",26.82,24.50,0,327.32,341.15,6.5,4.3,0.022,197941.1,197941.1,9479,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822007,350408.00
08/05/2015 20:45,2,0.250,ACTIVE,211.25,331.53,59.991,1438821903,"201051344000983","174011321042388",27.06,26.30,0,327.02,339.04,6.9,4.7,0.022,205891.2,205891.2,9469,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822008,350409.00
08/05/2015 20:45,2,0.234,ACTIVE,211.48,332.43,59.986,1438821903,"201051344000917","174011321042388",26.98,24.30,0,327.62,339.65,6.4,4.3,0.022,208697.2,208697.2,9476,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822009,350410.00
08/05/2015 20:45,2,0.240,ACTIVE,211.70,332.13,59.970,1438821903,"201051344000648","174011321042388",26.50,24.30,0,327.92,340.25,6.5,4.3,0.018,203999.5,203999.5,9470,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822010,350411.00
08/05/2015 20:45,2,0.242,ACTIVE,211.48,332.13,59.986,1438821903,"201051344001093","174011321042388",27.33,23.50,0,327.92,338.74,6.7,4.6,0.018,206896.0,206896.0,9463,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822011,350412.00
08/05/2015 20:45,2,0.211,ACTIVE,211.70,330.93,59.975,1438821903,"201051344000645","174011321042388",26.82,25.50,0,327.62,339.65,5.8,3.6,0.022,204914.0,204914.0,9473,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822012,350413.00
08/05/2015 20:45,2,0.156,ACTIVE,212.83,334.84,59.981,1438821903,"274151322000085","174011321042388",26.46,26.00,0,331.53,341.15,4.2,2.1,0.018,485025.4,485025.4,10723,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822013,350414.00
08/05/2015 20:45,2,0.223,ACTIVE,211.70,331.83,59.996,1438821903,"201051344000651","174011321042388",27.43,23.30,0,327.92,339.34,6.2,4.1,0.018,204169.4,204169.4,9450,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822014,350415.00
08/05/2015 20:45,2,0.229,ACTIVE,211.48,330.33,59.975,1438821903,"201051344000867","174011321042388",27.43,25.50,0,327.32,339.34,6.4,4.2,0.013,196824.4,196824.4,9472,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822015,350416.00
08/05/2015 20:45,2,0.240,ACTIVE,211.25,330.93,59.981,1438821903,"201051344001230","174011321042388",26.30,22.50,0,326.12,338.44,6.4,4.3,0.018,207809.0,207809.0,9480,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822015,350417.00
08/05/2015 20:45,2,0.223,ACTIVE,211.70,333.33,59.975,1438821903,"201051344000576","174011321042388",26.58,25.00,0,328.22,339.95,6.0,3.9,0.022,204077.3,204077.3,9489,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822017,350418.00
08/05/2015 20:45,2,0.266,ACTIVE,211.25,331.23,59.986,1438821903,"201051344000579","174011321042388",27.39,24.80,0,327.92,339.34,7.4,5.2,0.018,210917.0,210917.0,9447,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822017,350419.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350420.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350421.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350422.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350423.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350424.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350425.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350426.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350427.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350428.00
08/05/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438821903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822783,350429.00
08/05/2015 21:00,2,0.209,ACTIVE,210.80,331.23,59.970,1438822804,"201051344000955","174011321042388",24.17,22.50,0,325.22,335.44,5.1,3.0,0.004,209563.3,209563.3,9458,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822878,350430.00
08/05/2015 21:00,2,0.094,ACTIVE,212.38,334.84,59.991,1438822804,"274151322000095","174011321042388",24.25,24.50,0,330.33,337.84,2.3,0.3,0.000,509149.3,509149.3,10361,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822879,350431.00
08/05/2015 21:00,2,0.164,ACTIVE,210.80,331.23,60.007,1438822804,"201051344000868","174011321042388",26.40,23.30,0,325.82,336.04,4.4,2.3,0.004,196302.6,196302.6,9472,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822880,350432.00
08/05/2015 21:00,2,0.168,ACTIVE,211.48,332.13,60.002,1438822804,"201051344000853","174011321042388",24.97,24.30,0,326.72,337.54,4.3,2.2,0.009,202719.6,202719.6,9475,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822881,350433.00
08/05/2015 21:00,2,0.180,ACTIVE,211.25,331.53,59.991,1438822804,"201051344000582","174011321042388",24.79,22.80,0,326.42,336.34,4.5,2.4,0.009,202066.4,202066.4,9444,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822882,350434.00
08/05/2015 21:00,2,0.193,ACTIVE,211.03,331.83,60.018,1438822804,"201051344000469","174011321042388",24.37,23.50,0,323.72,336.34,4.8,2.7,0.000,197994.6,197994.6,9467,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822882,350435.00
08/05/2015 21:00,2,0.148,ACTIVE,211.03,332.43,59.996,1438822804,"201051344000988","174011321042388",24.99,24.30,0,324.92,337.84,3.8,1.7,0.004,197181.4,197181.4,9454,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822883,350436.00
08/05/2015 21:00,2,0.172,ACTIVE,211.03,330.63,60.002,1438822804,"201051344001158","174011321042388",23.93,23.50,0,324.92,336.04,4.2,2.1,0.004,202926.1,202926.1,9455,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822885,350437.00
08/05/2015 21:00,2,0.176,ACTIVE,210.80,331.23,59.975,1438822804,"201051344001025","174011321042388",24.67,22.30,0,326.12,335.74,4.4,2.3,0.004,207197.4,207197.4,9450,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822886,350438.00
08/05/2015 21:00,2,0.174,ACTIVE,211.03,331.23,59.981,1438822804,"201051344000569","174011321042388",25.35,25.50,0,325.82,336.94,4.5,2.4,0.009,210497.4,210497.4,9474,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822887,350439.00
08/05/2015 21:00,2,0.000,ALERT,212.16,295.46,60.002,1438822804,"274151322000094","174011321042388",40.30,25.30,0,294.26,385.63,0.0,0.0,0.000,388250.5,388250.5,10866,0,0,0,L,1151911521,1,121.78,122.91,0002,23,0,0,0,0,0,0,27,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822889,350440.00
08/05/2015 21:00,2,0.184,ACTIVE,210.80,330.63,59.981,1438822804,"201051344000458","174011321042388",24.69,24.50,0,326.12,336.04,4.6,2.5,0.000,206195.6,206195.6,9465,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822890,350441.00
08/05/2015 21:00,2,0.107,ACTIVE,211.93,333.33,59.991,1438822804,"274151322000087","174011321042388",24.47,32.80,0,329.73,338.44,2.6,0.6,0.000,459892.7,459892.7,10299,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822891,350442.00
08/05/2015 21:00,2,0.117,ACTIVE,212.16,334.54,60.007,1438822804,"274151322000052","174011321042388",25.33,25.50,0,328.52,337.84,3.0,1.0,0.000,491707.3,491707.3,10715,0,0,0,L,1151911521,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822892,350443.00
08/05/2015 21:00,2,0.174,ACTIVE,211.25,331.83,59.986,1438822804,"201051344001145","174011321042388",24.31,21.80,0,327.32,337.84,4.3,2.2,0.004,211273.6,211273.6,9472,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822893,350444.00
08/05/2015 21:00,2,0.168,ACTIVE,211.25,331.53,59.991,1438822804,"201051344000685","174011321042388",23.66,22.00,0,324.92,337.54,4.1,2.0,0.000,210042.0,210042.0,9473,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822893,350445.00
08/05/2015 21:00,2,0.084,ACTIVE_NO_POWER,211.93,333.63,60.028,1438822804,"274151322000088","174011321042388",22.96,25.00,0,330.03,337.84,1.9,0.0,0.000,471772.4,471772.4,10320,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822894,350446.00
08/05/2015 21:00,2,0.189,ACTIVE,211.03,331.53,59.991,1438822804,"201051344000438","174011321042388",24.47,22.00,0,326.12,336.64,4.7,2.6,0.000,210050.4,210050.4,9445,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822895,350447.00
08/05/2015 21:00,2,0.182,ACTIVE,210.57,329.73,59.991,1438822804,"201051344001135","174011321042388",26.02,22.50,0,325.52,334.84,4.8,2.7,0.000,201539.1,201539.1,9429,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822896,350448.00
08/05/2015 21:00,2,0.221,ACTIVE,211.03,331.53,60.012,1438822804,"201051344000417","174011321042388",24.33,22.50,0,325.82,336.64,5.5,3.3,0.004,205264.8,205264.8,9446,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822897,350449.00
08/05/2015 21:00,2,0.188,ACTIVE,210.57,330.63,59.991,1438822804,"201051344000594","174011321042388",24.61,23.30,0,324.32,336.34,4.7,2.6,0.000,206740.6,206740.6,9467,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822898,350450.00
08/05/2015 21:00,2,0.094,ACTIVE,211.93,333.33,59.991,1438822804,"274151322000083","174011321042388",24.73,24.80,0,330.33,338.74,2.4,0.4,0.000,487635.7,487635.7,10746,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822899,350451.00
08/05/2015 21:00,2,0.193,ACTIVE,210.80,331.53,60.002,1438822804,"201051344000585","174011321042388",25.86,22.50,0,326.42,336.64,5.1,3.0,0.000,206183.4,206183.4,9447,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822900,350452.00
08/05/2015 21:00,2,0.090,ACTIVE,211.93,333.63,59.996,1438822804,"274151322000054","174011321042388",25.50,25.50,0,329.73,338.14,2.4,0.3,0.000,482495.5,482495.5,10310,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822901,350453.00
08/05/2015 21:00,2,0.189,ACTIVE,211.03,330.93,60.007,1438822804,"201051344001203","174011321042388",23.66,22.50,0,326.42,336.94,4.5,2.5,0.004,207088.4,207088.4,9457,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822902,350454.00
08/05/2015 21:00,2,0.193,ACTIVE,210.57,330.93,59.991,1438822804,"201051344000646","174011321042388",24.69,22.30,0,324.92,336.04,4.8,2.8,0.000,203533.9,203533.9,9444,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822903,350455.00
08/05/2015 21:00,2,0.008,ALERT,212.83,294.86,59.981,1438822804,"274151322000068","174011321042388",40.35,26.30,0,293.66,384.73,0.0,0.0,0.000,387497.8,387497.8,10476,0,0,0,L,1151911521,1,122.23,123.14,0002,25,0,0,0,0,0,0,28,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822904,350456.00
08/05/2015 21:00,2,0.098,ACTIVE,212.83,334.84,59.991,1438822804,"274151322000076","174011321042388",26.10,25.30,0,331.23,338.44,2.6,0.6,0.009,515206.1,515206.1,10727,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822905,350457.00
08/05/2015 21:00,2,0.184,ACTIVE,211.03,330.63,60.018,1438822804,"201051344000890","174011321042388",26.24,22.30,0,325.52,336.64,4.9,2.8,0.000,208159.5,208159.5,9457,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822906,350458.00
08/05/2015 21:00,2,0.125,ACTIVE,210.57,330.93,59.991,1438822804,"201051344000900","174011321042388",26.44,24.30,0,325.22,336.64,3.4,1.3,0.004,208986.5,208986.5,9486,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822907,350459.00
08/05/2015 21:00,2,0.186,ACTIVE,211.25,332.43,60.002,1438822804,"201051344000633","174011321042388",24.07,23.00,0,324.92,338.74,4.5,2.5,0.004,197942.0,197942.0,9480,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822908,350460.00
08/05/2015 21:00,2,0.180,ACTIVE,210.80,330.63,59.981,1438822804,"201051344000983","174011321042388",26.18,24.30,0,325.82,336.04,4.8,2.7,0.004,205892.2,205892.2,9470,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822909,350461.00
08/05/2015 21:00,2,0.186,ACTIVE,211.03,331.83,59.996,1438822804,"201051344000917","174011321042388",23.26,23.50,0,324.62,336.34,4.4,2.3,0.000,208698.0,208698.0,9477,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822910,350462.00
08/05/2015 21:00,2,0.184,ACTIVE,211.25,331.53,59.975,1438822804,"201051344000648","174011321042388",24.73,22.80,0,326.42,337.24,4.6,2.5,0.009,204000.4,204000.4,9471,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822911,350463.00
08/05/2015 21:00,2,0.203,ACTIVE,211.03,330.63,59.996,1438822804,"201051344001093","174011321042388",23.44,22.80,0,326.12,335.74,4.8,2.7,0.009,206896.9,206896.9,9464,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822912,350464.00
08/05/2015 21:00,2,0.156,ACTIVE,211.25,331.53,59.981,1438822804,"201051344000645","174011321042388",25.41,24.00,0,326.72,336.94,4.0,2.0,0.004,204914.7,204914.7,9474,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822913,350465.00
08/05/2015 21:00,2,0.094,ACTIVE,212.38,334.84,59.996,1438822804,"274151322000085","174011321042388",25.37,25.00,0,330.63,338.14,2.4,0.4,0.004,485025.7,485025.7,10724,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822914,350466.00
08/05/2015 21:00,2,0.176,ACTIVE,211.25,331.53,59.986,1438822804,"201051344000651","174011321042388",24.29,22.50,0,326.42,337.24,4.3,2.3,0.000,204170.2,204170.2,9451,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822915,350467.00
08/05/2015 21:00,2,0.178,ACTIVE,211.03,330.33,59.996,1438822804,"201051344000867","174011321042388",23.87,24.00,0,325.82,336.64,4.3,2.3,0.000,196825.2,196825.2,9473,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822915,350468.00
08/05/2015 21:00,2,0.191,ACTIVE,210.80,330.33,59.991,1438822804,"201051344001230","174011321042388",22.20,21.80,0,324.62,335.14,4.3,2.2,0.004,207809.9,207809.9,9481,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822916,350469.00
08/05/2015 21:00,2,0.174,ACTIVE,211.25,331.83,59.991,1438822804,"201051344000576","174011321042388",23.50,23.50,0,326.12,337.84,4.2,2.1,0.000,204078.0,204078.0,9490,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822917,350470.00
08/05/2015 21:00,2,0.213,ACTIVE,210.80,330.03,60.007,1438822804,"201051344000579","174011321042388",25.01,23.30,0,326.12,336.04,5.4,3.3,0.009,210918.0,210918.0,9448,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438822918,350471.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350472.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350473.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350474.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350475.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350476.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350477.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350478.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350479.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350480.00
08/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438822804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438823684,350481.00
08/05/2015 21:15,2,0.086,ALERT,210.35,291.85,59.986,1438823704,"201051344000955","174011321042388",28.01,21.30,0,290.65,332.73,2.5,0.5,0.000,209563.7,209563.7,9459,0,0,0,L,1122011218,1,121.10,122.01,0100,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1438823779,350482.00
08/05/2015 21:15,2,0.012,ALERT,211.93,293.06,59.959,1438823704,"274151322000095","174011321042388",27.27,22.50,0,291.55,336.34,0.0,0.0,0.000,509149.3,509149.3,10362,0,0,0,L,1151911521,1,122.01,122.46,0100,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438823781,350483.00
08/05/2015 21:15,2,0.072,ALERT,210.57,292.46,59.959,1438823704,"201051344000868","174011321042388",27.75,21.50,0,290.95,333.03,2.1,0.1,0.000,196302.9,196302.9,9473,0,0,0,L,1122011218,1,121.55,122.23,0100,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1438823783,350484.00
08/05/2015 21:15,2,0.059,ALERT,211.03,291.25,59.986,1438823704,"201051344000853","174011321042388",28.19,22.00,0,290.05,334.54,1.7,0.0,0.000,202719.8,202719.8,9476,0,0,0,L,1122011218,1,122.23,122.01,0100,22,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1438823785,350485.00
08/05/2015 21:15,2,0.062,ALERT,211.03,292.16,59.981,1438823704,"201051344000582","174011321042388",27.83,21.50,0,291.25,333.93,1.8,0.0,0.000,202066.7,202066.7,9445,0,0,0,L,1122011218,1,121.78,122.23,0100,20,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1438823786,350486.00
08/05/2015 21:15,2,0.076,ALERT,210.35,290.95,59.975,1438823704,"201051344000469","174011321042388",27.57,21.50,0,289.15,333.03,2.1,0.1,0.000,197994.9,197994.9,9468,0,0,0,L,1122011218,1,121.10,122.01,0100,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1438823788,350487.00
08/05/2015 21:15,2,0.049,ALERT,210.35,291.25,60.028,1438823704,"201051344000988","174011321042388",27.95,22.30,0,288.25,334.54,1.4,0.0,0.000,197181.5,197181.5,9455,0,0,0,L,1122011218,1,121.33,121.78,0100,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438823790,350488.00
08/05/2015 21:15,2,0.057,ALERT,210.35,290.95,59.975,1438823704,"201051344001158","174011321042388",27.87,21.80,0,289.75,333.33,1.6,0.0,0.000,202926.3,202926.3,9456,0,0,0,L,1122011218,1,121.33,121.55,0100,21,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438823792,350489.00
08/05/2015 21:15,2,0.068,ALERT,210.57,291.25,59.991,1438823704,"201051344001025","174011321042388",28.11,21.00,0,290.05,333.63,2.0,0.0,0.000,207197.6,207197.6,9451,0,0,0,L,1122011218,1,121.33,122.01,0100,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1438823794,350490.00
08/05/2015 21:15,2,0.074,ALERT,210.57,291.85,59.986,1438823704,"201051344000569","174011321042388",28.13,23.00,0,290.65,333.63,2.1,0.2,0.000,210497.7,210497.7,9475,0,0,0,L,1122011218,1,121.33,122.23,0100,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438823795,350491.00
08/05/2015 21:15,2,0.000,ALERT,211.70,307.78,59.981,1438823704,"274151322000094","174011321042388",37.29,23.30,0,290.35,385.93,0.0,0.0,0.000,388250.5,388250.5,10868,0,0,0,L,1151911521,1,121.33,122.91,0100,19,0,0,0,0,0,0,189,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1438823797,350492.00
08/05/2015 21:15,2,0.074,ALERT,210.57,291.55,59.965,1438823704,"201051344000458","174011321042388",27.67,22.50,0,290.35,332.73,2.1,0.1,0.000,206195.9,206195.9,9466,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438823799,350493.00
08/05/2015 21:15,2,0.031,ALERT,211.93,291.55,59.944,1438823704,"274151322000087","174011321042388",26.44,30.00,0,290.05,335.74,0.0,0.0,0.000,459892.7,459892.7,10300,0,0,0,L,1151911521,1,122.01,122.68,0100,27,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1438823801,350494.00
08/05/2015 21:15,2,0.043,ALERT,211.70,291.85,59.975,1438823704,"274151322000052","174011321042388",27.14,23.50,0,290.05,345.06,0.0,0.0,0.000,491707.3,491707.3,10716,0,0,0,L,1151911521,1,121.10,122.91,0100,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438823803,350495.00
08/05/2015 21:15,2,0.064,ALERT,210.80,291.85,59.986,1438823704,"201051344001145","174011321042388",28.01,20.30,0,290.65,334.24,1.9,0.0,0.000,211273.8,211273.8,9473,0,0,0,L,1122011218,1,121.55,121.78,0100,20,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1438823805,350496.00
08/05/2015 21:15,2,0.049,ALERT,211.03,291.85,59.965,1438823704,"201051344000685","174011321042388",27.85,20.70,0,290.35,333.63,1.4,0.0,0.000,210042.2,210042.2,9474,0,0,0,L,1122011218,1,122.46,122.01,0100,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1438823807,350497.00
08/05/2015 21:15,2,0.008,ALERT,211.48,292.46,59.981,1438823704,"274151322000088","174011321042388",25.88,23.30,0,290.35,335.44,0.0,0.0,0.000,471772.4,471772.4,10321,0,0,0,L,1151911521,1,122.23,122.23,0100,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1438823808,350498.00
08/05/2015 21:15,2,0.074,ALERT,210.80,291.85,59.970,1438823704,"201051344000438","174011321042388",28.03,20.70,0,290.65,333.33,2.1,0.2,0.000,210050.7,210050.7,9446,0,0,0,L,1122011218,1,122.01,122.01,0100,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1438823810,350499.00
08/05/2015 21:15,2,0.082,ALERT,210.35,291.55,59.954,1438823704,"201051344001135","174011321042388",28.13,21.30,0,290.35,332.73,2.4,0.4,0.000,201539.4,201539.4,9430,0,0,0,L,1122011218,1,121.55,121.78,0100,21,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438823813,350500.00
08/05/2015 21:15,2,0.111,ALERT,210.80,290.95,59.986,1438823704,"201051344000417","174011321042388",27.67,21.00,0,289.75,333.93,3.1,1.1,0.000,205265.2,205265.2,9447,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1438823814,350501.00
08/05/2015 21:15,2,0.076,ALERT,210.35,292.16,59.965,1438823704,"201051344000594","174011321042388",28.13,21.80,0,290.35,333.33,2.2,0.2,0.000,206740.9,206740.9,9468,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1438823816,350502.00
08/05/2015 21:15,2,0.020,ALERT,211.93,292.76,59.981,1438823704,"274151322000083","174011321042388",26.92,22.80,0,290.65,336.04,0.0,0.0,0.000,487635.7,487635.7,10747,0,0,0,L,1151911521,1,121.55,122.91,0100,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1438823818,350503.00
08/05/2015 21:15,2,0.084,ALERT,210.80,291.85,59.981,1438823704,"201051344000585","174011321042388",27.91,21.30,0,290.05,333.93,2.4,0.4,0.000,206183.8,206183.8,9448,0,0,0,L,1122011218,1,121.33,122.23,0100,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1438823820,350504.00
08/05/2015 21:15,2,0.016,ALERT,211.70,292.46,59.959,1438823704,"274151322000054","174011321042388",27.15,23.80,0,290.35,336.04,0.0,0.0,0.000,482495.5,482495.5,10311,0,0,0,L,1151911521,1,121.55,122.46,0100,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1438823822,350505.00
08/05/2015 21:15,2,0.066,ALERT,210.80,291.55,59.970,1438823704,"201051344001203","174011321042388",27.53,21.00,0,290.35,334.54,1.9,0.0,0.000,207088.7,207088.7,9458,0,0,0,L,1122011218,1,122.23,121.78,0100,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1438823823,350506.00
08/05/2015 21:15,2,0.064,ALERT,210.35,291.85,59.981,1438823704,"201051344000646","174011321042388",27.53,21.00,0,290.05,332.43,1.8,0.0,0.000,203534.2,203534.2,9445,0,0,0,L,1122011218,1,122.01,121.78,0100,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1438823825,350507.00
08/05/2015 21:15,2,0.000,ALERT,212.38,291.25,59.965,1438823704,"274151322000068","174011321042388",0.00,24.30,0,289.75,385.03,0.0,0.0,0.000,387497.8,387497.8,10478,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,187,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1438823827,350508.00
08/05/2015 21:15,2,0.018,ALERT,212.16,292.46,59.965,1438823704,"274151322000076","174011321042388",27.71,23.50,0,290.05,348.36,0.0,0.0,0.000,515206.1,515206.1,10728,0,0,0,L,1151911521,1,121.78,123.14,0100,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1438823829,350509.00
08/05/2015 21:15,2,0.094,ALERT,210.57,291.85,59.959,1438823704,"201051344000890","174011321042388",27.99,21.00,0,290.95,333.03,2.7,0.7,0.000,208159.8,208159.8,9458,0,0,0,L,1122011218,1,121.78,121.33,0100,21,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1438823831,350510.00
08/05/2015 21:15,2,0.035,ALERT,210.57,291.25,59.970,1438823704,"201051344000900","174011321042388",27.53,22.30,0,290.05,332.73,1.0,0.0,0.000,208986.6,208986.6,9487,0,0,0,L,1122011218,1,122.01,121.55,0100,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1438823832,350511.00
08/05/2015 21:15,2,0.068,ALERT,211.25,291.55,59.981,1438823704,"201051344000633","174011321042388",27.67,21.30,0,288.55,334.24,1.9,0.0,0.000,197942.2,197942.2,9481,0,0,0,L,1122011218,1,122.46,122.23,0100,21,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1438823834,350512.00
08/05/2015 21:15,2,0.086,ALERT,210.80,292.16,59.959,1438823704,"201051344000983","174011321042388",27.77,22.30,0,290.65,332.43,2.5,0.5,0.000,205892.5,205892.5,9471,0,0,0,L,1122011218,1,122.01,121.55,0100,21,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1438823836,350513.00
