ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 21:15,2,0.066,ALERT,211.03,291.85,59.954,1438823704,"201051344000917","174011321042388",27.55,22.00,0,289.15,333.33,1.9,0.0,0.000,208698.3,208698.3,9478,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1438823838,350514.00
08/05/2015 21:15,2,0.076,ALERT,211.03,291.55,59.928,1438823704,"201051344000648","174011321042388",27.77,21.00,0,289.75,333.93,2.2,0.2,0.000,204000.6,204000.6,9472,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1438823840,350515.00
08/05/2015 21:15,2,0.098,ALERT,210.80,292.16,59.965,1438823704,"201051344001093","174011321042388",27.35,21.30,0,290.35,333.33,2.7,0.7,0.000,206897.3,206897.3,9465,0,0,0,L,1122011218,1,121.78,121.78,0100,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1438823842,350516.00
08/05/2015 21:15,2,0.047,ALERT,211.25,291.85,59.965,1438823704,"201051344000645","174011321042388",27.91,22.30,0,290.05,333.33,1.3,0.0,0.000,204914.9,204914.9,9475,0,0,0,L,1122011218,1,122.46,122.01,0100,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1438823844,350517.00
08/05/2015 21:15,2,0.021,ALERT,212.16,292.76,59.949,1438823704,"274151322000085","174011321042388",27.04,23.30,0,290.35,336.64,0.0,0.0,0.000,485025.7,485025.7,10725,0,0,0,L,1151911521,1,122.01,122.91,0100,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1438823845,350518.00
08/05/2015 21:15,2,0.057,ALERT,211.03,291.55,59.954,1438823704,"201051344000651","174011321042388",27.59,21.00,0,289.75,333.93,1.6,0.0,0.000,204170.4,204170.4,9452,0,0,0,L,1122011218,1,122.46,121.78,0100,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1438823847,350519.00
08/05/2015 21:15,2,0.074,ALERT,211.03,291.85,59.959,1438823704,"201051344000867","174011321042388",27.29,22.00,0,290.05,333.03,2.0,0.1,0.000,196825.5,196825.5,9474,0,0,0,L,1122011218,1,122.46,121.78,0100,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1438823849,350520.00
08/05/2015 21:15,2,0.074,ALERT,210.80,292.76,59.965,1438823704,"201051344001230","174011321042388",27.39,20.30,0,290.65,335.14,2.1,0.1,0.000,207810.1,207810.1,9482,0,0,0,L,1122011218,1,122.01,121.55,0100,17,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1438823851,350521.00
08/05/2015 21:15,2,0.064,ALERT,211.25,292.16,59.970,1438823704,"201051344000576","174011321042388",27.04,21.50,0,290.05,333.63,1.8,0.0,0.000,204078.2,204078.2,9491,0,0,0,L,1122011218,1,122.23,121.78,0100,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1438823853,350522.00
08/05/2015 21:15,2,0.092,ALERT,210.80,292.46,59.959,1438823704,"201051344000579","174011321042388",27.89,21.50,0,290.95,333.03,2.7,0.6,0.000,210918.5,210918.5,9449,0,0,0,L,1122011218,1,121.78,121.55,0100,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1438823854,350523.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350524.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350525.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350526.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350527.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350528.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350529.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350530.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350531.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350532.00
08/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438823704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438824584,350533.00
08/05/2015 21:30,2,0.000,ALERT,210.35,294.26,59.981,1438824603,"201051344000955","174011321042388",0.00,19.80,0,289.75,296.06,0.0,0.0,0.000,209563.7,209563.7,9461,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1438824679,350534.00
08/05/2015 21:30,2,0.000,ALERT,211.93,295.76,59.970,1438824603,"274151322000095","174011321042388",0.00,21.30,0,290.65,297.26,0.0,0.0,0.000,509149.3,509149.3,10364,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1438824680,350535.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.86,59.944,1438824603,"201051344000868","174011321042388",0.00,20.00,0,290.05,297.26,0.0,0.0,0.000,196302.9,196302.9,9475,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1438824682,350536.00
08/05/2015 21:30,2,0.000,ALERT,211.25,294.26,59.975,1438824603,"201051344000853","174011321042388",0.00,20.00,0,289.45,296.66,0.0,0.0,0.000,202719.8,202719.8,9478,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1438824684,350537.00
08/05/2015 21:30,2,0.000,ALERT,211.25,295.46,59.986,1438824603,"201051344000582","174011321042388",0.00,19.80,0,290.65,296.96,0.0,0.0,0.000,202066.7,202066.7,9447,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1438824686,350538.00
08/05/2015 21:30,2,0.000,ALERT,210.80,293.96,59.970,1438824603,"201051344000469","174011321042388",0.00,19.50,0,288.25,295.46,0.0,0.0,0.000,197994.9,197994.9,9470,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1438824688,350539.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.56,59.996,1438824603,"201051344000988","174011321042388",0.00,20.30,0,287.05,295.76,0.0,0.0,0.000,197181.5,197181.5,9457,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1438824690,350540.00
08/05/2015 21:30,2,0.000,ALERT,210.80,294.26,59.981,1438824603,"201051344001158","174011321042388",0.00,19.80,0,288.85,295.46,0.0,0.0,0.000,202926.3,202926.3,9458,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438824691,350541.00
08/05/2015 21:30,2,0.000,ALERT,210.57,293.96,59.981,1438824603,"201051344001025","174011321042388",0.00,19.50,0,288.85,296.96,0.0,0.0,0.000,207197.6,207197.6,9453,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1438824693,350542.00
08/05/2015 21:30,2,0.000,ALERT,210.80,295.46,59.981,1438824603,"201051344000569","174011321042388",0.00,21.00,0,290.05,296.96,0.0,0.0,0.000,210497.7,210497.7,9477,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1438824695,350543.00
08/05/2015 21:30,2,0.000,ALERT,212.16,294.56,60.012,1438824603,"274151322000094","174011321042388",0.00,21.80,0,289.75,356.18,0.0,0.0,0.000,388250.5,388250.5,10870,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1438824697,350544.00
08/05/2015 21:30,2,0.000,ALERT,210.80,294.86,59.981,1438824603,"201051344000458","174011321042388",0.00,21.00,0,289.45,296.96,0.0,0.0,0.000,206195.9,206195.9,9468,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1438824699,350545.00
08/05/2015 21:30,2,0.000,ALERT,212.16,294.56,59.975,1438824603,"274151322000087","174011321042388",0.00,28.00,0,289.75,296.06,0.0,0.0,0.000,459892.7,459892.7,10302,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1438824701,350546.00
08/05/2015 21:30,2,0.000,ALERT,211.93,295.16,59.981,1438824603,"274151322000052","174011321042388",0.00,22.30,0,290.05,296.96,0.0,0.0,0.000,491707.3,491707.3,10718,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1438824702,350547.00
08/05/2015 21:30,2,0.000,ALERT,211.25,295.16,59.986,1438824603,"201051344001145","174011321042388",0.00,19.00,0,290.05,297.26,0.0,0.0,0.000,211273.8,211273.8,9475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1438824704,350548.00
08/05/2015 21:30,2,0.000,ALERT,211.25,294.86,59.981,1438824603,"201051344000685","174011321042388",0.00,19.30,0,289.75,296.36,0.0,0.0,0.000,210042.2,210042.2,9476,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1438824706,350549.00
08/05/2015 21:30,2,0.000,ALERT,211.70,294.56,59.975,1438824603,"274151322000088","174011321042388",0.00,21.80,0,290.35,296.36,0.0,0.0,0.000,471772.4,471772.4,10323,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1438824708,350550.00
08/05/2015 21:30,2,0.000,ALERT,211.25,294.86,60.007,1438824603,"201051344000438","174011321042388",0.00,19.30,0,290.05,296.96,0.0,0.0,0.000,210050.7,210050.7,9448,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1438824710,350551.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.56,59.986,1438824603,"201051344001135","174011321042388",0.00,19.80,0,289.75,296.96,0.0,0.0,0.000,201539.4,201539.4,9432,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438824711,350552.00
08/05/2015 21:30,2,0.000,ALERT,211.03,294.26,59.986,1438824603,"201051344000417","174011321042388",0.00,19.50,0,288.85,295.76,0.0,0.0,0.000,205265.4,205265.4,9449,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1438824713,350553.00
08/05/2015 21:30,2,0.000,ALERT,210.57,295.16,59.975,1438824603,"201051344000594","174011321042388",0.00,20.00,0,289.15,296.36,0.0,0.0,0.000,206740.9,206740.9,9470,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1438824715,350554.00
08/05/2015 21:30,2,0.000,ALERT,212.16,295.76,59.981,1438824603,"274151322000083","174011321042388",0.00,21.30,0,290.65,296.96,0.0,0.0,0.000,487635.7,487635.7,10749,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1438824717,350555.00
08/05/2015 21:30,2,0.000,ALERT,211.03,294.86,59.975,1438824603,"201051344000585","174011321042388",0.00,19.80,0,289.45,296.06,0.0,0.0,0.000,206183.8,206183.8,9450,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438824719,350556.00
08/05/2015 21:30,2,0.000,ALERT,211.93,295.16,59.975,1438824603,"274151322000054","174011321042388",0.00,22.30,0,290.35,296.96,0.0,0.0,0.000,482495.5,482495.5,10313,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1438824720,350557.00
08/05/2015 21:30,2,0.000,ALERT,210.80,294.56,59.981,1438824603,"201051344001203","174011321042388",0.00,19.50,0,289.75,298.17,0.0,0.0,0.000,207088.7,207088.7,9460,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1438824722,350558.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.56,59.981,1438824603,"201051344000646","174011321042388",0.00,19.50,0,289.15,295.76,0.0,0.0,0.000,203534.2,203534.2,9447,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1438824724,350559.00
08/05/2015 21:30,2,0.000,ALERT,212.38,294.26,59.970,1438824603,"274151322000068","174011321042388",0.00,22.80,0,289.75,295.76,0.0,0.0,0.000,387497.8,387497.8,10480,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438824726,350560.00
08/05/2015 21:30,2,0.000,ALERT,212.38,294.56,59.981,1438824603,"274151322000076","174011321042388",0.00,22.30,0,290.35,296.66,0.0,0.0,0.000,515206.1,515206.1,10730,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1438824728,350561.00
08/05/2015 21:30,2,0.000,ALERT,210.57,295.16,59.970,1438824603,"201051344000890","174011321042388",0.00,19.80,0,290.05,297.57,0.0,0.0,0.000,208159.9,208159.9,9460,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1438824730,350562.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.56,59.981,1438824603,"201051344000900","174011321042388",0.00,20.30,0,289.15,295.76,0.0,0.0,0.000,208986.6,208986.6,9489,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1438824732,350563.00
08/05/2015 21:30,2,0.000,ALERT,211.25,293.96,59.986,1438824603,"201051344000633","174011321042388",0.00,19.80,0,288.25,295.16,0.0,0.0,0.000,197942.2,197942.2,9483,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1438824734,350564.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.56,59.986,1438824603,"201051344000983","174011321042388",0.00,20.30,0,290.35,296.96,0.0,0.0,0.000,205892.6,205892.6,9473,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1438824735,350565.00
08/05/2015 21:30,2,0.000,ALERT,210.80,294.56,59.991,1438824603,"201051344000917","174011321042388",0.00,20.70,0,289.15,295.46,0.0,0.0,0.000,208698.3,208698.3,9480,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1438824737,350566.00
08/05/2015 21:30,2,0.000,ALERT,210.80,293.96,59.991,1438824603,"201051344000648","174011321042388",0.00,19.50,0,289.45,296.66,0.0,0.0,0.000,204000.7,204000.7,9474,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1438824739,350567.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.56,59.986,1438824603,"201051344001093","174011321042388",0.00,20.00,0,290.35,296.06,0.0,0.0,0.000,206897.3,206897.3,9467,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1438824741,350568.00
08/05/2015 21:30,2,0.000,ALERT,210.80,294.26,59.996,1438824603,"201051344000645","174011321042388",0.00,20.70,0,290.05,296.36,0.0,0.0,0.000,204914.9,204914.9,9477,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1438824743,350569.00
08/05/2015 21:30,2,0.000,ALERT,211.93,294.86,59.981,1438824603,"274151322000085","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,485025.7,485025.7,10727,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1438824745,350570.00
08/05/2015 21:30,2,0.000,ALERT,210.80,293.96,60.034,1438824603,"201051344000651","174011321042388",0.00,19.50,0,289.45,296.06,0.0,0.0,0.000,204170.4,204170.4,9454,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1438824746,350571.00
08/05/2015 21:30,2,0.000,ALERT,210.80,294.26,60.012,1438824603,"201051344000867","174011321042388",0.00,20.30,0,289.75,296.66,0.0,0.0,0.000,196825.5,196825.5,9476,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1438824748,350572.00
08/05/2015 21:30,2,0.000,ALERT,210.57,294.86,59.996,1438824603,"201051344001230","174011321042388",0.00,19.00,0,290.35,296.66,0.0,0.0,0.000,207810.1,207810.1,9484,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1438824750,350573.00
08/05/2015 21:30,2,0.000,ALERT,211.03,294.86,59.986,1438824603,"201051344000576","174011321042388",0.00,19.80,0,290.05,296.06,0.0,0.0,0.000,204078.2,204078.2,9493,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1438824752,350574.00
08/05/2015 21:30,2,0.000,ALERT,210.57,295.16,59.991,1438824603,"201051344000579","174011321042388",0.00,19.80,0,290.65,296.96,0.0,0.0,0.000,210918.5,210918.5,9451,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1438824754,350575.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350576.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350577.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350578.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350579.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350580.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350581.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350582.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350583.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350584.00
08/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438824603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438825483,350585.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.96,59.970,1438825503,"201051344000955","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,209563.7,209563.7,9463,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825578,350586.00
08/05/2015 21:45,2,0.000,ALERT,212.83,295.16,59.986,1438825503,"274151322000095","174011321042388",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,509149.3,509149.3,10366,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825580,350587.00
08/05/2015 21:45,2,0.000,ALERT,211.25,294.56,59.996,1438825503,"201051344000868","174011321042388",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,196302.9,196302.9,9477,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825582,350588.00
08/05/2015 21:45,2,0.000,ALERT,212.16,293.96,59.991,1438825503,"201051344000853","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,202719.8,202719.8,9480,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825584,350589.00
08/05/2015 21:45,2,0.000,ALERT,211.93,294.86,59.991,1438825503,"201051344000582","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,202066.7,202066.7,9449,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825585,350590.00
08/05/2015 21:45,2,0.000,ALERT,211.48,293.66,59.996,1438825503,"201051344000469","174011321042388",0.00,18.00,0,291.25,296.36,0.0,0.0,0.000,197994.9,197994.9,9472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825587,350591.00
08/05/2015 21:45,2,0.000,ALERT,211.03,293.66,59.986,1438825503,"201051344000988","174011321042388",0.00,19.00,0,290.05,296.66,0.0,0.0,0.000,197181.5,197181.5,9459,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825589,350592.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.36,59.944,1438825503,"201051344001158","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,202926.3,202926.3,9460,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825591,350593.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.36,59.975,1438825503,"201051344001025","174011321042388",0.00,18.30,0,291.85,298.17,0.0,0.0,0.000,207197.6,207197.6,9455,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825593,350594.00
08/05/2015 21:45,2,0.000,ALERT,211.48,294.26,59.986,1438825503,"201051344000569","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,210497.7,210497.7,9479,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825595,350595.00
08/05/2015 21:45,2,0.000,ALERT,212.61,293.96,59.986,1438825503,"274151322000094","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,388250.5,388250.5,10872,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825597,350596.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.96,59.949,1438825503,"201051344000458","174011321042388",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,206195.9,206195.9,9470,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825599,350597.00
08/05/2015 21:45,2,0.000,ALERT,212.61,293.36,59.986,1438825503,"274151322000087","174011321042388",0.00,26.00,0,291.85,297.26,0.0,0.0,0.000,459892.7,459892.7,10304,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825601,350598.00
08/05/2015 21:45,2,0.000,ALERT,212.38,294.26,59.981,1438825503,"274151322000052","174011321042388",0.00,21.00,0,291.85,297.87,0.0,0.0,0.000,491707.3,491707.3,10720,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825603,350599.00
08/05/2015 21:45,2,0.000,ALERT,211.70,293.96,59.986,1438825503,"201051344001145","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,211273.8,211273.8,9477,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825605,350600.00
08/05/2015 21:45,2,0.000,ALERT,211.93,293.96,59.981,1438825503,"201051344000685","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,210042.2,210042.2,9478,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825606,350601.00
08/05/2015 21:45,2,0.000,ALERT,212.38,293.36,60.012,1438825503,"274151322000088","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,471772.4,471772.4,10325,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825608,350602.00
08/05/2015 21:45,2,0.000,ALERT,211.70,293.96,60.007,1438825503,"201051344000438","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,210050.7,210050.7,9450,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825610,350603.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.96,59.959,1438825503,"201051344001135","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,201539.4,201539.4,9434,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825612,350604.00
08/05/2015 21:45,2,0.000,ALERT,211.93,293.66,59.986,1438825503,"201051344000417","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,205265.4,205265.4,9451,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825614,350605.00
08/05/2015 21:45,2,0.000,ALERT,211.25,294.56,59.981,1438825503,"201051344000594","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,206740.9,206740.9,9472,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825615,350606.00
08/05/2015 21:45,2,0.000,ALERT,212.61,294.56,59.981,1438825503,"274151322000083","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,487635.7,487635.7,10751,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825617,350607.00
08/05/2015 21:45,2,0.000,ALERT,211.70,293.96,59.981,1438825503,"201051344000585","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,206183.8,206183.8,9452,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825619,350608.00
08/05/2015 21:45,2,0.000,ALERT,212.38,293.96,59.970,1438825503,"274151322000054","174011321042388",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,482495.5,482495.5,10315,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825621,350609.00
08/05/2015 21:45,2,0.000,ALERT,211.70,293.96,60.007,1438825503,"201051344001203","174011321042388",0.00,18.30,0,292.46,299.37,0.0,0.0,0.000,207088.7,207088.7,9462,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825622,350610.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.96,59.981,1438825503,"201051344000646","174011321042388",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,203534.2,203534.2,9449,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825624,350611.00
08/05/2015 21:45,2,0.000,ALERT,213.51,293.66,59.938,1438825503,"274151322000068","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,387497.8,387497.8,10482,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825626,350612.00
08/05/2015 21:45,2,0.000,ALERT,213.29,293.96,59.975,1438825503,"274151322000076","174011321042388",0.00,21.00,0,291.85,297.57,0.0,0.0,0.000,515206.1,515206.1,10732,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825628,350613.00
08/05/2015 21:45,2,0.000,ALERT,211.25,294.56,59.981,1438825503,"201051344000890","174011321042388",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,208159.9,208159.9,9462,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825630,350614.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.96,59.975,1438825503,"201051344000900","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,208986.6,208986.6,9491,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825632,350615.00
08/05/2015 21:45,2,0.000,ALERT,211.70,293.36,59.981,1438825503,"201051344000633","174011321042388",0.00,18.70,0,290.35,296.36,0.0,0.0,0.000,197942.2,197942.2,9485,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825633,350616.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.96,59.986,1438825503,"201051344000983","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,205892.6,205892.6,9475,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825635,350617.00
08/05/2015 21:45,2,0.000,ALERT,211.48,293.66,59.981,1438825503,"201051344000917","174011321042388",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,208698.3,208698.3,9482,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825637,350618.00
08/05/2015 21:45,2,0.000,ALERT,211.48,293.06,59.981,1438825503,"201051344000648","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,204000.7,204000.7,9476,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825639,350619.00
08/05/2015 21:45,2,0.000,ALERT,211.25,293.96,59.975,1438825503,"201051344001093","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,206897.3,206897.3,9469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825641,350620.00
08/05/2015 21:45,2,0.000,ALERT,211.70,293.66,59.970,1438825503,"201051344000645","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,204914.9,204914.9,9479,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825642,350621.00
08/05/2015 21:45,2,0.000,ALERT,212.83,294.56,59.965,1438825503,"274151322000085","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,485025.7,485025.7,10729,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825644,350622.00
08/05/2015 21:45,2,0.000,ALERT,211.48,293.36,59.970,1438825503,"201051344000651","174011321042388",0.00,18.30,0,291.85,297.26,0.0,0.0,0.000,204170.4,204170.4,9456,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825646,350623.00
08/05/2015 21:45,2,0.000,ALERT,211.48,293.66,60.002,1438825503,"201051344000867","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,196825.5,196825.5,9478,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825648,350624.00
08/05/2015 21:45,2,0.000,ALERT,211.48,294.56,59.959,1438825503,"201051344001230","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,207810.1,207810.1,9486,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825650,350625.00
08/05/2015 21:45,2,0.000,ALERT,211.70,294.26,59.965,1438825503,"201051344000576","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,204078.2,204078.2,9495,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438825652,350626.00
08/05/2015 21:45,2,0.000,ALERT,211.25,294.56,59.965,1438825503,"201051344000579","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,210918.5,210918.5,9453,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438825653,350627.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350628.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350629.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350630.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350631.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350632.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350633.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350634.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350635.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350636.00
08/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438825503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438826383,350637.00
08/05/2015 22:00,2,0.000,ALERT,211.25,296.06,60.028,1438826404,"201051344000955","174011321042388",0.00,17.80,0,292.16,297.26,0.0,0.0,0.000,209563.7,209563.7,9465,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826480,350638.00
08/05/2015 22:00,2,0.000,ALERT,213.06,297.57,59.996,1438826404,"274151322000095","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,509149.3,509149.3,10368,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826482,350639.00
08/05/2015 22:00,2,0.000,ALERT,211.48,296.66,60.023,1438826404,"201051344000868","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,196302.9,196302.9,9479,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826484,350640.00
08/05/2015 22:00,2,0.000,ALERT,212.16,295.76,60.023,1438826404,"201051344000853","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,202719.8,202719.8,9482,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826485,350641.00
08/05/2015 22:00,2,0.000,ALERT,211.93,296.96,60.018,1438826404,"201051344000582","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,202066.7,202066.7,9451,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826487,350642.00
08/05/2015 22:00,2,0.000,ALERT,211.48,295.76,60.044,1438826404,"201051344000469","174011321042388",0.00,17.30,0,290.95,296.66,0.0,0.0,0.000,197994.9,197994.9,9474,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826489,350643.00
08/05/2015 22:00,2,0.000,ALERT,211.25,295.76,60.018,1438826404,"201051344000988","174011321042388",0.00,18.00,0,289.75,296.66,0.0,0.0,0.000,197181.5,197181.5,9461,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826491,350644.00
08/05/2015 22:00,2,0.000,ALERT,211.48,295.76,60.023,1438826404,"201051344001158","174011321042388",0.00,17.80,0,291.25,296.36,0.0,0.0,0.000,202926.3,202926.3,9462,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826493,350645.00
08/05/2015 22:00,2,0.000,ALERT,211.48,295.76,60.023,1438826404,"201051344001025","174011321042388",0.00,17.50,0,291.55,298.17,0.0,0.0,0.000,207197.6,207197.6,9457,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826495,350646.00
08/05/2015 22:00,2,0.000,ALERT,211.48,296.36,60.028,1438826404,"201051344000569","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,210497.7,210497.7,9481,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826497,350647.00
08/05/2015 22:00,2,0.000,ALERT,213.06,295.76,60.018,1438826404,"274151322000094","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,388250.5,388250.5,10874,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826498,350648.00
08/05/2015 22:00,2,0.000,ALERT,211.48,296.36,60.018,1438826404,"201051344000458","174011321042388",0.00,18.70,0,291.85,298.17,0.0,0.0,0.000,206195.9,206195.9,9472,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826500,350649.00
08/05/2015 22:00,2,0.000,ALERT,213.06,296.06,60.018,1438826404,"274151322000087","174011321042388",0.00,24.50,0,291.55,297.26,0.0,0.0,0.000,459892.7,459892.7,10306,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826502,350650.00
08/05/2015 22:00,2,0.000,ALERT,212.38,296.96,60.023,1438826404,"274151322000052","174011321042388",0.00,19.80,0,292.16,297.87,0.0,0.0,0.000,491707.3,491707.3,10722,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826504,350651.00
08/05/2015 22:00,2,0.000,ALERT,211.93,296.36,60.034,1438826404,"201051344001145","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,211273.8,211273.8,9479,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826506,350652.00
08/05/2015 22:00,2,0.000,ALERT,212.16,296.36,60.018,1438826404,"201051344000685","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,210042.2,210042.2,9480,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826508,350653.00
08/05/2015 22:00,2,0.000,ALERT,212.38,296.36,60.012,1438826404,"274151322000088","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,471772.4,471772.4,10327,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826509,350654.00
08/05/2015 22:00,2,0.000,ALERT,211.70,296.06,60.023,1438826404,"201051344000438","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,210050.7,210050.7,9452,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826511,350655.00
08/05/2015 22:00,2,0.000,ALERT,211.25,296.06,60.023,1438826404,"201051344001135","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,201539.4,201539.4,9436,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826513,350656.00
08/05/2015 22:00,2,0.000,ALERT,211.70,295.46,60.023,1438826404,"201051344000417","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,205265.4,205265.4,9453,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826515,350657.00
08/05/2015 22:00,2,0.000,ALERT,211.25,296.66,60.023,1438826404,"201051344000594","174011321042388",0.00,18.00,0,291.85,297.57,0.0,0.0,0.000,206740.9,206740.9,9474,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826517,350658.00
08/05/2015 22:00,2,0.000,ALERT,212.61,296.66,60.028,1438826404,"274151322000083","174011321042388",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,487635.7,487635.7,10753,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826518,350659.00
08/05/2015 22:00,2,0.000,ALERT,211.70,296.06,60.018,1438826404,"201051344000585","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,206183.8,206183.8,9454,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826520,350660.00
08/05/2015 22:00,2,0.000,ALERT,213.06,297.57,60.018,1438826404,"274151322000054","174011321042388",0.00,20.00,0,292.46,298.17,0.0,0.0,0.000,482495.5,482495.5,10317,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826522,350661.00
08/05/2015 22:00,2,0.000,ALERT,211.93,296.06,60.018,1438826404,"201051344001203","174011321042388",0.00,17.80,0,292.16,299.37,0.0,0.0,0.000,207088.7,207088.7,9464,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826524,350662.00
