ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 22:00,2,0.000,ALERT,211.25,296.06,60.023,1438826404,"201051344000646","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,203534.2,203534.2,9451,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826526,350663.00
08/05/2015 22:00,2,0.000,ALERT,213.29,295.16,60.002,1438826404,"274151322000068","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,387497.8,387497.8,10484,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826527,350664.00
08/05/2015 22:00,2,0.000,ALERT,213.06,295.46,60.007,1438826404,"274151322000076","174011321042388",0.00,20.00,0,292.16,297.87,0.0,0.0,0.000,515206.1,515206.1,10734,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826529,350665.00
08/05/2015 22:00,2,0.000,ALERT,211.48,296.66,60.028,1438826404,"201051344000890","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,208159.9,208159.9,9464,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826531,350666.00
08/05/2015 22:00,2,0.000,ALERT,211.25,295.76,60.023,1438826404,"201051344000900","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,208986.6,208986.6,9493,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826533,350667.00
08/05/2015 22:00,2,0.000,ALERT,211.70,295.16,60.018,1438826404,"201051344000633","174011321042388",0.00,17.80,0,290.35,296.36,0.0,0.0,0.000,197942.2,197942.2,9487,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826535,350668.00
08/05/2015 22:00,2,0.000,ALERT,211.25,295.76,60.023,1438826404,"201051344000983","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,205892.6,205892.6,9477,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826537,350669.00
08/05/2015 22:00,2,0.000,ALERT,211.48,295.46,60.012,1438826404,"201051344000917","174011321042388",0.00,18.70,0,290.95,296.96,0.0,0.0,0.000,208698.3,208698.3,9484,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826538,350670.00
08/05/2015 22:00,2,0.000,ALERT,211.48,295.16,60.012,1438826404,"201051344000648","174011321042388",0.00,17.30,0,291.25,297.87,0.0,0.0,0.000,204000.7,204000.7,9478,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826540,350671.00
08/05/2015 22:00,2,0.000,ALERT,211.25,295.76,60.012,1438826404,"201051344001093","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,206897.3,206897.3,9471,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826542,350672.00
08/05/2015 22:00,2,0.000,ALERT,211.70,295.46,60.012,1438826404,"201051344000645","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,204914.9,204914.9,9481,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826544,350673.00
08/05/2015 22:00,2,0.000,ALERT,212.83,296.36,60.007,1438826404,"274151322000085","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,485025.7,485025.7,10731,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826546,350674.00
08/05/2015 22:00,2,0.000,ALERT,211.70,295.16,60.007,1438826404,"201051344000651","174011321042388",0.00,17.50,0,291.25,297.26,0.0,0.0,0.000,204170.4,204170.4,9458,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826548,350675.00
08/05/2015 22:00,2,0.000,ALERT,211.70,295.46,60.023,1438826404,"201051344000867","174011321042388",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,196825.5,196825.5,9480,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826550,350676.00
08/05/2015 22:00,2,0.000,ALERT,211.48,296.36,60.034,1438826404,"201051344001230","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,207810.1,207810.1,9488,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438826552,350677.00
08/05/2015 22:00,2,0.000,ALERT,211.93,296.06,60.012,1438826404,"201051344000576","174011321042388",0.00,17.80,0,292.16,297.26,0.0,0.0,0.000,204078.2,204078.2,9497,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826554,350678.00
08/05/2015 22:00,2,0.000,ALERT,211.25,296.06,60.039,1438826404,"201051344000579","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,210918.5,210918.5,9455,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438826556,350679.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350680.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350681.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350682.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350683.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350684.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350685.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350686.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350687.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350688.00
08/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438826404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438827284,350689.00
08/05/2015 22:15,2,0.000,ALERT,211.25,294.86,59.970,1438827304,"201051344000955","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,209563.7,209563.7,9467,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827380,350690.00
08/05/2015 22:15,2,0.000,ALERT,212.83,296.36,59.959,1438827304,"274151322000095","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,509149.3,509149.3,10370,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827382,350691.00
08/05/2015 22:15,2,0.000,ALERT,211.70,295.16,59.975,1438827304,"201051344000868","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,196302.9,196302.9,9481,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827384,350692.00
08/05/2015 22:15,2,0.000,ALERT,212.38,294.86,59.975,1438827304,"201051344000853","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,202719.8,202719.8,9484,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827385,350693.00
08/05/2015 22:15,2,0.000,ALERT,212.16,295.76,59.975,1438827304,"201051344000582","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,202066.7,202066.7,9453,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827387,350694.00
08/05/2015 22:15,2,0.000,ALERT,211.70,294.56,59.965,1438827304,"201051344000469","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,197994.9,197994.9,9476,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827389,350695.00
08/05/2015 22:15,2,0.000,ALERT,211.48,294.86,59.991,1438827304,"201051344000988","174011321042388",0.00,17.50,0,290.65,297.57,0.0,0.0,0.000,197181.5,197181.5,9463,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827391,350696.00
08/05/2015 22:15,2,0.000,ALERT,211.70,294.26,59.954,1438827304,"201051344001158","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,202926.3,202926.3,9464,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827393,350697.00
08/05/2015 22:15,2,0.000,ALERT,211.70,293.96,59.954,1438827304,"201051344001025","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,207197.6,207197.6,9459,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827394,350698.00
08/05/2015 22:15,2,0.000,ALERT,211.70,295.16,59.928,1438827304,"201051344000569","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,210497.7,210497.7,9483,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827396,350699.00
08/05/2015 22:15,2,0.000,ALERT,213.06,293.96,59.954,1438827304,"274151322000094","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,388250.5,388250.5,10876,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827398,350700.00
08/05/2015 22:15,2,0.000,ALERT,211.70,294.56,59.922,1438827304,"201051344000458","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,206195.9,206195.9,9474,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827400,350701.00
08/05/2015 22:15,2,0.000,ALERT,213.29,294.26,59.959,1438827304,"274151322000087","174011321042388",0.00,23.30,0,292.16,297.57,0.0,0.0,0.000,459892.7,459892.7,10308,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827402,350702.00
08/05/2015 22:15,2,0.000,ALERT,212.83,295.76,59.954,1438827304,"274151322000052","174011321042388",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,491707.3,491707.3,10724,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827404,350703.00
08/05/2015 22:15,2,0.000,ALERT,212.16,295.16,59.959,1438827304,"201051344001145","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,211273.8,211273.8,9481,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827405,350704.00
08/05/2015 22:15,2,0.000,ALERT,212.38,295.16,59.996,1438827304,"201051344000685","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,210042.2,210042.2,9482,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827407,350705.00
08/05/2015 22:15,2,0.000,ALERT,212.61,295.16,59.954,1438827304,"274151322000088","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,471772.4,471772.4,10329,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827409,350706.00
08/05/2015 22:15,2,0.000,ALERT,211.93,294.86,59.965,1438827304,"201051344000438","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,210050.7,210050.7,9454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827411,350707.00
08/05/2015 22:15,2,0.000,ALERT,211.25,294.86,59.959,1438827304,"201051344001135","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,201539.4,201539.4,9438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827413,350708.00
08/05/2015 22:15,2,0.000,ALERT,211.93,294.26,59.938,1438827304,"201051344000417","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,205265.4,205265.4,9455,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827415,350709.00
08/05/2015 22:15,2,0.000,ALERT,211.48,295.16,59.959,1438827304,"201051344000594","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,206740.9,206740.9,9476,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827416,350710.00
08/05/2015 22:15,2,0.000,ALERT,213.06,295.16,59.959,1438827304,"274151322000083","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,487635.7,487635.7,10755,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827418,350711.00
08/05/2015 22:15,2,0.000,ALERT,211.70,294.86,59.965,1438827304,"201051344000585","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,206183.8,206183.8,9456,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827420,350712.00
08/05/2015 22:15,2,0.000,ALERT,213.06,295.16,60.002,1438827304,"274151322000054","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,482495.5,482495.5,10319,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827422,350713.00
08/05/2015 22:15,2,0.000,ALERT,211.70,294.56,59.954,1438827304,"201051344001203","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,207088.7,207088.7,9466,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827424,350714.00
08/05/2015 22:15,2,0.000,ALERT,211.25,294.56,59.959,1438827304,"201051344000646","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,203534.2,203534.2,9453,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827426,350715.00
08/05/2015 22:15,2,0.000,ALERT,213.29,293.96,59.949,1438827304,"274151322000068","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,387497.8,387497.8,10486,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827427,350716.00
08/05/2015 22:15,2,0.000,ALERT,213.06,294.86,59.949,1438827304,"274151322000076","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,515206.1,515206.1,10736,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827429,350717.00
08/05/2015 22:15,2,0.000,ALERT,211.48,294.86,59.959,1438827304,"201051344000890","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,208159.9,208159.9,9466,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827431,350718.00
08/05/2015 22:15,2,0.000,ALERT,211.48,294.56,59.959,1438827304,"201051344000900","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,208986.6,208986.6,9495,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827433,350719.00
08/05/2015 22:15,2,0.000,ALERT,212.16,293.96,59.949,1438827304,"201051344000633","174011321042388",0.00,17.00,0,290.95,296.66,0.0,0.0,0.000,197942.2,197942.2,9489,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827435,350720.00
08/05/2015 22:15,2,0.000,ALERT,211.70,294.86,59.975,1438827304,"201051344000983","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,205892.6,205892.6,9479,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827436,350721.00
08/05/2015 22:15,2,0.000,ALERT,211.70,294.26,59.959,1438827304,"201051344000917","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,208698.3,208698.3,9486,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827438,350722.00
08/05/2015 22:15,2,0.000,ALERT,211.93,294.26,59.959,1438827304,"201051344000648","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,204000.7,204000.7,9480,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827440,350723.00
08/05/2015 22:15,2,0.000,ALERT,211.48,294.86,59.970,1438827304,"201051344001093","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,206897.3,206897.3,9473,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827442,350724.00
08/05/2015 22:15,2,0.000,ALERT,211.93,294.56,59.954,1438827304,"201051344000645","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,204914.9,204914.9,9483,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827444,350725.00
08/05/2015 22:15,2,0.000,ALERT,213.06,294.56,59.959,1438827304,"274151322000085","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,485025.7,485025.7,10733,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827446,350726.00
08/05/2015 22:15,2,0.000,ALERT,211.70,293.96,59.981,1438827304,"201051344000651","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,204170.4,204170.4,9460,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827448,350727.00
08/05/2015 22:15,2,0.000,ALERT,211.70,293.96,59.959,1438827304,"201051344000867","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,196825.5,196825.5,9482,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438827450,350728.00
08/05/2015 22:15,2,0.000,ALERT,211.48,294.86,59.959,1438827304,"201051344001230","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,207810.1,207810.1,9490,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827452,350729.00
08/05/2015 22:15,2,0.000,ALERT,211.93,294.86,59.959,1438827304,"201051344000576","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,204078.2,204078.2,9499,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827453,350730.00
08/05/2015 22:15,2,0.000,ALERT,211.48,295.16,59.938,1438827304,"201051344000579","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,210918.5,210918.5,9457,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438827455,350731.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350732.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350733.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350734.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350735.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350736.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350737.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350738.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350739.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350740.00
08/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438827304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438828184,350741.00
08/05/2015 22:30,2,0.000,ALERT,211.48,295.46,60.028,1438828203,"201051344000955","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,209563.7,209563.7,9469,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828278,350742.00
08/05/2015 22:30,2,0.000,ALERT,213.06,296.36,60.002,1438828203,"274151322000095","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,509149.3,509149.3,10372,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828280,350743.00
08/05/2015 22:30,2,0.000,ALERT,211.70,296.06,59.996,1438828203,"201051344000868","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,196302.9,196302.9,9483,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828282,350744.00
08/05/2015 22:30,2,0.000,ALERT,212.38,295.16,59.996,1438828203,"201051344000853","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,202719.8,202719.8,9486,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828284,350745.00
08/05/2015 22:30,2,0.000,ALERT,212.38,296.36,59.991,1438828203,"201051344000582","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,202066.7,202066.7,9455,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828286,350746.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.16,59.996,1438828203,"201051344000469","174011321042388",0.00,16.00,0,291.55,296.66,0.0,0.0,0.000,197994.9,197994.9,9478,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828287,350747.00
08/05/2015 22:30,2,0.000,ALERT,211.48,295.16,60.002,1438828203,"201051344000988","174011321042388",0.00,17.00,0,290.35,296.96,0.0,0.0,0.000,197181.5,197181.5,9465,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828289,350748.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.16,60.002,1438828203,"201051344001158","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,202926.3,202926.3,9466,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828291,350749.00
08/05/2015 22:30,2,0.000,ALERT,211.48,294.56,59.996,1438828203,"201051344001025","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,207197.6,207197.6,9461,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828293,350750.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.76,59.981,1438828203,"201051344000569","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,210497.7,210497.7,9485,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828295,350751.00
08/05/2015 22:30,2,0.000,ALERT,212.83,295.16,59.986,1438828203,"274151322000094","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,388250.5,388250.5,10878,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828297,350752.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.46,60.002,1438828203,"201051344000458","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,206195.9,206195.9,9476,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828299,350753.00
08/05/2015 22:30,2,0.000,ALERT,213.06,294.56,59.986,1438828203,"274151322000087","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,459892.7,459892.7,10310,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828301,350754.00
08/05/2015 22:30,2,0.000,ALERT,212.83,296.06,59.996,1438828203,"274151322000052","174011321042388",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,491707.3,491707.3,10726,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828302,350755.00
08/05/2015 22:30,2,0.000,ALERT,211.93,295.76,60.034,1438828203,"201051344001145","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,211273.8,211273.8,9483,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828304,350756.00
08/05/2015 22:30,2,0.000,ALERT,212.16,295.46,60.002,1438828203,"201051344000685","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,210042.2,210042.2,9484,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828306,350757.00
08/05/2015 22:30,2,0.000,ALERT,212.61,295.16,59.959,1438828203,"274151322000088","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,471772.4,471772.4,10331,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828308,350758.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.46,60.034,1438828203,"201051344000438","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,210050.7,210050.7,9456,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828310,350759.00
08/05/2015 22:30,2,0.000,ALERT,211.48,295.46,60.002,1438828203,"201051344001135","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,201539.4,201539.4,9440,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828311,350760.00
08/05/2015 22:30,2,0.000,ALERT,211.93,294.86,60.007,1438828203,"201051344000417","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,205265.4,205265.4,9457,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828313,350761.00
08/05/2015 22:30,2,0.000,ALERT,211.25,295.76,60.002,1438828203,"201051344000594","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,206740.9,206740.9,9478,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828315,350762.00
08/05/2015 22:30,2,0.000,ALERT,212.61,295.76,60.002,1438828203,"274151322000083","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,487635.7,487635.7,10757,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828317,350763.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.46,60.002,1438828203,"201051344000585","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,206183.8,206183.8,9458,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828319,350764.00
08/05/2015 22:30,2,0.000,ALERT,213.06,296.06,60.002,1438828203,"274151322000054","174011321042388",0.00,18.30,0,292.46,298.17,0.0,0.0,0.000,482495.5,482495.5,10321,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828320,350765.00
08/05/2015 22:30,2,0.000,ALERT,211.70,294.86,59.996,1438828203,"201051344001203","174011321042388",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,207088.7,207088.7,9468,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828322,350766.00
08/05/2015 22:30,2,0.000,ALERT,211.25,295.16,60.007,1438828203,"201051344000646","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,203534.2,203534.2,9455,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828324,350767.00
08/05/2015 22:30,2,0.000,ALERT,213.29,294.56,59.970,1438828203,"274151322000068","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,387497.8,387497.8,10488,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828326,350768.00
08/05/2015 22:30,2,0.000,ALERT,213.29,295.46,60.002,1438828203,"274151322000076","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,515206.1,515206.1,10738,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828328,350769.00
08/05/2015 22:30,2,0.000,ALERT,211.48,295.76,60.002,1438828203,"201051344000890","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,208159.9,208159.9,9468,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828329,350770.00
08/05/2015 22:30,2,0.000,ALERT,211.48,295.16,60.007,1438828203,"201051344000900","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,208986.6,208986.6,9497,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828331,350771.00
08/05/2015 22:30,2,0.000,ALERT,212.16,294.56,60.002,1438828203,"201051344000633","174011321042388",0.00,16.70,0,290.65,296.36,0.0,0.0,0.000,197942.2,197942.2,9491,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828333,350772.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.46,60.034,1438828203,"201051344000983","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,205892.6,205892.6,9481,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828335,350773.00
08/05/2015 22:30,2,0.000,ALERT,211.70,294.86,60.018,1438828203,"201051344000917","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,208698.3,208698.3,9488,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828337,350774.00
08/05/2015 22:30,2,0.000,ALERT,211.70,294.56,60.002,1438828203,"201051344000648","174011321042388",0.00,16.30,0,291.85,297.87,0.0,0.0,0.000,204000.7,204000.7,9482,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828338,350775.00
08/05/2015 22:30,2,0.000,ALERT,211.70,295.76,59.996,1438828203,"201051344001093","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,206897.3,206897.3,9475,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828340,350776.00
08/05/2015 22:30,2,0.000,ALERT,212.16,295.16,60.002,1438828203,"201051344000645","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,204914.9,204914.9,9485,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828342,350777.00
08/05/2015 22:30,2,0.000,ALERT,211.93,294.86,59.996,1438828203,"201051344000651","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,204170.4,204170.4,9462,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828345,350778.00
08/05/2015 22:30,2,0.000,ALERT,211.70,294.86,59.996,1438828203,"201051344000867","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,196825.5,196825.5,9484,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828347,350779.00
08/05/2015 22:30,2,0.000,ALERT,211.70,296.06,59.996,1438828203,"201051344001230","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,207810.1,207810.1,9492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828349,350780.00
08/05/2015 22:30,2,0.000,ALERT,211.93,295.46,60.002,1438828203,"201051344000576","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,204078.2,204078.2,9501,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828351,350781.00
08/05/2015 22:30,2,0.000,ALERT,211.48,296.06,60.002,1438828203,"201051344000579","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,210918.5,210918.5,9459,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438828352,350782.00
08/05/2015 22:30,2,0.000,ALERT,213.06,295.76,60.002,1438828203,"274151322000085","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,485025.7,485025.7,10735,0,0,0,L,1151911521,2,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438828366,350783.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350784.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350785.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350786.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350787.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350788.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350789.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350790.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350791.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350792.00
08/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438828203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829083,350793.00
08/05/2015 22:45,2,0.000,ALERT,210.57,294.26,60.028,1438829104,"201051344000955","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,209563.7,209563.7,9471,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829179,350794.00
08/05/2015 22:45,2,0.000,ALERT,212.38,295.16,59.981,1438829104,"274151322000095","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,509149.3,509149.3,10374,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829181,350795.00
08/05/2015 22:45,2,0.000,ALERT,211.03,294.86,60.034,1438829104,"201051344000868","174011321042388",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,196302.9,196302.9,9485,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829182,350796.00
08/05/2015 22:45,2,0.000,ALERT,211.48,293.96,59.991,1438829104,"201051344000853","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,202719.8,202719.8,9488,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829184,350797.00
08/05/2015 22:45,2,0.000,ALERT,211.48,294.86,60.012,1438829104,"201051344000582","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,202066.7,202066.7,9457,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829186,350798.00
08/05/2015 22:45,2,0.000,ALERT,210.57,293.66,59.996,1438829104,"201051344000469","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,197994.9,197994.9,9480,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829188,350799.00
08/05/2015 22:45,2,0.000,ALERT,210.57,293.96,59.996,1438829104,"201051344000988","174011321042388",0.00,16.70,0,290.65,298.77,0.0,0.0,0.000,197181.5,197181.5,9467,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829190,350800.00
08/05/2015 22:45,2,0.000,ALERT,210.57,293.66,60.002,1438829104,"201051344001158","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,202926.3,202926.3,9468,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829191,350801.00
08/05/2015 22:45,2,0.000,ALERT,210.57,293.36,60.012,1438829104,"201051344001025","174011321042388",0.00,16.00,0,292.46,299.97,0.0,0.0,0.000,207197.6,207197.6,9463,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829193,350802.00
08/05/2015 22:45,2,0.000,ALERT,210.80,294.56,60.012,1438829104,"201051344000569","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,210497.7,210497.7,9487,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438829195,350803.00
08/05/2015 22:45,2,0.000,ALERT,212.16,293.66,59.970,1438829104,"274151322000094","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,388250.5,388250.5,10880,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829197,350804.00
08/05/2015 22:45,2,0.000,ALERT,210.57,293.96,59.986,1438829104,"201051344000458","174011321042388",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,206195.9,206195.9,9478,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829199,350805.00
08/05/2015 22:45,2,0.000,ALERT,212.16,293.36,59.954,1438829104,"274151322000087","174011321042388",0.00,21.30,0,292.16,298.77,0.0,0.0,0.000,459892.7,459892.7,10312,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829201,350806.00
08/05/2015 22:45,2,0.000,ALERT,211.70,294.26,59.965,1438829104,"274151322000052","174011321042388",0.00,17.80,0,292.76,299.67,0.0,0.0,0.000,491707.3,491707.3,10728,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829203,350807.00
08/05/2015 22:45,2,0.000,ALERT,211.03,294.26,59.965,1438829104,"201051344001145","174011321042388",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,211273.8,211273.8,9485,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829204,350808.00
08/05/2015 22:45,2,0.000,ALERT,211.25,293.96,59.970,1438829104,"201051344000685","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,210042.2,210042.2,9486,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829206,350809.00
08/05/2015 22:45,2,0.000,ALERT,211.70,293.66,59.959,1438829104,"274151322000088","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,471772.4,471772.4,10333,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829208,350810.00
08/05/2015 22:45,2,0.000,ALERT,211.03,294.26,59.965,1438829104,"201051344000438","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,210050.7,210050.7,9458,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829210,350811.00
08/05/2015 22:45,2,0.000,ALERT,210.57,294.26,59.975,1438829104,"201051344001135","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,201539.4,201539.4,9442,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829212,350812.00
