ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 22:45,2,0.000,ALERT,211.03,293.36,59.975,1438829104,"201051344000417","174011321042388",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,205265.4,205265.4,9459,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438829213,350813.00
08/05/2015 22:45,2,0.000,ALERT,210.35,294.26,59.965,1438829104,"201051344000594","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,206740.9,206740.9,9480,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438829215,350814.00
08/05/2015 22:45,2,0.000,ALERT,212.16,294.86,59.970,1438829104,"274151322000083","174011321042388",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,487635.7,487635.7,10759,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829217,350815.00
08/05/2015 22:45,2,0.000,ALERT,211.03,294.56,59.949,1438829104,"201051344000585","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,206183.8,206183.8,9460,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829219,350816.00
08/05/2015 22:45,2,0.000,ALERT,212.16,294.56,60.012,1438829104,"274151322000054","174011321042388",0.00,18.00,0,293.06,299.67,0.0,0.0,0.000,482495.5,482495.5,10323,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438829221,350817.00
08/05/2015 22:45,2,0.000,ALERT,211.25,294.26,59.975,1438829104,"201051344001203","174011321042388",0.00,16.30,0,293.06,301.17,0.0,0.0,0.000,207088.7,207088.7,9470,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829223,350818.00
08/05/2015 22:45,2,0.000,ALERT,210.57,294.26,59.959,1438829104,"201051344000646","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,203534.2,203534.2,9457,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829224,350819.00
08/05/2015 22:45,2,0.000,ALERT,212.61,293.66,60.007,1438829104,"274151322000068","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,387497.8,387497.8,10490,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829226,350820.00
08/05/2015 22:45,2,0.000,ALERT,212.61,293.96,59.959,1438829104,"274151322000076","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,515206.1,515206.1,10740,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829228,350821.00
08/05/2015 22:45,2,0.000,ALERT,210.80,294.86,59.970,1438829104,"201051344000890","174011321042388",0.00,16.70,0,293.66,300.57,0.0,0.0,0.000,208159.9,208159.9,9470,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829230,350822.00
08/05/2015 22:45,2,0.000,ALERT,210.57,294.26,59.970,1438829104,"201051344000900","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,208986.6,208986.6,9499,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829232,350823.00
08/05/2015 22:45,2,0.000,ALERT,211.25,293.66,60.002,1438829104,"201051344000633","174011321042388",0.00,16.00,0,291.25,298.17,0.0,0.0,0.000,197942.2,197942.2,9493,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829234,350824.00
08/05/2015 22:45,2,0.000,ALERT,210.57,294.26,59.965,1438829104,"201051344000983","174011321042388",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,205892.6,205892.6,9483,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829235,350825.00
08/05/2015 22:45,2,0.000,ALERT,210.80,293.96,59.981,1438829104,"201051344000917","174011321042388",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,208698.3,208698.3,9490,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829237,350826.00
08/05/2015 22:45,2,0.000,ALERT,211.03,293.66,59.970,1438829104,"201051344000648","174011321042388",0.00,16.00,0,292.46,299.67,0.0,0.0,0.000,204000.7,204000.7,9484,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438829239,350827.00
08/05/2015 22:45,2,0.000,ALERT,210.80,294.26,59.970,1438829104,"201051344001093","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,206897.3,206897.3,9477,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829241,350828.00
08/05/2015 22:45,2,0.000,ALERT,211.25,293.96,59.975,1438829104,"201051344000645","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,204914.9,204914.9,9487,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829243,350829.00
08/05/2015 22:45,2,0.000,ALERT,212.16,294.56,59.975,1438829104,"274151322000085","174011321042388",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,485025.7,485025.7,10737,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829244,350830.00
08/05/2015 22:45,2,0.000,ALERT,210.80,293.96,59.981,1438829104,"201051344000651","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,204170.4,204170.4,9464,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829246,350831.00
08/05/2015 22:45,2,0.000,ALERT,211.03,293.66,59.970,1438829104,"201051344000867","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,196825.5,196825.5,9486,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829248,350832.00
08/05/2015 22:45,2,0.000,ALERT,210.80,294.56,59.959,1438829104,"201051344001230","174011321042388",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,207810.1,207810.1,9494,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829250,350833.00
08/05/2015 22:45,2,0.000,ALERT,211.03,294.56,59.981,1438829104,"201051344000576","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,204078.2,204078.2,9503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438829252,350834.00
08/05/2015 22:45,2,0.000,ALERT,210.57,294.86,60.012,1438829104,"201051344000579","174011321042388",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,210918.5,210918.5,9461,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438829254,350835.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350836.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350837.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350838.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350839.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350840.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350841.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350842.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350843.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350844.00
08/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438829104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438829984,350845.00
08/05/2015 23:00,2,0.000,ALERT,210.80,296.06,60.007,1438830003,"201051344000955","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,209563.7,209563.7,9473,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830079,350846.00
08/05/2015 23:00,2,0.000,ALERT,212.61,297.26,60.007,1438830003,"274151322000095","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,509149.3,509149.3,10376,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830081,350847.00
08/05/2015 23:00,2,0.000,ALERT,211.25,296.66,60.007,1438830003,"201051344000868","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,196302.9,196302.9,9487,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830083,350848.00
08/05/2015 23:00,2,0.000,ALERT,211.93,296.06,60.002,1438830003,"201051344000853","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,202719.8,202719.8,9490,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830084,350849.00
08/05/2015 23:00,2,0.000,ALERT,211.93,296.96,60.012,1438830003,"201051344000582","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,202066.7,202066.7,9459,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830086,350850.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.76,60.002,1438830003,"201051344000469","174011321042388",0.00,15.50,0,290.95,296.96,0.0,0.0,0.000,197994.9,197994.9,9482,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830088,350851.00
08/05/2015 23:00,2,0.000,ALERT,211.03,295.76,60.007,1438830003,"201051344000988","174011321042388",0.00,16.30,0,290.05,297.26,0.0,0.0,0.000,197181.5,197181.5,9469,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830090,350852.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.76,60.007,1438830003,"201051344001158","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,202926.3,202926.3,9470,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830092,350853.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.46,60.002,1438830003,"201051344001025","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,207197.6,207197.6,9465,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830094,350854.00
08/05/2015 23:00,2,0.000,ALERT,211.25,296.36,60.012,1438830003,"201051344000569","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,210497.7,210497.7,9489,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830096,350855.00
08/05/2015 23:00,2,0.000,ALERT,212.61,295.46,60.012,1438830003,"274151322000094","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,388250.5,388250.5,10882,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830097,350856.00
08/05/2015 23:00,2,0.000,ALERT,211.25,296.06,60.012,1438830003,"201051344000458","174011321042388",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,206195.9,206195.9,9480,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830099,350857.00
08/05/2015 23:00,2,0.000,ALERT,212.83,295.16,59.996,1438830003,"274151322000087","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,459892.7,459892.7,10314,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830101,350858.00
08/05/2015 23:00,2,0.000,ALERT,212.38,295.76,60.007,1438830003,"274151322000052","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,491707.3,491707.3,10730,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830103,350859.00
08/05/2015 23:00,2,0.000,ALERT,211.48,296.36,59.996,1438830003,"201051344001145","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,211273.8,211273.8,9487,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830105,350860.00
08/05/2015 23:00,2,0.000,ALERT,211.48,296.06,60.018,1438830003,"201051344000685","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,210042.2,210042.2,9488,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830106,350861.00
08/05/2015 23:00,2,0.000,ALERT,212.16,296.06,60.002,1438830003,"274151322000088","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,471772.4,471772.4,10335,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830108,350862.00
08/05/2015 23:00,2,0.000,ALERT,211.48,296.06,60.018,1438830003,"201051344000438","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,210050.7,210050.7,9460,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830110,350863.00
08/05/2015 23:00,2,0.000,ALERT,211.03,296.06,60.012,1438830003,"201051344001135","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,201539.4,201539.4,9444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830112,350864.00
08/05/2015 23:00,2,0.000,ALERT,211.48,295.46,60.012,1438830003,"201051344000417","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,205265.4,205265.4,9461,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830114,350865.00
08/05/2015 23:00,2,0.000,ALERT,211.03,296.66,60.007,1438830003,"201051344000594","174011321042388",0.00,16.30,0,291.85,297.87,0.0,0.0,0.000,206740.9,206740.9,9482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830115,350866.00
08/05/2015 23:00,2,0.000,ALERT,212.38,296.36,60.002,1438830003,"274151322000083","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,487635.7,487635.7,10761,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830117,350867.00
08/05/2015 23:00,2,0.000,ALERT,211.48,296.36,60.028,1438830003,"201051344000585","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,206183.8,206183.8,9462,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830119,350868.00
08/05/2015 23:00,2,0.000,ALERT,212.38,296.96,60.012,1438830003,"274151322000054","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,482495.5,482495.5,10325,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830121,350869.00
08/05/2015 23:00,2,0.000,ALERT,211.48,296.06,60.012,1438830003,"201051344001203","174011321042388",0.00,16.30,0,292.46,299.67,0.0,0.0,0.000,207088.7,207088.7,9472,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830123,350870.00
08/05/2015 23:00,2,0.000,ALERT,211.03,296.36,60.007,1438830003,"201051344000646","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,203534.2,203534.2,9459,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830124,350871.00
08/05/2015 23:00,2,0.000,ALERT,212.83,295.46,60.007,1438830003,"274151322000068","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,387497.8,387497.8,10492,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830126,350872.00
08/05/2015 23:00,2,0.000,ALERT,212.83,296.06,60.002,1438830003,"274151322000076","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,515206.1,515206.1,10742,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830128,350873.00
08/05/2015 23:00,2,0.000,ALERT,211.03,296.66,60.012,1438830003,"201051344000890","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,208159.9,208159.9,9472,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830130,350874.00
08/05/2015 23:00,2,0.000,ALERT,211.03,296.06,60.007,1438830003,"201051344000900","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,208986.6,208986.6,9501,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830132,350875.00
08/05/2015 23:00,2,0.000,ALERT,211.48,294.86,60.002,1438830003,"201051344000633","174011321042388",0.00,15.80,0,290.35,296.66,0.0,0.0,0.000,197942.2,197942.2,9495,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830134,350876.00
08/05/2015 23:00,2,0.000,ALERT,211.03,296.06,59.986,1438830003,"201051344000983","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,205892.6,205892.6,9485,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830136,350877.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.46,59.996,1438830003,"201051344000917","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,208698.3,208698.3,9492,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830138,350878.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.16,60.007,1438830003,"201051344000648","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,204000.7,204000.7,9486,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830140,350879.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.76,60.002,1438830003,"201051344001093","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,206897.3,206897.3,9479,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830141,350880.00
08/05/2015 23:00,2,0.000,ALERT,211.48,295.46,60.012,1438830003,"201051344000645","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,204914.9,204914.9,9489,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830143,350881.00
08/05/2015 23:00,2,0.000,ALERT,212.61,296.06,59.996,1438830003,"274151322000085","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,485025.7,485025.7,10739,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830145,350882.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.46,60.018,1438830003,"201051344000651","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,204170.4,204170.4,9466,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830147,350883.00
08/05/2015 23:00,2,0.000,ALERT,211.25,295.76,59.996,1438830003,"201051344000867","174011321042388",0.00,16.70,0,291.85,298.17,0.0,0.0,0.000,196825.5,196825.5,9488,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830149,350884.00
08/05/2015 23:00,2,0.000,ALERT,209.90,294.86,60.018,1438830003,"201051344001230","174011321042388",0.00,16.00,0,282.84,298.17,0.0,0.0,0.000,207810.1,207810.1,9496,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830151,350885.00
08/05/2015 23:00,2,0.000,ALERT,210.35,294.86,60.018,1438830003,"201051344000576","174011321042388",0.00,16.00,0,282.54,297.87,0.0,0.0,0.000,204078.2,204078.2,9505,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830152,350886.00
08/05/2015 23:00,2,0.000,ALERT,209.90,294.86,60.007,1438830003,"201051344000579","174011321042388",0.00,16.30,0,282.84,298.47,0.0,0.0,0.000,210918.5,210918.5,9463,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830154,350887.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350888.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350889.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350890.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350891.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350892.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350893.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350894.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350895.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350896.00
08/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438830003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438830883,350897.00
08/05/2015 23:15,2,0.000,ALERT,210.57,294.26,59.954,1438830903,"201051344000955","174011321042388",0.00,16.00,0,282.24,297.87,0.0,0.0,0.000,209563.7,209563.7,9475,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830979,350898.00
08/05/2015 23:15,2,0.000,ALERT,212.38,295.76,59.986,1438830903,"274151322000095","174011321042388",0.00,16.30,0,283.74,298.77,0.0,0.0,0.000,509149.3,509149.3,10378,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830980,350899.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.86,59.981,1438830903,"201051344000868","174011321042388",0.00,16.00,0,283.14,298.77,0.0,0.0,0.000,196302.9,196302.9,9489,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830982,350900.00
08/05/2015 23:15,2,0.000,ALERT,211.48,294.26,59.981,1438830903,"201051344000853","174011321042388",0.00,15.80,0,282.24,298.17,0.0,0.0,0.000,202719.8,202719.8,9492,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830984,350901.00
08/05/2015 23:15,2,0.000,ALERT,211.25,295.16,59.959,1438830903,"201051344000582","174011321042388",0.00,15.80,0,283.14,298.47,0.0,0.0,0.000,202066.7,202066.7,9461,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830986,350902.00
08/05/2015 23:15,2,0.000,ALERT,210.80,293.96,59.975,1438830903,"201051344000469","174011321042388",0.00,15.50,0,281.33,297.26,0.0,0.0,0.000,197994.9,197994.9,9484,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830988,350903.00
08/05/2015 23:15,2,0.000,ALERT,210.57,293.96,60.002,1438830903,"201051344000988","174011321042388",0.00,16.00,0,280.43,297.26,0.0,0.0,0.000,197181.5,197181.5,9471,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830989,350904.00
08/05/2015 23:15,2,0.000,ALERT,210.80,293.66,59.965,1438830903,"201051344001158","174011321042388",0.00,15.50,0,281.64,297.26,0.0,0.0,0.000,202926.3,202926.3,9472,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830991,350905.00
08/05/2015 23:15,2,0.000,ALERT,210.80,293.66,59.981,1438830903,"201051344001025","174011321042388",0.00,15.50,0,282.24,298.47,0.0,0.0,0.000,207197.6,207197.6,9467,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830993,350906.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.56,59.981,1438830903,"201051344000569","174011321042388",0.00,16.00,0,282.84,298.77,0.0,0.0,0.000,210497.7,210497.7,9491,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830995,350907.00
08/05/2015 23:15,2,0.000,ALERT,212.16,293.66,60.012,1438830903,"274151322000094","174011321042388",0.00,16.70,0,282.24,297.26,0.0,0.0,0.000,388250.5,388250.5,10884,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438830997,350908.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.56,59.981,1438830903,"201051344000458","174011321042388",0.00,16.70,0,282.54,298.77,0.0,0.0,0.000,206195.9,206195.9,9482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438830999,350909.00
08/05/2015 23:15,2,0.000,ALERT,212.16,293.36,59.975,1438830903,"274151322000087","174011321042388",0.00,19.80,0,281.64,297.26,0.0,0.0,0.000,459892.7,459892.7,10316,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831001,350910.00
08/05/2015 23:15,2,0.000,ALERT,211.93,294.56,59.975,1438830903,"274151322000052","174011321042388",0.00,17.00,0,282.54,298.17,0.0,0.0,0.000,491707.3,491707.3,10732,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831003,350911.00
08/05/2015 23:15,2,0.000,ALERT,211.25,294.56,59.981,1438830903,"201051344001145","174011321042388",0.00,15.80,0,283.14,298.47,0.0,0.0,0.000,211273.8,211273.8,9489,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831004,350912.00
08/05/2015 23:15,2,0.000,ALERT,211.25,294.56,59.981,1438830903,"201051344000685","174011321042388",0.00,16.00,0,282.54,297.57,0.0,0.0,0.000,210042.2,210042.2,9490,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831006,350913.00
08/05/2015 23:15,2,0.000,ALERT,211.70,294.56,59.965,1438830903,"274151322000088","174011321042388",0.00,17.00,0,282.24,297.87,0.0,0.0,0.000,471772.4,471772.4,10337,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831008,350914.00
08/05/2015 23:15,2,0.000,ALERT,211.25,294.56,60.007,1438830903,"201051344000438","174011321042388",0.00,15.50,0,282.84,298.17,0.0,0.0,0.000,210050.7,210050.7,9462,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831010,350915.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.56,59.975,1438830903,"201051344001135","174011321042388",0.00,15.80,0,282.84,298.47,0.0,0.0,0.000,201539.4,201539.4,9446,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831012,350916.00
08/05/2015 23:15,2,0.000,ALERT,211.48,293.66,59.986,1438830903,"201051344000417","174011321042388",0.00,16.00,0,281.94,297.26,0.0,0.0,0.000,205265.4,205265.4,9463,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831013,350917.00
08/05/2015 23:15,2,0.000,ALERT,210.57,294.56,59.970,1438830903,"201051344000594","174011321042388",0.00,16.00,0,281.94,298.17,0.0,0.0,0.000,206740.9,206740.9,9484,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831015,350918.00
08/05/2015 23:15,2,0.000,ALERT,212.38,294.86,59.959,1438830903,"274151322000083","174011321042388",0.00,16.70,0,282.84,298.47,0.0,0.0,0.000,487635.7,487635.7,10763,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831017,350919.00
08/05/2015 23:15,2,0.000,ALERT,211.25,294.26,60.002,1438830903,"201051344000585","174011321042388",0.00,16.00,0,281.94,297.87,0.0,0.0,0.000,206183.8,206183.8,9464,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831019,350920.00
08/05/2015 23:15,2,0.000,ALERT,212.16,294.26,59.970,1438830903,"274151322000054","174011321042388",0.00,17.30,0,282.84,298.17,0.0,0.0,0.000,482495.5,482495.5,10327,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831021,350921.00
08/05/2015 23:15,2,0.000,ALERT,211.03,293.96,59.991,1438830903,"201051344001203","174011321042388",0.00,16.00,0,282.54,299.97,0.0,0.0,0.000,207088.7,207088.7,9474,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831023,350922.00
08/05/2015 23:15,2,0.000,ALERT,210.57,294.26,60.002,1438830903,"201051344000646","174011321042388",0.00,15.80,0,281.94,297.87,0.0,0.0,0.000,203534.2,203534.2,9461,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831024,350923.00
08/05/2015 23:15,2,0.000,ALERT,212.61,293.66,59.970,1438830903,"274151322000068","174011321042388",0.00,17.50,0,281.64,296.66,0.0,0.0,0.000,387497.8,387497.8,10494,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831026,350924.00
08/05/2015 23:15,2,0.000,ALERT,212.61,293.96,59.965,1438830903,"274151322000076","174011321042388",0.00,17.00,0,281.94,297.87,0.0,0.0,0.000,515206.1,515206.1,10744,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831028,350925.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.86,59.975,1438830903,"201051344000890","174011321042388",0.00,16.30,0,283.14,299.07,0.0,0.0,0.000,208159.9,208159.9,9474,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831030,350926.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.26,59.965,1438830903,"201051344000900","174011321042388",0.00,15.80,0,281.94,297.57,0.0,0.0,0.000,208986.6,208986.6,9503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831032,350927.00
08/05/2015 23:15,2,0.000,ALERT,211.48,293.66,59.959,1438830903,"201051344000633","174011321042388",0.00,15.80,0,280.73,296.96,0.0,0.0,0.000,197942.2,197942.2,9497,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831034,350928.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.56,59.975,1438830903,"201051344000983","174011321042388",0.00,16.00,0,282.84,298.17,0.0,0.0,0.000,205892.6,205892.6,9487,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831035,350929.00
08/05/2015 23:15,2,0.000,ALERT,211.03,294.26,59.996,1438830903,"201051344000917","174011321042388",0.00,16.70,0,281.33,297.26,0.0,0.0,0.000,208698.3,208698.3,9494,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831037,350930.00
08/05/2015 23:15,2,0.000,ALERT,211.25,293.96,59.970,1438830903,"201051344000648","174011321042388",0.00,15.50,0,281.64,297.57,0.0,0.0,0.000,204000.7,204000.7,9488,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831039,350931.00
08/05/2015 23:15,2,0.000,ALERT,211.03,294.86,59.965,1438830903,"201051344001093","174011321042388",0.00,16.70,0,282.24,297.57,0.0,0.0,0.000,206897.3,206897.3,9481,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831041,350932.00
08/05/2015 23:15,2,0.000,ALERT,211.25,294.26,59.996,1438830903,"201051344000645","174011321042388",0.00,16.30,0,282.24,297.57,0.0,0.0,0.000,204914.9,204914.9,9491,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831043,350933.00
08/05/2015 23:15,2,0.000,ALERT,212.16,295.16,59.970,1438830903,"274151322000085","174011321042388",0.00,17.00,0,282.54,297.57,0.0,0.0,0.000,485025.7,485025.7,10741,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831044,350934.00
08/05/2015 23:15,2,0.000,ALERT,211.03,293.96,60.007,1438830903,"201051344000651","174011321042388",0.00,15.30,0,281.94,297.26,0.0,0.0,0.000,204170.4,204170.4,9468,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831046,350935.00
08/05/2015 23:15,2,0.000,ALERT,211.25,294.26,59.970,1438830903,"201051344000867","174011321042388",0.00,16.70,0,280.73,297.87,0.0,0.0,0.000,196825.5,196825.5,9490,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831048,350936.00
08/05/2015 23:15,2,0.000,ALERT,211.03,294.86,59.970,1438830903,"201051344001230","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,207810.1,207810.1,9498,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831050,350937.00
08/05/2015 23:15,2,0.000,ALERT,211.25,294.86,59.975,1438830903,"201051344000576","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,204078.2,204078.2,9507,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831052,350938.00
08/05/2015 23:15,2,0.000,ALERT,210.80,294.86,60.012,1438830903,"201051344000579","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,210918.5,210918.5,9465,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831053,350939.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350940.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350941.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350942.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350943.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350944.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350945.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350946.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350947.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350948.00
08/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438830903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438831783,350949.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.66,59.986,1438831805,"201051344000955","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,209563.7,209563.7,9477,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831880,350950.00
08/05/2015 23:30,2,0.000,ALERT,213.29,297.57,60.007,1438831805,"274151322000095","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,509149.3,509149.3,10380,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831882,350951.00
08/05/2015 23:30,2,0.000,ALERT,211.93,297.26,59.996,1438831805,"201051344000868","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,196302.9,196302.9,9491,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831884,350952.00
08/05/2015 23:30,2,0.000,ALERT,212.61,296.66,59.986,1438831805,"201051344000853","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,202719.8,202719.8,9494,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831886,350953.00
08/05/2015 23:30,2,0.000,ALERT,212.61,297.57,59.986,1438831805,"201051344000582","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,202066.7,202066.7,9463,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831888,350954.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.36,59.981,1438831805,"201051344000469","174011321042388",0.00,15.30,0,291.25,297.26,0.0,0.0,0.000,197994.9,197994.9,9486,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831890,350955.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.36,59.986,1438831805,"201051344000988","174011321042388",0.00,16.00,0,290.05,297.57,0.0,0.0,0.000,197181.5,197181.5,9473,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831891,350956.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.06,59.986,1438831805,"201051344001158","174011321042388",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,202926.3,202926.3,9474,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831893,350957.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.06,59.996,1438831805,"201051344001025","174011321042388",0.00,15.50,0,291.85,298.77,0.0,0.0,0.000,207197.6,207197.6,9469,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831895,350958.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.96,59.991,1438831805,"201051344000569","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,210497.7,210497.7,9493,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831897,350959.00
08/05/2015 23:30,2,0.000,ALERT,213.06,296.36,59.981,1438831805,"274151322000094","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,388250.5,388250.5,10886,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831899,350960.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.66,59.991,1438831805,"201051344000458","174011321042388",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,206195.9,206195.9,9484,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831900,350961.00
08/05/2015 23:30,2,0.000,ALERT,213.06,295.76,59.981,1438831805,"274151322000087","174011321042388",0.00,19.30,0,291.55,297.87,0.0,0.0,0.000,459892.7,459892.7,10318,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831902,350962.00
