ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2015 23:30,2,0.000,ALERT,212.83,296.66,59.975,1438831805,"274151322000052","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,491707.3,491707.3,10734,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831904,350963.00
08/05/2015 23:30,2,0.000,ALERT,212.16,296.96,59.975,1438831805,"201051344001145","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,211273.8,211273.8,9491,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831906,350964.00
08/05/2015 23:30,2,0.000,ALERT,212.16,296.36,59.981,1438831805,"201051344000685","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,210042.2,210042.2,9492,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831908,350965.00
08/05/2015 23:30,2,0.000,ALERT,212.61,296.36,59.975,1438831805,"274151322000088","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,471772.4,471772.4,10339,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831909,350966.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.36,59.954,1438831805,"201051344000438","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,210050.7,210050.7,9464,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831911,350967.00
08/05/2015 23:30,2,0.000,ALERT,211.48,296.36,59.965,1438831805,"201051344001135","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,201539.4,201539.4,9448,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831913,350968.00
08/05/2015 23:30,2,0.000,ALERT,211.93,295.76,59.975,1438831805,"201051344000417","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,205265.4,205265.4,9465,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831915,350969.00
08/05/2015 23:30,2,0.000,ALERT,211.25,296.66,59.965,1438831805,"201051344000594","174011321042388",0.00,16.00,0,291.55,298.17,0.0,0.0,0.000,206740.9,206740.9,9486,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831917,350970.00
08/05/2015 23:30,2,0.000,ALERT,213.29,296.66,59.965,1438831805,"274151322000083","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,487635.7,487635.7,10765,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831918,350971.00
08/05/2015 23:30,2,0.000,ALERT,211.48,295.76,59.959,1438831805,"201051344000585","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,206183.8,206183.8,9466,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831920,350972.00
08/05/2015 23:30,2,0.000,ALERT,212.83,296.66,59.970,1438831805,"274151322000054","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,482495.5,482495.5,10329,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831922,350973.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.66,59.996,1438831805,"201051344001203","174011321042388",0.00,15.80,0,292.46,299.97,0.0,0.0,0.000,207088.7,207088.7,9476,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831924,350974.00
08/05/2015 23:30,2,0.000,ALERT,211.48,296.66,59.965,1438831805,"201051344000646","174011321042388",0.00,15.80,0,291.85,297.87,0.0,0.0,0.000,203534.2,203534.2,9463,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831926,350975.00
08/05/2015 23:30,2,0.000,ALERT,213.51,296.06,59.970,1438831805,"274151322000068","174011321042388",0.00,17.30,0,291.55,297.26,0.0,0.0,0.000,387497.8,387497.8,10496,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831928,350976.00
08/05/2015 23:30,2,0.000,ALERT,213.74,296.96,59.959,1438831805,"274151322000076","174011321042388",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,515206.1,515206.1,10746,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831930,350977.00
08/05/2015 23:30,2,0.000,ALERT,211.93,297.26,59.959,1438831805,"201051344000890","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,208159.9,208159.9,9476,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831932,350978.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.66,59.970,1438831805,"201051344000900","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,208986.6,208986.6,9505,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831934,350979.00
08/05/2015 23:30,2,0.000,ALERT,212.38,296.06,59.959,1438831805,"201051344000633","174011321042388",0.00,15.50,0,290.65,297.26,0.0,0.0,0.000,197942.2,197942.2,9499,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831935,350980.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.96,59.975,1438831805,"201051344000983","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,205892.6,205892.6,9489,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831937,350981.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.36,59.944,1438831805,"201051344000917","174011321042388",0.00,16.70,0,291.25,297.57,0.0,0.0,0.000,208698.3,208698.3,9496,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831939,350982.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.06,59.965,1438831805,"201051344000648","174011321042388",0.00,15.30,0,291.85,298.17,0.0,0.0,0.000,204000.7,204000.7,9490,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438831941,350983.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.66,59.970,1438831805,"201051344001093","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,206897.3,206897.3,9483,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831943,350984.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.06,59.965,1438831805,"201051344000645","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,204914.9,204914.9,9493,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831945,350985.00
08/05/2015 23:30,2,0.000,ALERT,213.06,296.36,59.970,1438831805,"274151322000085","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,485025.7,485025.7,10743,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831946,350986.00
08/05/2015 23:30,2,0.000,ALERT,211.70,295.76,59.944,1438831805,"201051344000651","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,204170.4,204170.4,9470,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831948,350987.00
08/05/2015 23:30,2,0.000,ALERT,211.93,296.06,59.975,1438831805,"201051344000867","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,196825.5,196825.5,9492,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831950,350988.00
08/05/2015 23:30,2,0.000,ALERT,211.70,297.26,60.002,1438831805,"201051344001230","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,207810.1,207810.1,9500,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831952,350989.00
08/05/2015 23:30,2,0.000,ALERT,212.16,296.96,59.965,1438831805,"201051344000576","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,204078.2,204078.2,9509,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831954,350990.00
08/05/2015 23:30,2,0.000,ALERT,211.70,296.96,59.954,1438831805,"201051344000579","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,210918.5,210918.5,9467,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438831956,350991.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350992.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350993.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350994.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350995.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350996.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350997.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350998.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,350999.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,351000.00
08/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438831805,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438832685,351001.00
08/05/2015 23:45,2,0.000,ALERT,212.38,297.26,59.959,1438832703,"201051344000955","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,209563.7,209563.7,9479,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832779,351002.00
08/05/2015 23:45,2,0.000,ALERT,213.96,298.47,59.981,1438832703,"274151322000095","174011321042388",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,509149.3,509149.3,10382,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832781,351003.00
08/05/2015 23:45,2,0.000,ALERT,212.61,297.87,59.933,1438832703,"201051344000868","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,196302.9,196302.9,9493,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832782,351004.00
08/05/2015 23:45,2,0.000,ALERT,213.29,297.26,59.965,1438832703,"201051344000853","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,202719.8,202719.8,9496,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832784,351005.00
08/05/2015 23:45,2,0.000,ALERT,213.29,298.17,59.959,1438832703,"201051344000582","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,202066.7,202066.7,9465,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832786,351006.00
08/05/2015 23:45,2,0.000,ALERT,212.61,296.96,59.965,1438832703,"201051344000469","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,197994.9,197994.9,9488,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832788,351007.00
08/05/2015 23:45,2,0.000,ALERT,212.61,297.26,59.965,1438832703,"201051344000988","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,197181.5,197181.5,9475,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832790,351008.00
08/05/2015 23:45,2,0.000,ALERT,212.83,296.96,59.965,1438832703,"201051344001158","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,202926.3,202926.3,9476,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832792,351009.00
08/05/2015 23:45,2,0.000,ALERT,212.61,296.66,59.965,1438832703,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,207197.6,207197.6,9471,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832794,351010.00
08/05/2015 23:45,2,0.000,ALERT,212.61,297.87,59.970,1438832703,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,210497.7,210497.7,9495,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832796,351011.00
08/05/2015 23:45,2,0.000,ALERT,213.96,297.26,59.965,1438832703,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,388250.5,388250.5,10888,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832797,351012.00
08/05/2015 23:45,2,0.000,ALERT,212.61,297.57,59.965,1438832703,"201051344000458","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,206195.9,206195.9,9486,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832799,351013.00
08/05/2015 23:45,2,0.000,ALERT,213.96,296.66,59.965,1438832703,"274151322000087","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,459892.7,459892.7,10320,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832801,351014.00
08/05/2015 23:45,2,0.000,ALERT,213.74,297.87,59.965,1438832703,"274151322000052","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,491707.3,491707.3,10736,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832803,351015.00
08/05/2015 23:45,2,0.000,ALERT,212.83,297.57,59.970,1438832703,"201051344001145","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,211273.8,211273.8,9493,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832805,351016.00
08/05/2015 23:45,2,0.000,ALERT,213.06,297.57,59.965,1438832703,"201051344000685","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,210042.2,210042.2,9494,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832806,351017.00
08/05/2015 23:45,2,0.000,ALERT,213.51,297.26,59.959,1438832703,"274151322000088","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,471772.4,471772.4,10341,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832808,351018.00
08/05/2015 23:45,2,0.000,ALERT,212.83,297.57,59.975,1438832703,"201051344000438","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,210050.7,210050.7,9466,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832810,351019.00
08/05/2015 23:45,2,0.000,ALERT,212.38,297.57,59.970,1438832703,"201051344001135","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,201539.4,201539.4,9450,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832812,351020.00
08/05/2015 23:45,2,0.000,ALERT,212.83,296.66,59.975,1438832703,"201051344000417","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,205265.4,205265.4,9467,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832814,351021.00
08/05/2015 23:45,2,0.000,ALERT,212.38,297.87,59.965,1438832703,"201051344000594","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,206740.9,206740.9,9488,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832816,351022.00
08/05/2015 23:45,2,0.000,ALERT,213.96,298.17,59.970,1438832703,"274151322000083","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,487635.7,487635.7,10767,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832817,351023.00
08/05/2015 23:45,2,0.000,ALERT,212.83,297.57,59.933,1438832703,"201051344000585","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,206183.8,206183.8,9468,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832819,351024.00
08/05/2015 23:45,2,0.000,ALERT,213.74,297.87,59.986,1438832703,"274151322000054","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,482495.5,482495.5,10331,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832821,351025.00
08/05/2015 23:45,2,0.000,ALERT,212.83,296.96,59.986,1438832703,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,207088.7,207088.7,9478,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832823,351026.00
08/05/2015 23:45,2,0.000,ALERT,212.38,297.26,59.970,1438832703,"201051344000646","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,203534.2,203534.2,9465,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832825,351027.00
08/05/2015 23:45,2,0.000,ALERT,214.41,296.66,59.970,1438832703,"274151322000068","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,387497.8,387497.8,10498,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832826,351028.00
08/05/2015 23:45,2,0.000,ALERT,214.64,297.57,59.970,1438832703,"274151322000076","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,515206.1,515206.1,10748,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832828,351029.00
08/05/2015 23:45,2,0.000,ALERT,212.61,297.57,59.975,1438832703,"201051344000890","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,208159.9,208159.9,9478,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832830,351030.00
08/05/2015 23:45,2,0.000,ALERT,212.38,296.96,59.975,1438832703,"201051344000900","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,208986.6,208986.6,9507,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832832,351031.00
08/05/2015 23:45,2,0.000,ALERT,213.06,296.36,59.970,1438832703,"201051344000633","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,197942.2,197942.2,9501,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832834,351032.00
08/05/2015 23:45,2,0.000,ALERT,212.38,297.26,59.975,1438832703,"201051344000983","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,205892.6,205892.6,9491,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832836,351033.00
08/05/2015 23:45,2,0.000,ALERT,212.83,296.96,59.981,1438832703,"201051344000917","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,208698.3,208698.3,9498,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832837,351034.00
08/05/2015 23:45,2,0.000,ALERT,212.61,296.36,59.981,1438832703,"201051344000648","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,204000.7,204000.7,9492,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832839,351035.00
08/05/2015 23:45,2,0.000,ALERT,212.16,296.66,59.975,1438832703,"201051344001093","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,206897.3,206897.3,9485,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832841,351036.00
08/05/2015 23:45,2,0.000,ALERT,212.38,296.06,59.981,1438832703,"201051344000645","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,204914.9,204914.9,9495,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832843,351037.00
08/05/2015 23:45,2,0.000,ALERT,213.51,296.96,59.970,1438832703,"274151322000085","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,485025.7,485025.7,10745,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832845,351038.00
08/05/2015 23:45,2,0.000,ALERT,212.16,296.06,59.981,1438832703,"201051344000651","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,204170.4,204170.4,9472,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832847,351039.00
08/05/2015 23:45,2,0.000,ALERT,212.16,296.36,59.970,1438832703,"201051344000867","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,196825.5,196825.5,9494,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832848,351040.00
08/05/2015 23:45,2,0.000,ALERT,211.93,296.96,59.975,1438832703,"201051344001230","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,207810.1,207810.1,9502,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832850,351041.00
08/05/2015 23:45,2,0.000,ALERT,212.38,296.66,59.981,1438832703,"201051344000576","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,204078.2,204078.2,9511,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438832852,351042.00
08/05/2015 23:45,2,0.000,ALERT,211.93,296.66,59.975,1438832703,"201051344000579","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,210918.5,210918.5,9469,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438832854,351043.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351044.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351045.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351046.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351047.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351048.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351049.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351050.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351051.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351052.00
08/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438832703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438833583,351053.00
